Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,191.0,16.0,1.4,3.0,35.0,12.99,0.0
2016,1,1,8,0,382.0,32.0,1.6,4.0,70.0,26.65,17.16
2016,1,1,8,15,473.0,40.5,1.6,4.5,110.5,33.72,24.77
2016,1,1,8,30,564.0,49.0,1.6,5.0,151.0,60.38,34.92
2016,1,1,8,45,618.5,54.5,1.6,5.5,191.5,108.74,63.3
2016,1,1,9,0,673.0,60.0,1.6,6.0,232.0,163.69,106.16
2016,1,1,9,15,710.0,64.0,1.6,6.5,270.5,221.37,156.89
2016,1,1,9,30,747.0,68.0,1.6,7.0,309.0,281.05,211.15
2016,1,1,9,45,546.0,104.5,1.65,7.5,291.0,292.21,231.04
2016,1,1,10,0,345.0,141.0,1.7,8.0,273.0,267.89,217.93
2016,1,1,10,15,398.0,143.0,1.6,8.0,305.5,326.07,267.85
2016,1,1,10,30,451.0,145.0,1.5,8.0,338.0,381.26,314.37
2016,1,1,10,45,480.5,147.0,1.45,8.5,361.0,427.98,352.86
2016,1,1,11,0,510.0,149.0,1.4,9.0,384.0,476.6,391.95
2016,1,1,11,15,680.0,119.0,1.3,9.0,442.5,594.57,485.21
2016,1,1,11,30,850.0,89.0,1.2,9.0,501.0,713.41,575.52
2016,1,1,11,45,607.5,143.0,1.15,9.5,439.5,632.41,510.53
2016,1,1,12,0,365.0,197.0,1.1,10.0,378.0,502.74,409.02
2016,1,1,12,15,613.0,142.5,1.05,10.0,445.5,690.9,556.13
2016,1,1,12,30,861.0,88.0,1.0,10.0,513.0,860.18,674.93
2016,1,1,12,45,862.0,85.5,1.0,10.5,505.5,885.79,689.26
2016,1,1,13,0,863.0,83.0,1.0,11.0,498.0,908.17,703.41
2016,1,1,13,15,599.0,131.5,1.0,11.0,415.5,748.08,591.51
2016,1,1,13,30,335.0,180.0,1.0,11.0,333.0,539.48,436.74
2016,1,1,13,45,303.5,175.0,1.0,11.0,308.0,512.43,418.3
2016,1,1,14,0,272.0,170.0,1.0,11.0,283.0,483.59,396.36
2016,1,1,14,15,338.0,148.5,0.95,10.5,278.5,525.51,432.1
2016,1,1,14,30,404.0,127.0,0.9,10.0,274.0,590.1,483.26
2016,1,1,14,45,382.5,119.0,0.9,10.0,247.5,561.64,461.21
2016,1,1,15,0,361.0,111.0,0.9,10.0,221.0,531.7,438.56
2016,1,1,15,15,341.5,98.0,0.85,9.5,191.5,495.84,411.19
2016,1,1,15,30,322.0,85.0,0.8,9.0,162.0,458.87,381.91
2016,1,1,15,45,289.0,71.5,0.75,9.0,130.5,407.94,339.33
2016,1,1,16,0,256.0,58.0,0.7,9.0,99.0,357.28,295.31
2016,1,1,16,15,204.5,43.0,0.75,8.5,69.5,288.8,234.42
2016,1,1,16,30,153.0,28.0,0.8,8.0,40.0,217.25,148.06
2016,1,1,16,45,76.5,14.0,0.9,8.0,20.0,73.47,0.0
2016,1,1,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.35,5.5,1.0,0.75,0.0
2016,1,2,8,0,0.0,2.0,1.5,6.0,2.0,1.51,0.0
2016,1,2,8,15,0.0,3.5,1.5,6.5,3.5,2.65,0.0
2016,1,2,8,30,0.0,5.0,1.5,7.0,5.0,3.78,0.0
2016,1,2,8,45,0.0,6.5,1.5,7.5,6.5,4.92,0.0
2016,1,2,9,0,0.0,8.0,1.5,8.0,8.0,6.07,0.0
2016,1,2,9,15,0.0,9.5,1.5,8.5,9.5,7.21,0.7
2016,1,2,9,30,0.0,11.0,1.5,9.0,11.0,8.36,1.7
2016,1,2,9,45,0.0,12.0,1.55,9.5,12.0,9.12,2.35
2016,1,2,10,0,0.0,13.0,1.6,10.0,13.0,9.89,3.0
2016,1,2,10,15,35.0,97.0,1.75,10.5,112.0,95.04,76.36
2016,1,2,10,30,70.0,181.0,1.9,11.0,211.0,191.73,157.57
2016,1,2,10,45,115.5,193.0,2.1,12.0,245.5,244.77,201.1
2016,1,2,11,0,161.0,205.0,2.3,13.0,280.0,293.31,240.7
2016,1,2,11,15,221.5,205.5,2.4,13.0,311.5,344.34,283.18
2016,1,2,11,30,282.0,206.0,2.5,13.0,343.0,415.46,341.17
2016,1,2,11,45,147.0,193.0,2.6,13.5,265.0,301.34,247.51
2016,1,2,12,0,12.0,180.0,2.7,14.0,187.0,160.18,128.96
2016,1,2,12,15,76.5,202.0,2.7,14.0,240.5,253.44,207.8
2016,1,2,12,30,141.0,224.0,2.7,14.0,294.0,357.78,293.32
2016,1,2,12,45,77.5,200.5,2.7,14.0,239.0,262.87,215.28
2016,1,2,13,0,14.0,177.0,2.7,14.0,184.0,165.53,133.8
2016,1,2,13,15,98.5,188.5,2.6,14.0,234.0,278.25,229.75
2016,1,2,13,30,183.0,200.0,2.5,14.0,284.0,399.7,329.46
2016,1,2,13,45,247.5,183.0,2.45,14.0,290.0,468.96,385.71
2016,1,2,14,0,312.0,166.0,2.4,14.0,296.0,516.6,425.02
2016,1,2,14,15,300.5,157.0,2.15,13.5,275.0,500.47,412.66
2016,1,2,14,30,289.0,148.0,1.9,13.0,254.0,483.1,399.54
2016,1,2,14,45,280.5,134.0,1.65,13.0,229.5,460.32,381.43
2016,1,2,15,0,272.0,120.0,1.4,13.0,205.0,436.28,362.02
2016,1,2,15,15,256.5,105.5,1.2,12.5,177.0,403.66,335.99
2016,1,2,15,30,241.0,91.0,1.0,12.0,149.0,370.28,308.59
2016,1,2,15,45,217.5,75.5,0.85,11.5,120.5,327.21,272.43
2016,1,2,16,0,194.0,60.0,0.7,11.0,92.0,283.99,234.87
2016,1,2,16,15,151.0,44.0,0.75,10.5,64.5,222.54,180.45
2016,1,2,16,30,108.0,28.0,0.8,10.0,37.0,158.98,110.21
2016,1,2,16,45,54.0,14.0,0.9,10.0,18.5,55.17,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,2.0,16.5,1.8,9.5,16.5,12.6,0.0
2016,1,3,8,0,4.0,33.0,1.9,10.0,33.0,24.54,14.88
2016,1,3,8,15,18.0,50.0,1.9,10.0,53.0,36.55,26.67
2016,1,3,8,30,32.0,67.0,1.9,10.0,73.0,50.1,36.8
2016,1,3,8,45,39.5,83.5,1.95,10.5,92.5,66.58,50.21
2016,1,3,9,0,47.0,100.0,2.0,11.0,112.0,84.43,65.12
2016,1,3,9,15,52.0,115.5,1.9,11.0,131.0,102.29,80.49
2016,1,3,9,30,57.0,131.0,1.8,11.0,150.0,121.12,96.76
2016,1,3,9,45,61.0,144.0,1.7,11.5,166.0,138.45,111.53
2016,1,3,10,0,65.0,157.0,1.6,12.0,182.0,156.49,126.74
2016,1,3,10,15,155.0,168.5,1.55,12.0,233.5,220.66,179.82
2016,1,3,10,30,245.0,180.0,1.5,12.0,285.0,297.91,243.35
2016,1,3,10,45,256.5,188.0,1.5,12.5,302.5,329.07,268.68
2016,1,3,11,0,268.0,196.0,1.5,13.0,320.0,361.12,294.48
2016,1,3,11,15,264.5,203.0,1.6,13.0,329.0,383.13,312.61
2016,1,3,11,30,261.0,210.0,1.7,13.0,338.0,404.41,329.98
2016,1,3,11,45,243.5,215.5,1.85,13.5,336.0,412.99,336.49
2016,1,3,12,0,226.0,221.0,2.0,14.0,334.0,402.45,328.18
2016,1,3,12,15,330.0,202.5,2.1,14.0,367.0,496.66,404.58
2016,1,3,12,30,434.0,184.0,2.2,14.0,400.0,598.88,484.94
2016,1,3,12,45,424.5,182.5,2.35,14.5,391.0,606.32,490.04
2016,1,3,13,0,415.0,181.0,2.5,15.0,382.0,611.49,494.11
2016,1,3,13,15,316.0,190.0,2.45,15.0,340.5,523.02,425.24
2016,1,3,13,30,217.0,199.0,2.4,15.0,299.0,430.02,351.62
2016,1,3,13,45,108.5,125.0,2.35,15.0,175.0,239.79,198.2
2016,1,3,14,0,0.0,51.0,2.3,15.0,51.0,39.03,27.57
2016,1,3,14,15,110.0,102.0,1.95,14.5,142.5,219.9,184.25
2016,1,3,14,30,220.0,153.0,1.6,14.0,234.0,422.6,349.59
2016,1,3,14,45,204.0,140.5,1.3,14.0,210.5,395.1,325.7
2016,1,3,15,0,188.0,128.0,1.0,14.0,187.0,345.96,286.26
2016,1,3,15,15,175.0,112.5,0.85,13.5,161.5,316.08,262.49
2016,1,3,15,30,162.0,97.0,0.7,13.0,136.0,285.79,237.6
2016,1,3,15,45,137.0,80.0,0.6,13.0,109.0,241.34,199.87
2016,1,3,16,0,112.0,63.0,0.5,13.0,82.0,196.85,161.32
2016,1,3,16,15,78.5,46.0,0.5,12.5,57.5,144.7,115.46
2016,1,3,16,30,45.0,29.0,0.5,12.0,33.0,91.03,61.92
2016,1,3,16,45,22.5,14.5,0.55,12.0,16.5,29.83,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.65,11.5,7.0,5.3,0.0
2016,1,4,8,0,0.0,14.0,2.7,12.0,14.0,10.63,3.18
2016,1,4,8,15,0.0,22.5,2.8,12.0,22.5,17.13,9.41
2016,1,4,8,30,0.0,31.0,2.9,12.0,31.0,23.64,14.58
2016,1,4,8,45,0.0,39.5,3.0,12.5,39.5,30.17,20.32
2016,1,4,9,0,0.0,48.0,3.1,13.0,48.0,36.72,26.01
2016,1,4,9,15,0.0,56.0,3.15,13.0,56.0,42.89,31.36
2016,1,4,9,30,0.0,64.0,3.2,13.0,64.0,49.07,36.67
2016,1,4,9,45,0.0,70.5,3.3,13.5,70.5,54.11,40.87
2016,1,4,10,0,0.0,77.0,3.4,14.0,77.0,59.21,45.07
2016,1,4,10,15,117.0,129.5,3.5,14.0,179.5,167.57,135.81
2016,1,4,10,30,234.0,182.0,3.6,14.0,282.0,293.66,240.09
2016,1,4,10,45,117.0,166.5,3.75,14.5,216.5,219.04,178.84
2016,1,4,11,0,0.0,151.0,3.9,15.0,151.0,121.56,96.72
2016,1,4,11,15,18.0,174.5,3.95,15.0,183.5,154.97,124.88
2016,1,4,11,30,36.0,198.0,4.0,15.0,216.0,204.81,166.28
2016,1,4,11,45,120.5,211.0,4.05,15.0,271.5,300.37,246.17
2016,1,4,12,0,205.0,224.0,4.1,15.0,327.0,388.94,319.26
2016,1,4,12,15,129.0,217.5,4.05,15.0,282.5,330.87,270.89
2016,1,4,12,30,53.0,211.0,4.0,15.0,238.0,248.37,202.3
2016,1,4,12,45,46.5,204.5,4.0,15.0,228.0,239.7,195.39
2016,1,4,13,0,40.0,198.0,4.0,15.0,218.0,230.57,187.93
2016,1,4,13,15,20.0,135.0,3.9,15.0,145.0,130.01,104.62
2016,1,4,13,30,0.0,72.0,3.8,15.0,72.0,55.27,41.27
2016,1,4,13,45,0.0,68.0,3.75,15.0,68.0,52.17,38.74
2016,1,4,14,0,0.0,64.0,3.7,15.0,64.0,49.07,36.17
2016,1,4,14,15,0.0,40.5,3.4,14.5,40.5,30.94,20.86
2016,1,4,14,30,0.0,17.0,3.1,14.0,17.0,12.94,5.49
2016,1,4,14,45,0.0,15.0,2.85,14.0,15.0,11.41,4.18
2016,1,4,15,0,0.0,13.0,2.6,14.0,13.0,9.88,2.87
2016,1,4,15,15,0.0,11.5,2.35,13.5,11.5,8.73,1.89
2016,1,4,15,30,0.0,10.0,2.1,13.0,10.0,7.58,0.9
2016,1,4,15,45,0.0,8.0,1.85,13.0,8.0,6.06,0.0
2016,1,4,16,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,1,4,16,15,0.0,4.0,1.65,12.5,4.0,3.02,0.0
2016,1,4,16,30,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,1,4,16,45,0.0,1.0,1.75,12.0,1.0,0.75,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.7,11.5,9.0,6.83,0.0
2016,1,5,8,0,0.0,18.0,1.8,12.0,18.0,13.7,5.74
2016,1,5,8,15,0.0,28.5,2.0,12.0,28.5,21.75,13.48
2016,1,5,8,30,0.0,39.0,2.2,12.0,39.0,29.82,19.86
2016,1,5,8,45,0.0,49.5,2.45,12.0,49.5,37.85,26.98
2016,1,5,9,0,0.0,60.0,2.7,12.0,60.0,45.88,34.02
2016,1,5,9,15,0.0,70.5,2.8,12.0,70.5,54.03,41.09
2016,1,5,9,30,0.0,81.0,2.9,12.0,81.0,62.3,48.19
2016,1,5,9,45,0.0,89.5,3.0,12.5,89.5,69.12,53.88
2016,1,5,10,0,0.0,98.0,3.1,13.0,98.0,76.02,59.57
2016,1,5,10,15,0.0,66.5,3.2,13.0,66.5,51.0,38.16
2016,1,5,10,30,0.0,35.0,3.3,13.0,35.0,26.73,17.34
2016,1,5,10,45,2.0,97.0,3.4,13.0,98.0,76.4,59.7
2016,1,5,11,0,4.0,159.0,3.5,13.0,161.0,131.0,105.59
2016,1,5,11,15,25.0,181.5,3.55,12.5,194.0,165.86,135.21
2016,1,5,11,30,46.0,204.0,3.6,12.0,227.0,217.78,178.98
2016,1,5,11,45,23.0,141.0,3.65,12.0,152.5,140.24,114.0
2016,1,5,12,0,0.0,78.0,3.7,12.0,78.0,59.94,45.61
2016,1,5,12,15,0.0,96.5,3.65,12.0,96.5,75.01,58.45
2016,1,5,12,30,0.0,115.0,3.6,12.0,115.0,91.24,72.19
2016,1,5,12,45,0.0,117.5,3.6,12.0,117.5,93.78,74.35
2016,1,5,13,0,0.0,120.0,3.6,12.0,120.0,96.49,76.69
2016,1,5,13,15,0.0,109.5,3.45,11.5,109.5,87.31,69.11
2016,1,5,13,30,0.0,99.0,3.3,11.0,99.0,78.14,61.52
2016,1,5,13,45,0.0,111.0,3.2,11.0,111.0,89.98,71.7
2016,1,5,14,0,0.0,123.0,3.1,11.0,123.0,103.14,83.0
2016,1,5,14,15,10.5,133.0,2.95,11.0,137.0,126.24,103.25
2016,1,5,14,30,21.0,143.0,2.8,11.0,151.0,151.85,125.52
2016,1,5,14,45,18.0,130.5,2.7,11.0,137.0,138.39,114.1
2016,1,5,15,0,15.0,118.0,2.6,11.0,123.0,125.06,102.75
2016,1,5,15,15,10.5,103.5,2.35,10.5,107.0,107.8,87.99
2016,1,5,15,30,6.0,89.0,2.1,10.0,91.0,90.65,73.09
2016,1,5,15,45,3.0,72.5,1.9,10.0,73.5,72.03,56.67
2016,1,5,16,0,0.0,56.0,1.7,10.0,56.0,53.07,39.82
2016,1,5,16,15,0.0,40.0,1.6,10.0,40.0,36.85,25.35
2016,1,5,16,30,0.0,24.0,1.5,10.0,24.0,19.07,8.95
2016,1,5,16,45,0.0,12.0,1.45,10.0,12.0,9.14,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.5,20.0,3.3,12.0,22.0,15.16,0.0
2016,1,6,8,0,37.0,40.0,3.3,12.0,44.0,29.06,18.45
2016,1,6,8,15,82.0,60.0,3.15,12.0,73.5,42.78,31.86
2016,1,6,8,30,127.0,80.0,3.0,12.0,103.0,60.33,43.84
2016,1,6,8,45,159.5,98.0,2.95,12.0,134.5,87.71,63.18
2016,1,6,9,0,192.0,116.0,2.9,12.0,166.0,119.51,88.15
2016,1,6,9,15,219.5,131.0,2.95,12.0,196.0,156.0,118.76
2016,1,6,9,30,247.0,146.0,3.0,12.0,226.0,193.41,150.99
2016,1,6,9,45,298.0,144.5,3.05,12.0,251.5,227.87,180.69
2016,1,6,10,0,349.0,143.0,3.1,12.0,277.0,267.38,215.12
2016,1,6,10,15,443.5,136.5,3.15,12.0,319.5,336.2,273.3
2016,1,6,10,30,538.0,130.0,3.2,12.0,362.0,406.25,332.39
2016,1,6,10,45,269.0,70.5,3.25,12.0,186.5,229.09,190.17
2016,1,6,11,0,0.0,11.0,3.3,12.0,11.0,8.38,1.55
2016,1,6,11,15,220.0,95.5,3.4,12.0,203.5,256.37,215.11
2016,1,6,11,30,440.0,180.0,3.5,12.0,396.0,511.59,423.11
2016,1,6,11,45,440.0,183.0,3.6,12.0,401.5,538.56,444.06
2016,1,6,12,0,440.0,186.0,3.7,12.0,407.0,564.19,464.9
2016,1,6,12,15,228.5,187.0,3.65,12.0,302.0,395.05,327.57
2016,1,6,12,30,17.0,188.0,3.6,12.0,197.0,174.7,142.22
2016,1,6,12,45,61.5,203.5,3.55,12.0,234.0,250.94,207.38
2016,1,6,13,0,106.0,219.0,3.5,12.0,271.0,315.07,261.29
2016,1,6,13,15,53.0,136.0,3.35,12.0,162.0,174.19,144.0
2016,1,6,13,30,0.0,53.0,3.2,12.0,53.0,40.59,29.21
2016,1,6,13,45,6.5,105.0,3.1,12.0,107.5,90.4,72.14
2016,1,6,14,0,13.0,157.0,3.0,12.0,162.0,152.29,124.71
2016,1,6,14,15,120.5,156.5,2.85,11.5,202.0,300.71,252.88
2016,1,6,14,30,228.0,156.0,2.7,11.0,242.0,433.62,364.37
2016,1,6,14,45,207.5,145.5,2.55,11.0,218.5,383.14,323.03
2016,1,6,15,0,187.0,135.0,2.4,11.0,195.0,354.51,299.44
2016,1,6,15,15,172.0,119.0,2.2,10.5,169.0,322.26,273.09
2016,1,6,15,30,157.0,103.0,2.0,10.0,143.0,289.65,245.79
2016,1,6,15,45,131.5,86.0,1.8,10.0,115.5,245.26,207.19
2016,1,6,16,0,106.0,69.0,1.6,10.0,88.0,201.07,167.99
2016,1,6,16,15,72.0,51.0,1.55,9.5,62.5,147.25,119.95
2016,1,6,16,30,38.0,33.0,1.5,9.0,37.0,92.75,67.55
2016,1,6,16,45,19.0,16.5,1.45,9.0,18.5,41.61,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,100.5,20.0,0.55,8.5,30.0,15.14,0.0
2016,1,7,8,0,201.0,40.0,0.5,9.0,60.0,29.99,19.61
2016,1,7,8,15,293.0,52.0,0.5,9.5,97.0,39.07,29.03
2016,1,7,8,30,385.0,64.0,0.5,10.0,134.0,56.75,37.79
2016,1,7,8,45,474.5,68.0,0.5,10.5,176.0,98.86,60.69
2016,1,7,9,0,564.0,72.0,0.5,11.0,218.0,148.76,96.02
2016,1,7,9,15,605.0,77.0,0.6,11.0,255.5,200.13,139.27
2016,1,7,9,30,646.0,82.0,0.7,11.0,293.0,256.14,188.55
2016,1,7,9,45,717.5,75.5,0.8,11.0,332.0,315.99,240.86
2016,1,7,10,0,789.0,69.0,0.9,11.0,371.0,383.17,299.12
2016,1,7,10,15,806.0,71.0,1.0,11.0,399.5,440.21,349.32
2016,1,7,10,30,823.0,73.0,1.1,11.0,428.0,497.76,398.66
2016,1,7,10,45,619.5,123.0,1.2,11.5,398.0,482.9,389.64
2016,1,7,11,0,416.0,173.0,1.3,12.0,368.0,437.83,355.26
2016,1,7,11,15,326.0,194.5,1.35,12.0,350.5,412.02,335.89
2016,1,7,11,30,236.0,216.0,1.4,12.0,333.0,376.16,307.39
2016,1,7,11,45,232.5,221.0,1.5,12.0,337.5,392.56,321.22
2016,1,7,12,0,229.0,226.0,1.6,12.0,342.0,408.32,334.09
2016,1,7,12,15,544.5,153.0,1.65,12.0,428.0,634.59,514.99
2016,1,7,12,30,860.0,80.0,1.7,12.0,514.0,846.51,669.76
2016,1,7,12,45,854.5,80.0,1.75,12.0,505.5,869.91,684.65
2016,1,7,13,0,849.0,80.0,1.8,12.0,497.0,889.88,699.43
2016,1,7,13,15,841.5,79.0,1.85,12.0,482.0,903.26,709.75
2016,1,7,13,30,834.0,78.0,1.9,12.0,467.0,913.04,717.76
2016,1,7,13,45,820.5,77.0,1.95,12.0,444.5,913.48,719.38
2016,1,7,14,0,807.0,76.0,2.0,12.0,422.0,910.22,718.58
2016,1,7,14,15,789.0,74.0,1.95,11.5,393.5,897.68,711.48
2016,1,7,14,30,771.0,72.0,1.9,11.0,365.0,881.61,701.88
2016,1,7,14,45,748.5,68.0,1.85,11.0,331.5,855.27,683.45
2016,1,7,15,0,726.0,64.0,1.8,11.0,298.0,825.85,662.46
2016,1,7,15,15,689.0,60.5,1.55,10.5,260.0,780.23,628.01
2016,1,7,15,30,652.0,57.0,1.3,10.0,222.0,741.24,597.28
2016,1,7,15,45,599.5,51.0,1.05,10.0,181.5,674.96,543.58
2016,1,7,16,0,547.0,45.0,0.8,10.0,141.0,608.39,487.69
2016,1,7,16,15,456.0,37.0,0.8,9.5,102.0,505.53,404.26
2016,1,7,16,30,365.0,29.0,0.8,9.0,63.0,406.7,307.1
2016,1,7,16,45,182.5,14.5,0.85,8.5,31.5,204.58,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.0,0.85,7.5,16.0,12.21,0.0
2016,1,8,8,0,0.0,32.0,0.9,8.0,32.0,23.88,14.55
2016,1,8,8,15,12.0,49.0,0.95,8.0,51.5,36.05,26.52
2016,1,8,8,30,24.0,66.0,1.0,8.0,71.0,48.65,36.21
2016,1,8,8,45,32.0,83.0,1.05,8.5,90.5,64.81,49.49
2016,1,8,9,0,40.0,100.0,1.1,9.0,110.0,82.47,64.25
2016,1,8,9,15,44.5,115.5,1.0,9.0,128.5,99.69,79.06
2016,1,8,9,30,49.0,131.0,0.9,9.0,147.0,117.82,94.7
2016,1,8,9,45,50.5,144.0,0.85,9.5,162.0,133.76,108.31
2016,1,8,10,0,52.0,157.0,0.8,10.0,177.0,150.14,122.09
2016,1,8,10,15,146.0,170.0,0.7,10.5,232.0,215.79,175.8
2016,1,8,10,30,240.0,183.0,0.6,11.0,287.0,295.15,239.79
2016,1,8,10,45,290.0,185.5,0.55,11.5,317.5,341.97,276.99
2016,1,8,11,0,340.0,188.0,0.5,12.0,348.0,393.31,317.3
2016,1,8,11,15,192.5,196.5,0.45,12.0,287.5,313.22,253.45
2016,1,8,11,30,45.0,205.0,0.4,12.0,227.0,217.18,175.08
2016,1,8,11,45,122.5,216.0,0.35,12.5,278.0,305.56,247.26
2016,1,8,12,0,200.0,227.0,0.3,13.0,329.0,386.38,310.18
2016,1,8,12,15,204.0,227.0,0.3,13.0,330.5,400.93,320.86
2016,1,8,12,30,208.0,227.0,0.3,13.0,332.0,415.27,332.05
2016,1,8,12,45,202.5,223.5,0.35,13.0,325.0,416.87,333.76
2016,1,8,13,0,197.0,220.0,0.4,13.0,318.0,417.55,334.94
2016,1,8,13,15,268.0,204.0,0.45,13.0,332.0,493.97,395.23
2016,1,8,13,30,339.0,188.0,0.5,13.0,346.0,550.99,439.78
2016,1,8,13,45,220.5,187.5,0.6,13.0,288.5,424.54,343.05
2016,1,8,14,0,102.0,187.0,0.7,13.0,231.0,295.64,241.14
2016,1,8,14,15,150.0,173.5,0.65,12.5,233.5,352.18,289.16
2016,1,8,14,30,198.0,160.0,0.6,12.0,236.0,387.1,318.59
2016,1,8,14,45,182.5,148.5,0.55,12.0,213.5,362.21,298.58
2016,1,8,15,0,167.0,137.0,0.5,12.0,191.0,337.04,278.58
2016,1,8,15,15,156.0,120.5,0.5,11.5,166.0,308.03,256.07
2016,1,8,15,30,145.0,104.0,0.5,11.0,141.0,278.53,232.48
2016,1,8,15,45,127.0,86.5,0.55,11.0,115.0,240.28,200.48
2016,1,8,16,0,109.0,69.0,0.6,11.0,89.0,201.75,167.29
2016,1,8,16,15,80.5,51.5,0.65,10.5,64.0,153.46,124.87
2016,1,8,16,30,52.0,34.0,0.7,10.0,39.0,104.51,78.58
2016,1,8,16,45,26.0,17.0,0.75,10.0,19.5,47.95,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,17.0,3.25,9.5,17.0,12.99,0.0
2016,1,9,8,0,8.0,34.0,3.4,10.0,34.0,25.24,15.51
2016,1,9,8,15,23.5,51.0,3.35,10.0,54.5,37.25,27.29
2016,1,9,8,30,39.0,68.0,3.3,10.0,75.0,50.11,36.99
2016,1,9,8,45,47.0,85.0,3.25,10.0,95.5,67.28,50.74
2016,1,9,9,0,55.0,102.0,3.2,10.0,116.0,85.93,66.33
2016,1,9,9,15,60.5,118.0,3.1,10.0,136.0,104.73,82.52
2016,1,9,9,30,66.0,134.0,3.0,10.0,156.0,124.56,99.75
2016,1,9,9,45,64.5,147.0,2.95,10.5,170.0,140.62,113.76
2016,1,9,10,0,63.0,160.0,2.9,11.0,184.0,156.74,127.6
2016,1,9,10,15,123.5,174.0,2.8,11.0,226.5,209.06,171.37
2016,1,9,10,30,184.0,188.0,2.7,11.0,269.0,261.84,215.6
2016,1,9,10,45,213.5,195.5,2.65,11.0,293.5,298.06,246.14
2016,1,9,11,0,243.0,203.0,2.6,11.0,318.0,349.38,288.63
2016,1,9,11,15,203.0,213.5,2.45,11.0,311.5,336.87,278.34
2016,1,9,11,30,163.0,224.0,2.3,11.0,305.0,332.88,274.63
2016,1,9,11,45,82.0,194.0,2.2,11.0,235.0,236.5,195.01
2016,1,9,12,0,1.0,164.0,2.1,11.0,165.0,135.49,109.32
2016,1,9,12,15,18.0,185.0,1.95,11.0,194.5,170.19,139.01
2016,1,9,12,30,35.0,206.0,1.8,11.0,224.0,225.53,185.1
2016,1,9,12,45,48.0,209.0,1.65,11.5,233.5,244.37,200.41
2016,1,9,13,0,61.0,212.0,1.5,12.0,243.0,264.41,216.7
2016,1,9,13,15,40.5,195.5,1.45,12.0,216.0,230.46,188.55
2016,1,9,13,30,20.0,179.0,1.4,12.0,189.0,176.41,143.79
2016,1,9,13,45,10.0,149.5,1.35,12.0,154.5,137.78,111.68
2016,1,9,14,0,0.0,120.0,1.3,12.0,120.0,99.47,79.31
2016,1,9,14,15,0.0,125.0,1.2,12.0,125.0,106.35,85.31
2016,1,9,14,30,0.0,130.0,1.1,12.0,130.0,114.52,92.29
2016,1,9,14,45,0.0,118.5,1.0,12.0,118.5,104.74,84.13
2016,1,9,15,0,0.0,107.0,0.9,12.0,107.0,95.05,76.02
2016,1,9,15,15,0.0,93.0,0.85,11.5,93.0,82.39,65.43
2016,1,9,15,30,0.0,79.0,0.8,11.0,79.0,69.68,54.62
2016,1,9,15,45,0.0,65.0,0.8,11.0,65.0,56.83,43.42
2016,1,9,16,0,0.0,51.0,0.8,11.0,51.0,43.75,31.9
2016,1,9,16,15,0.0,37.0,0.8,11.0,37.0,30.23,19.93
2016,1,9,16,30,0.0,23.0,0.8,11.0,23.0,17.55,8.42
2016,1,9,16,45,0.0,11.5,0.8,11.0,11.5,8.74,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,79.0,18.0,1.6,8.5,25.5,13.63,0.0
2016,1,10,8,0,158.0,36.0,1.8,9.0,51.0,26.97,17.1
2016,1,10,8,15,199.0,51.5,1.85,9.0,81.0,38.15,28.24
2016,1,10,8,30,240.0,67.0,1.9,9.0,111.0,53.14,37.92
2016,1,10,8,45,271.0,81.0,2.0,9.5,142.5,84.37,57.01
2016,1,10,9,0,302.0,95.0,2.1,10.0,174.0,122.35,86.25
2016,1,10,9,15,316.0,109.0,2.1,10.5,203.0,155.83,114.95
2016,1,10,9,30,330.0,123.0,2.1,11.0,232.0,193.74,148.53
2016,1,10,9,45,350.5,132.0,2.15,11.5,258.5,231.27,181.82
2016,1,10,10,0,371.0,141.0,2.2,12.0,285.0,278.68,222.98
2016,1,10,10,15,412.0,145.0,2.1,12.0,316.0,326.42,263.91
2016,1,10,10,30,453.0,149.0,2.0,12.0,347.0,378.06,307.45
2016,1,10,10,45,285.5,179.5,1.95,12.5,306.5,332.42,271.58
2016,1,10,11,0,118.0,210.0,1.9,13.0,266.0,268.71,219.13
2016,1,10,11,15,181.0,214.0,1.8,13.0,303.0,322.63,263.95
2016,1,10,11,30,244.0,218.0,1.7,13.0,340.0,396.96,323.72
2016,1,10,11,45,560.0,146.5,1.6,13.5,431.0,586.93,474.62
2016,1,10,12,0,876.0,75.0,1.5,14.0,522.0,778.05,614.37
2016,1,10,12,15,491.5,152.5,1.45,14.0,403.0,589.5,471.92
2016,1,10,12,30,107.0,230.0,1.4,14.0,284.0,313.73,253.3
2016,1,10,12,45,62.5,208.5,1.35,14.0,240.0,256.07,207.74
2016,1,10,13,0,18.0,187.0,1.3,14.0,196.0,177.73,143.19
2016,1,10,13,15,9.5,172.0,1.25,14.0,176.5,156.51,125.84
2016,1,10,13,30,1.0,157.0,1.2,14.0,157.0,134.89,107.84
2016,1,10,13,45,0.5,143.0,1.15,14.0,143.0,121.69,97.06
2016,1,10,14,0,0.0,129.0,1.1,14.0,129.0,108.46,86.19
2016,1,10,14,15,32.0,145.0,1.05,13.5,157.5,176.35,144.43
2016,1,10,14,30,64.0,161.0,1.0,13.0,186.0,235.0,193.99
2016,1,10,14,45,60.0,147.0,1.0,13.0,169.0,218.13,180.11
2016,1,10,15,0,56.0,133.0,1.0,13.0,152.0,201.17,166.36
2016,1,10,15,15,51.0,117.5,0.9,12.5,133.0,180.87,149.77
2016,1,10,15,30,46.0,102.0,0.8,12.0,114.0,160.53,132.79
2016,1,10,15,45,38.5,85.0,0.75,12.0,94.0,135.16,110.93
2016,1,10,16,0,31.0,68.0,0.7,12.0,74.0,109.52,88.46
2016,1,10,16,15,16.5,51.0,0.75,11.5,54.0,77.08,59.8
2016,1,10,16,30,2.0,34.0,0.8,11.0,34.0,35.6,23.14
2016,1,10,16,45,1.0,17.0,0.9,11.0,17.0,13.81,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,20.5,17.5,1.05,10.5,19.5,13.51,0.0
2016,1,11,8,0,41.0,35.0,1.1,11.0,39.0,26.05,16.24
2016,1,11,8,15,61.0,52.5,1.25,11.0,62.0,38.3,28.16
2016,1,11,8,30,81.0,70.0,1.4,11.0,85.0,51.71,38.03
2016,1,11,8,45,92.5,87.5,1.55,11.5,108.5,73.13,53.79
2016,1,11,9,0,104.0,105.0,1.7,12.0,132.0,96.53,72.59
2016,1,11,9,15,110.5,121.5,1.7,12.0,154.0,120.06,92.67
2016,1,11,9,30,117.0,138.0,1.7,12.0,176.0,144.8,114.11
2016,1,11,9,45,121.0,152.0,1.7,12.5,195.5,167.82,133.97
2016,1,11,10,0,125.0,166.0,1.7,13.0,215.0,191.57,154.21
2016,1,11,10,15,131.5,178.5,1.65,13.0,233.5,215.78,174.82
2016,1,11,10,30,138.0,191.0,1.6,13.0,252.0,240.93,195.93
2016,1,11,10,45,165.5,200.5,1.55,13.5,277.0,275.56,224.18
2016,1,11,11,0,193.0,210.0,1.5,14.0,302.0,313.06,254.37
2016,1,11,11,15,172.0,218.0,1.45,14.0,301.5,320.38,260.11
2016,1,11,11,30,151.0,226.0,1.4,14.0,301.0,325.66,264.1
2016,1,11,11,45,210.5,224.0,1.4,14.5,331.0,377.49,305.87
2016,1,11,12,0,270.0,222.0,1.4,15.0,361.0,450.79,363.0
2016,1,11,12,15,280.5,221.0,1.4,15.0,365.0,473.07,380.15
2016,1,11,12,30,291.0,220.0,1.4,15.0,369.0,495.15,397.45
2016,1,11,12,45,302.0,214.5,1.4,15.5,367.5,512.1,410.17
2016,1,11,13,0,313.0,209.0,1.4,16.0,366.0,528.42,422.4
2016,1,11,13,15,305.0,203.5,1.4,16.0,353.0,526.41,421.25
2016,1,11,13,30,297.0,198.0,1.4,16.0,340.0,522.83,419.09
2016,1,11,13,45,281.5,190.5,1.4,16.0,320.0,508.06,408.39
2016,1,11,14,0,266.0,183.0,1.4,16.0,300.0,491.71,396.51
2016,1,11,14,15,320.5,162.5,1.3,15.5,294.5,524.96,424.65
2016,1,11,14,30,375.0,142.0,1.2,15.0,289.0,580.5,468.24
2016,1,11,14,45,363.0,131.5,1.1,15.0,263.5,558.81,451.36
2016,1,11,15,0,351.0,121.0,1.0,15.0,238.0,535.43,433.68
2016,1,11,15,15,336.5,107.5,0.95,14.5,208.5,504.23,410.81
2016,1,11,15,30,322.0,94.0,0.9,14.0,179.0,471.67,386.12
