Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,299.0,79.5,0.85,14.0,148.0,428.65,351.4
2016,1,11,16,0,276.0,65.0,0.8,14.0,117.0,385.08,314.9
2016,1,11,16,15,234.0,50.0,0.85,13.5,86.5,323.63,262.99
2016,1,11,16,30,192.0,35.0,0.9,13.0,56.0,263.45,206.29
2016,1,11,16,45,96.0,17.5,0.95,13.0,28.0,136.58,52.7
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,15.0,2.0,9.5,36.0,12.2,0.0
2016,1,12,8,0,417.0,30.0,2.1,10.0,72.0,25.1,15.53
2016,1,12,8,15,502.5,37.0,2.05,10.5,112.5,31.02,21.8
2016,1,12,8,30,588.0,44.0,2.0,11.0,153.0,45.49,35.1
2016,1,12,8,45,639.5,49.0,1.95,11.5,194.0,93.3,50.9
2016,1,12,9,0,691.0,54.0,1.9,12.0,235.0,147.47,89.39
2016,1,12,9,15,725.5,57.5,1.75,12.0,274.0,203.0,136.4
2016,1,12,9,30,760.0,61.0,1.6,12.0,313.0,262.26,189.38
2016,1,12,9,45,677.0,81.5,1.45,12.5,323.5,301.94,229.6
2016,1,12,10,0,594.0,102.0,1.3,13.0,334.0,332.75,260.45
2016,1,12,10,15,523.0,126.5,1.35,13.5,342.0,356.72,283.89
2016,1,12,10,30,452.0,151.0,1.4,14.0,350.0,377.75,303.14
2016,1,12,10,45,419.0,167.0,1.5,14.5,358.5,403.68,325.02
2016,1,12,11,0,386.0,183.0,1.6,15.0,367.0,413.2,333.38
2016,1,12,11,15,431.5,179.5,1.6,15.0,391.0,476.16,383.43
2016,1,12,11,30,477.0,176.0,1.6,15.0,415.0,529.49,425.21
2016,1,12,11,45,433.0,189.0,1.6,15.0,409.0,535.95,429.78
2016,1,12,12,0,389.0,202.0,1.6,15.0,403.0,520.74,418.38
2016,1,12,12,15,408.0,198.0,1.6,15.0,408.5,568.9,455.39
2016,1,12,12,30,427.0,194.0,1.6,15.0,414.0,599.81,479.03
2016,1,12,12,45,447.0,186.5,1.6,15.5,414.0,627.26,499.29
2016,1,12,13,0,467.0,179.0,1.6,16.0,414.0,653.72,518.7
2016,1,12,13,15,413.5,184.0,1.55,16.0,387.5,624.87,496.49
2016,1,12,13,30,360.0,189.0,1.5,16.0,361.0,570.76,456.31
2016,1,12,13,45,408.5,170.5,1.45,16.0,357.5,627.39,500.12
2016,1,12,14,0,457.0,152.0,1.4,16.0,354.0,661.21,526.25
2016,1,12,14,15,437.0,144.5,1.3,15.5,328.0,639.52,510.83
2016,1,12,14,30,417.0,137.0,1.2,15.0,302.0,615.59,494.11
2016,1,12,14,45,398.0,128.5,1.1,15.0,274.5,589.41,474.64
2016,1,12,15,0,379.0,120.0,1.0,15.0,247.0,561.54,453.59
2016,1,12,15,15,363.0,106.5,1.0,14.5,216.5,528.58,430.03
2016,1,12,15,30,347.0,93.0,1.0,14.0,186.0,494.17,404.46
2016,1,12,15,45,315.5,80.0,1.0,13.5,153.5,444.8,365.73
2016,1,12,16,0,284.0,67.0,1.0,13.0,121.0,395.38,325.28
2016,1,12,16,15,240.5,52.0,1.0,12.5,89.5,332.52,271.88
2016,1,12,16,30,197.0,37.0,1.0,12.0,58.0,271.12,214.5
2016,1,12,16,45,98.5,23.0,1.05,12.0,33.5,135.33,63.09
2016,1,12,17,0,0.0,9.0,1.1,12.0,9.0,7.08,0.0
2016,1,12,17,15,0.0,4.5,1.1,12.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,186.0,16.0,2.9,12.5,35.0,12.96,0.0
2016,1,13,8,0,372.0,32.0,3.1,13.0,70.0,26.56,16.56
2016,1,13,8,15,462.5,40.0,3.2,13.0,110.5,33.2,23.46
2016,1,13,8,30,553.0,48.0,3.3,13.0,151.0,43.86,33.36
2016,1,13,8,45,602.0,54.5,3.45,13.5,192.0,91.04,50.28
2016,1,13,9,0,651.0,61.0,3.6,14.0,233.0,144.3,88.03
2016,1,13,9,15,385.0,99.5,3.8,14.0,205.0,163.55,117.08
2016,1,13,9,30,119.0,138.0,4.0,14.0,177.0,144.54,113.15
2016,1,13,9,45,205.0,146.5,4.25,14.5,223.0,194.81,153.81
2016,1,13,10,0,291.0,155.0,4.5,15.0,269.0,250.76,200.05
2016,1,13,10,15,309.5,165.0,4.55,15.0,294.5,288.38,232.77
2016,1,13,10,30,328.0,175.0,4.6,15.0,320.0,327.86,266.71
2016,1,13,10,45,366.0,177.5,4.7,15.0,347.0,372.5,304.62
2016,1,13,11,0,404.0,180.0,4.8,15.0,374.0,432.97,354.72
2016,1,13,11,15,202.0,153.5,4.85,15.0,250.5,286.96,236.26
2016,1,13,11,30,0.0,127.0,4.9,15.0,127.0,100.52,78.96
2016,1,13,11,45,0.0,72.5,4.95,15.0,72.5,55.69,41.46
2016,1,13,12,0,0.0,18.0,5.0,15.0,18.0,13.74,6.01
2016,1,13,12,15,14.5,111.5,4.95,14.5,119.0,99.42,78.88
2016,1,13,12,30,29.0,205.0,4.9,14.0,220.0,217.81,177.72
2016,1,13,12,45,432.5,148.0,4.9,14.0,367.0,571.52,474.18
2016,1,13,13,0,836.0,91.0,4.9,14.0,514.0,890.52,719.18
2016,1,13,13,15,476.0,153.0,4.8,14.0,392.5,647.31,531.91
2016,1,13,13,30,116.0,215.0,4.7,14.0,271.0,350.47,288.49
2016,1,13,13,45,454.5,151.0,4.6,14.0,355.5,648.62,536.06
2016,1,13,14,0,793.0,87.0,4.5,14.0,440.0,911.81,734.72
2016,1,13,14,15,543.5,122.5,4.3,13.5,357.0,716.1,587.01
2016,1,13,14,30,294.0,158.0,4.1,13.0,274.0,498.74,415.62
2016,1,13,14,45,279.0,147.5,3.95,13.0,250.0,475.03,397.84
2016,1,13,15,0,264.0,137.0,3.8,13.0,226.0,450.39,378.16
2016,1,13,15,15,453.5,101.0,3.25,12.5,233.0,608.83,507.45
2016,1,13,15,30,643.0,65.0,2.7,12.0,240.0,747.25,610.96
2016,1,13,15,45,601.5,58.0,2.2,12.0,200.0,689.93,561.78
2016,1,13,16,0,560.0,51.0,1.7,12.0,160.0,631.72,511.51
2016,1,13,16,15,472.5,43.0,1.55,11.0,119.0,530.8,429.98
2016,1,13,16,30,385.0,35.0,1.4,10.0,78.0,432.83,343.32
2016,1,13,16,45,240.5,23.5,1.25,9.5,46.0,276.22,151.11
2016,1,13,17,0,96.0,12.0,1.1,9.0,14.0,86.28,0.0
2016,1,13,17,15,48.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,125.0,17.0,1.15,9.5,30.0,13.02,0.0
2016,1,14,8,0,250.0,34.0,1.2,10.0,60.0,25.96,16.38
2016,1,14,8,15,294.5,48.0,1.35,10.0,93.0,36.3,26.57
2016,1,14,8,30,339.0,62.0,1.5,10.0,126.0,48.31,37.81
2016,1,14,8,45,373.0,73.5,1.7,10.5,159.5,84.96,54.22
2016,1,14,9,0,407.0,85.0,1.9,11.0,193.0,126.01,84.36
2016,1,14,9,15,428.0,95.0,1.95,11.0,224.0,167.61,119.68
2016,1,14,9,30,449.0,105.0,2.0,11.0,255.0,211.75,159.02
2016,1,14,9,45,452.5,117.5,2.15,11.5,282.0,254.83,198.22
2016,1,14,10,0,456.0,130.0,2.3,12.0,309.0,298.18,237.11
2016,1,14,10,15,393.5,152.5,2.3,12.0,315.5,321.76,259.99
2016,1,14,10,30,331.0,175.0,2.3,12.0,322.0,328.66,268.01
2016,1,14,10,45,386.5,174.0,2.35,12.5,354.0,379.62,310.36
2016,1,14,11,0,442.0,173.0,2.4,13.0,386.0,448.45,365.9
2016,1,14,11,15,278.0,200.5,2.45,13.0,336.0,382.89,313.31
2016,1,14,11,30,114.0,228.0,2.5,13.0,286.0,300.69,245.56
2016,1,14,11,45,111.5,232.0,2.55,13.0,289.5,296.48,242.79
2016,1,14,12,0,109.0,236.0,2.6,13.0,293.0,306.21,250.81
2016,1,14,12,15,108.5,235.5,2.65,13.0,292.5,312.34,255.97
2016,1,14,12,30,108.0,235.0,2.7,13.0,292.0,318.33,261.04
2016,1,14,12,45,123.5,233.0,2.8,13.0,297.0,355.91,291.84
2016,1,14,13,0,139.0,231.0,2.9,13.0,302.0,375.55,308.32
2016,1,14,13,15,116.0,222.5,2.9,13.0,280.5,351.96,289.09
2016,1,14,13,30,93.0,214.0,2.9,13.0,259.0,305.64,251.74
2016,1,14,13,45,81.0,202.5,2.95,13.0,240.5,285.78,235.85
2016,1,14,14,0,69.0,191.0,3.0,13.0,222.0,265.35,219.26
2016,1,14,14,15,34.5,130.0,2.85,12.5,145.5,158.82,130.72
2016,1,14,14,30,0.0,69.0,2.7,12.0,69.0,52.93,39.93
2016,1,14,14,45,0.0,62.5,2.55,12.0,62.5,47.9,35.75
2016,1,14,15,0,0.0,56.0,2.4,12.0,56.0,42.87,31.47
2016,1,14,15,15,0.0,49.0,2.15,12.0,49.0,37.47,26.84
2016,1,14,15,30,0.0,42.0,1.9,12.0,42.0,32.08,22.17
2016,1,14,15,45,0.0,34.5,1.7,12.0,34.5,26.32,17.12
2016,1,14,16,0,0.0,27.0,1.5,12.0,27.0,20.56,12.05
2016,1,14,16,15,0.0,20.0,1.65,11.5,20.0,15.21,7.3
2016,1,14,16,30,0.0,13.0,1.8,11.0,13.0,9.87,2.5
2016,1,14,16,45,0.0,7.5,1.95,11.0,7.5,5.68,0.0
2016,1,14,17,0,0.0,2.0,2.1,11.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,17.0,0.25,11.0,34.5,13.73,0.01
2016,1,15,8,0,334.0,34.0,0.2,11.0,69.0,28.05,18.21
2016,1,15,8,15,422.5,43.0,0.3,11.0,108.5,35.37,25.73
2016,1,15,8,30,511.0,52.0,0.4,11.0,148.0,44.22,34.09
2016,1,15,8,45,567.5,58.0,0.5,11.5,189.0,88.9,50.68
2016,1,15,9,0,624.0,64.0,0.6,12.0,230.0,140.62,86.43
2016,1,15,9,15,661.5,68.5,0.7,12.0,268.5,194.16,130.76
2016,1,15,9,30,699.0,73.0,0.8,12.0,307.0,251.92,181.51
2016,1,15,9,45,709.0,80.0,0.9,12.5,339.0,307.21,231.46
2016,1,15,10,0,719.0,87.0,1.0,13.0,371.0,363.07,281.07
2016,1,15,10,15,738.5,89.5,1.05,13.0,400.0,419.08,329.83
2016,1,15,10,30,758.0,92.0,1.1,13.0,429.0,476.07,378.07
2016,1,15,10,45,677.5,113.5,1.2,13.0,426.0,498.31,398.64
2016,1,15,11,0,597.0,135.0,1.3,13.0,423.0,510.37,410.25
2016,1,15,11,15,701.5,116.0,1.3,13.0,465.0,593.32,475.63
2016,1,15,11,30,806.0,97.0,1.3,13.0,507.0,679.34,541.33
2016,1,15,11,45,644.0,140.5,1.35,13.5,471.5,648.08,515.9
2016,1,15,12,0,482.0,184.0,1.4,14.0,436.0,590.26,471.15
2016,1,15,12,15,439.0,194.5,1.3,14.0,424.5,589.35,470.12
2016,1,15,12,30,396.0,205.0,1.2,14.0,413.0,565.09,451.44
2016,1,15,12,45,438.0,192.5,1.15,14.0,419.0,624.96,496.7
2016,1,15,13,0,480.0,180.0,1.1,14.0,425.0,665.94,527.14
2016,1,15,13,15,647.5,133.5,1.0,14.0,454.5,793.86,619.1
2016,1,15,13,30,815.0,87.0,0.9,14.0,484.0,906.99,694.14
2016,1,15,13,45,809.5,83.5,0.8,14.0,463.5,912.63,695.14
2016,1,15,14,0,804.0,80.0,0.7,14.0,443.0,914.68,695.36
2016,1,15,14,15,786.0,77.5,0.65,14.0,414.0,902.21,686.97
2016,1,15,14,30,768.0,75.0,0.6,14.0,385.0,886.17,676.41
2016,1,15,14,45,750.5,70.5,0.6,14.5,352.0,864.7,661.92
2016,1,15,15,0,733.0,66.0,0.6,15.0,319.0,840.06,645.08
2016,1,15,15,15,698.0,62.5,0.5,14.5,281.0,796.73,615.4
2016,1,15,15,30,663.0,59.0,0.4,14.0,243.0,758.96,588.85
2016,1,15,15,45,613.5,53.5,0.35,14.0,202.0,695.94,542.86
2016,1,15,16,0,564.0,48.0,0.3,14.0,161.0,632.4,494.62
2016,1,15,16,15,483.0,41.0,0.35,13.5,121.0,538.61,423.38
2016,1,15,16,30,402.0,34.0,0.4,13.0,81.0,447.56,347.71
2016,1,15,16,45,262.5,23.5,0.45,13.0,48.5,299.71,186.86
2016,1,15,17,0,123.0,13.0,0.5,13.0,16.0,108.99,0.0
2016,1,15,17,15,61.5,6.5,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,46.5,19.5,2.85,12.0,24.5,14.81,0.9
2016,1,16,8,0,93.0,39.0,2.9,12.0,49.0,28.8,18.7
2016,1,16,8,15,130.0,56.5,2.85,12.0,77.0,41.13,30.58
2016,1,16,8,30,167.0,74.0,2.8,12.0,105.0,53.38,42.0
2016,1,16,8,45,193.5,90.0,2.8,12.5,135.0,81.3,57.32
2016,1,16,9,0,220.0,106.0,2.8,13.0,165.0,112.9,81.09
2016,1,16,9,15,244.5,118.5,2.75,13.0,193.5,145.05,107.67
2016,1,16,9,30,269.0,131.0,2.7,13.0,222.0,180.3,138.04
2016,1,16,9,45,162.0,147.0,2.7,13.5,203.5,174.62,138.09
2016,1,16,10,0,55.0,163.0,2.7,14.0,185.0,154.33,123.99
2016,1,16,10,15,51.5,173.5,2.65,14.0,195.5,166.96,134.82
2016,1,16,10,30,48.0,184.0,2.6,14.0,206.0,179.38,145.22
2016,1,16,10,45,41.5,190.0,2.6,14.5,209.5,185.77,150.24
2016,1,16,11,0,35.0,196.0,2.6,15.0,213.0,191.55,154.62
2016,1,16,11,15,178.0,205.0,2.55,15.0,295.5,308.67,251.82
2016,1,16,11,30,321.0,214.0,2.5,15.0,378.0,442.6,359.64
2016,1,16,11,45,216.5,226.0,2.5,15.5,337.5,381.44,309.31
2016,1,16,12,0,112.0,238.0,2.5,16.0,297.0,309.71,250.34
2016,1,16,12,15,106.0,237.5,2.4,16.0,293.5,311.52,252.01
2016,1,16,12,30,100.0,237.0,2.3,16.0,290.0,312.79,252.94
2016,1,16,12,45,189.0,230.0,2.25,16.0,328.0,408.72,331.08
2016,1,16,13,0,278.0,223.0,2.2,16.0,366.0,511.35,412.06
2016,1,16,13,15,182.5,219.5,2.1,16.0,312.5,408.8,330.53
2016,1,16,13,30,87.0,216.0,2.0,16.0,259.0,301.29,243.91
2016,1,16,13,45,43.5,173.5,1.95,16.0,195.0,212.14,171.75
2016,1,16,14,0,0.0,131.0,1.9,16.0,131.0,109.33,86.09
2016,1,16,14,15,106.0,151.5,1.8,16.0,194.5,275.78,227.02
2016,1,16,14,30,212.0,172.0,1.7,16.0,258.0,413.81,339.17
2016,1,16,14,45,200.5,160.0,1.6,16.0,236.0,392.34,321.58
2016,1,16,15,0,189.0,148.0,1.5,16.0,214.0,370.35,304.37
2016,1,16,15,15,178.5,131.5,1.3,15.5,188.5,341.96,282.2
2016,1,16,15,30,168.0,115.0,1.1,15.0,163.0,312.97,259.05
2016,1,16,15,45,149.5,98.0,0.9,15.0,135.0,275.13,227.45
2016,1,16,16,0,131.0,81.0,0.7,15.0,107.0,237.23,195.09
2016,1,16,16,15,103.0,63.0,0.75,14.5,80.5,188.76,153.78
2016,1,16,16,30,75.0,45.0,0.8,14.0,54.0,140.19,110.82
2016,1,16,16,45,37.5,28.0,0.85,13.5,32.5,82.15,51.35
2016,1,16,17,0,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,1,16,17,15,0.0,5.5,0.9,13.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,2.7,13.5,6.0,4.54,0.0
2016,1,17,8,0,0.0,12.0,2.7,14.0,12.0,9.1,2.02
2016,1,17,8,15,0.0,18.5,2.75,14.0,18.5,14.06,6.69
2016,1,17,8,30,0.0,25.0,2.8,14.0,25.0,19.03,11.29
2016,1,17,8,45,0.0,32.0,2.85,14.0,32.0,24.4,15.29
2016,1,17,9,0,0.0,39.0,2.9,14.0,39.0,29.77,19.97
2016,1,17,9,15,0.0,45.5,2.95,14.0,45.5,34.77,24.28
2016,1,17,9,30,0.0,52.0,3.0,14.0,52.0,39.78,28.56
2016,1,17,9,45,0.0,58.5,3.1,14.5,58.5,44.8,32.75
2016,1,17,10,0,0.0,65.0,3.2,15.0,65.0,49.83,36.89
2016,1,17,10,15,0.0,47.0,3.2,15.0,47.0,35.95,25.03
2016,1,17,10,30,0.0,29.0,3.2,15.0,29.0,22.14,13.24
2016,1,17,10,45,0.0,72.0,3.2,15.0,72.0,55.27,41.31
2016,1,17,11,0,0.0,115.0,3.2,15.0,115.0,89.92,70.33
2016,1,17,11,15,0.0,123.0,3.2,15.0,123.0,96.74,75.91
2016,1,17,11,30,0.0,131.0,3.2,15.0,131.0,103.72,81.64
2016,1,17,11,45,0.0,112.5,3.2,15.5,112.5,88.11,68.44
2016,1,17,12,0,0.0,94.0,3.2,16.0,94.0,72.68,55.44
2016,1,17,12,15,0.0,101.0,3.1,16.0,101.0,78.57,60.36
2016,1,17,12,30,0.0,108.0,3.0,16.0,108.0,84.63,65.4
2016,1,17,12,45,0.0,100.5,2.95,16.0,100.5,78.32,60.16
2016,1,17,13,0,0.0,93.0,2.9,16.0,93.0,72.01,54.94
2016,1,17,13,15,0.0,100.0,2.85,15.5,100.0,78.2,60.27
2016,1,17,13,30,0.0,107.0,2.8,15.0,107.0,84.7,65.9
2016,1,17,13,45,0.0,95.5,2.75,15.0,95.5,74.74,57.62
2016,1,17,14,0,0.0,84.0,2.7,15.0,84.0,64.82,49.37
2016,1,17,14,15,0.0,71.5,2.65,15.0,71.5,54.87,41.05
2016,1,17,14,30,0.0,59.0,2.6,15.0,59.0,45.2,32.93
2016,1,17,14,45,0.0,36.0,2.55,15.0,36.0,27.48,17.89
2016,1,17,15,0,0.0,13.0,2.5,15.0,13.0,9.88,2.84
2016,1,17,15,15,0.0,11.5,2.3,14.5,11.5,8.74,1.87
2016,1,17,15,30,0.0,10.0,2.1,14.0,10.0,7.59,0.89
2016,1,17,15,45,0.0,8.5,1.95,14.0,8.5,6.45,0.0
2016,1,17,16,0,0.0,7.0,1.8,14.0,7.0,5.3,0.0
2016,1,17,16,15,0.0,5.0,1.75,14.0,5.0,3.78,0.0
2016,1,17,16,30,0.0,3.0,1.7,14.0,3.0,2.27,0.0
2016,1,17,16,45,0.0,1.5,1.65,14.0,1.5,1.13,0.0
2016,1,17,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,65.0,4.5,0.35,11.5,6.0,0.0,0.0
2016,1,18,7,30,130.0,9.0,0.4,12.0,12.0,7.08,0.0
2016,1,18,7,45,273.5,19.5,0.5,12.5,44.0,16.08,2.59
2016,1,18,8,0,417.0,30.0,0.6,13.0,76.0,25.05,15.63
2016,1,18,8,15,500.5,37.5,0.65,13.5,117.0,31.38,21.98
2016,1,18,8,30,584.0,45.0,0.7,14.0,158.0,40.98,30.81
2016,1,18,8,45,636.5,49.5,0.8,15.0,200.0,86.03,46.24
2016,1,18,9,0,689.0,54.0,0.9,16.0,242.0,139.52,81.6
2016,1,18,9,15,723.5,58.0,1.0,16.0,281.0,195.41,127.17
2016,1,18,9,30,758.0,62.0,1.1,16.0,320.0,255.11,179.28
2016,1,18,9,45,778.0,65.5,1.2,16.0,354.5,313.34,231.66
2016,1,18,10,0,798.0,69.0,1.3,16.0,389.0,373.09,284.8
2016,1,18,10,15,814.0,71.0,1.45,16.0,418.5,430.89,335.58
2016,1,18,10,30,830.0,73.0,1.6,16.0,448.0,489.14,385.46
2016,1,18,10,45,837.5,75.0,1.8,16.5,470.0,542.98,430.17
2016,1,18,11,0,845.0,77.0,2.0,17.0,492.0,595.84,472.87
2016,1,18,11,15,851.5,78.0,2.15,17.0,507.5,645.75,512.99
2016,1,18,11,30,858.0,79.0,2.3,17.0,523.0,694.07,551.13
2016,1,18,11,45,856.5,81.0,2.45,17.0,530.0,735.86,582.88
2016,1,18,12,0,855.0,83.0,2.6,17.0,537.0,775.01,611.65
2016,1,18,12,15,627.0,146.0,2.55,17.0,479.0,698.66,554.52
2016,1,18,12,30,399.0,209.0,2.5,17.0,421.0,570.91,456.32
2016,1,18,12,45,403.5,205.0,2.45,17.0,417.5,587.2,470.0
2016,1,18,13,0,408.0,201.0,2.4,17.0,414.0,623.03,496.75
2016,1,18,13,15,376.0,201.0,2.3,16.5,393.5,586.71,470.3
2016,1,18,13,30,344.0,201.0,2.2,16.0,373.0,568.61,457.32
2016,1,18,13,45,226.5,202.0,2.15,16.0,313.0,444.59,360.55
2016,1,18,14,0,109.0,203.0,2.1,16.0,253.0,317.69,258.52
2016,1,18,14,15,87.0,188.0,1.9,16.0,226.5,282.84,230.76
2016,1,18,14,30,65.0,173.0,1.7,16.0,200.0,247.35,201.78
2016,1,18,14,45,86.0,161.0,1.55,16.0,193.5,258.28,211.88
2016,1,18,15,0,107.0,149.0,1.4,16.0,187.0,289.96,238.13
2016,1,18,15,15,100.0,133.0,1.2,15.5,165.5,266.41,219.25
2016,1,18,15,30,93.0,117.0,1.0,15.0,144.0,242.55,200.01
2016,1,18,15,45,84.0,99.0,0.8,15.0,120.5,213.15,175.39
2016,1,18,16,0,75.0,81.0,0.6,15.0,97.0,183.33,149.92
2016,1,18,16,15,60.5,63.0,0.6,14.5,74.0,148.0,119.62
2016,1,18,16,30,46.0,45.0,0.6,14.0,51.0,111.95,87.78
2016,1,18,16,45,23.0,28.5,0.65,14.0,31.5,55.5,35.67
2016,1,18,17,0,0.0,12.0,0.7,14.0,12.0,9.44,0.0
2016,1,18,17,15,0.0,6.0,0.7,14.0,6.0,4.72,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.13,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.51,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.27,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,45.0,5.25,15.5,45.0,34.4,23.73
2016,1,19,10,0,0.0,85.0,5.3,16.0,85.0,65.42,49.89
2016,1,19,10,15,9.5,128.5,5.3,16.0,132.5,104.49,82.53
2016,1,19,10,30,19.0,172.0,5.3,16.0,180.0,146.39,117.32
2016,1,19,10,45,80.0,197.0,5.3,16.0,236.0,212.15,171.96
2016,1,19,11,0,141.0,222.0,5.3,16.0,292.0,289.83,236.1
2016,1,19,11,15,164.5,229.0,5.35,16.0,313.0,322.52,263.19
2016,1,19,11,30,188.0,236.0,5.4,16.0,334.0,357.36,292.01
2016,1,19,11,45,94.0,191.0,5.5,16.0,240.0,253.95,207.08
2016,1,19,12,0,0.0,146.0,5.6,16.0,146.0,117.22,92.38
2016,1,19,12,15,399.5,127.5,5.45,16.0,341.5,483.57,400.84
2016,1,19,12,30,799.0,109.0,5.3,16.0,537.0,824.31,665.74
2016,1,19,12,45,802.5,107.0,5.2,16.0,532.5,853.31,685.16
2016,1,19,13,0,806.0,105.0,5.1,16.0,528.0,879.41,704.08
2016,1,19,13,15,799.5,104.0,4.9,15.5,514.0,894.3,715.48
2016,1,19,13,30,793.0,103.0,4.7,15.0,500.0,905.64,724.36
2016,1,19,13,45,504.0,153.0,4.55,15.0,401.0,698.59,569.27
2016,1,19,14,0,215.0,203.0,4.4,15.0,302.0,442.37,364.18
2016,1,19,14,15,238.5,187.5,4.25,15.0,291.5,475.24,392.15
2016,1,19,14,30,262.0,172.0,4.1,15.0,281.0,484.37,400.59
2016,1,19,14,45,170.5,160.5,4.0,15.0,229.0,361.66,300.73
2016,1,19,15,0,79.0,149.0,3.9,15.0,177.0,240.76,199.68
2016,1,19,15,15,69.5,133.5,3.55,14.5,156.5,216.37,179.92
2016,1,19,15,30,60.0,118.0,3.2,14.0,136.0,192.03,159.61
2016,1,19,15,45,50.5,100.5,2.9,14.0,113.5,164.44,135.96
2016,1,19,16,0,41.0,83.0,2.6,14.0,91.0,136.79,111.87
2016,1,19,16,15,28.0,64.5,2.25,13.5,69.5,103.8,82.99
2016,1,19,16,30,15.0,46.0,1.9,13.0,48.0,70.03,53.09
2016,1,19,16,45,7.5,29.0,1.6,13.0,30.0,35.1,21.04
2016,1,19,17,0,0.0,12.0,1.3,13.0,12.0,9.14,0.0
2016,1,19,17,15,0.0,6.0,1.15,12.5,6.0,4.72,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,10.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,1,20,7,45,125.0,24.5,0.85,10.5,38.0,18.51,5.12
2016,1,20,8,0,250.0,38.0,0.9,11.0,65.0,28.85,19.14
2016,1,20,8,15,294.0,52.5,1.0,11.0,99.0,39.47,29.4
2016,1,20,8,30,338.0,67.0,1.1,11.0,133.0,49.89,39.17
2016,1,20,8,45,373.5,78.5,1.25,11.5,168.0,83.77,54.26
2016,1,20,9,0,409.0,90.0,1.4,12.0,203.0,124.98,83.23
2016,1,20,9,15,432.5,99.5,1.35,12.5,235.0,166.9,117.66
2016,1,20,9,30,456.0,109.0,1.3,13.0,267.0,211.65,156.45
2016,1,20,9,45,477.0,118.0,1.3,13.5,298.5,257.9,197.09
2016,1,20,10,0,498.0,127.0,1.3,14.0,330.0,306.36,239.13
2016,1,20,10,15,581.0,116.5,1.25,14.5,370.0,371.54,292.79
2016,1,20,10,30,664.0,106.0,1.2,15.0,410.0,439.45,347.73
2016,1,20,10,45,574.5,138.0,1.2,15.5,410.5,461.43,366.31
2016,1,20,11,0,485.0,170.0,1.2,16.0,411.0,467.38,371.5
2016,1,20,11,15,678.5,125.0,1.15,16.0,473.5,584.4,462.2
2016,1,20,11,30,872.0,80.0,1.1,16.0,536.0,703.79,551.24
2016,1,20,11,45,878.0,79.5,1.1,16.0,545.0,742.29,577.87
2016,1,20,12,0,884.0,79.0,1.1,16.0,554.0,784.6,606.84
2016,1,20,12,15,883.5,79.0,1.0,16.0,554.5,819.88,629.21
2016,1,20,12,30,883.0,79.0,0.9,16.0,555.0,852.2,649.25
2016,1,20,12,45,885.0,77.0,0.8,16.5,549.0,881.21,665.53
2016,1,20,13,0,887.0,75.0,0.7,17.0,543.0,907.06,679.44
2016,1,20,13,15,880.5,74.0,0.6,17.0,528.0,923.04,687.97
2016,1,20,13,30,874.0,73.0,0.5,17.0,513.0,935.36,694.24
2016,1,20,13,45,863.5,71.5,0.45,17.0,491.5,939.52,696.44
2016,1,20,14,0,853.0,70.0,0.4,17.0,470.0,939.96,696.5
2016,1,20,14,15,740.5,87.0,0.35,17.0,419.0,871.56,651.78
2016,1,20,14,30,628.0,104.0,0.3,17.0,368.0,794.62,601.59
2016,1,20,14,45,487.5,118.5,0.3,17.0,313.5,665.57,514.6
2016,1,20,15,0,347.0,133.0,0.3,17.0,259.0,523.85,413.98
2016,1,20,15,15,333.0,120.0,0.25,16.5,230.0,494.47,394.73
2016,1,20,15,30,319.0,107.0,0.2,16.0,201.0,463.99,372.61
2016,1,20,15,45,297.5,92.5,0.15,16.0,169.5,445.31,357.25
2016,1,20,16,0,276.0,78.0,0.1,16.0,138.0,403.4,323.74
2016,1,20,16,15,246.5,62.0,0.15,15.5,106.5,351.75,282.42
2016,1,20,16,30,217.0,46.0,0.2,15.0,75.0,300.43,238.81
2016,1,20,16,45,108.5,33.0,0.3,15.0,47.5,168.87,123.11
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,21.26,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,7.87,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,2.15,11.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,2.3,11.0,14.0,11.02,0.0
2016,1,21,7,45,191.0,24.5,2.45,11.5,46.0,18.72,5.75
2016,1,21,8,0,382.0,35.0,2.6,12.0,78.0,28.98,19.19
2016,1,21,8,15,465.5,43.0,2.65,12.5,119.0,35.54,25.74
2016,1,21,8,30,549.0,51.0,2.7,13.0,160.0,42.16,31.98
2016,1,21,8,45,608.5,55.0,2.75,13.5,202.5,82.42,45.47
2016,1,21,9,0,668.0,59.0,2.8,14.0,245.0,137.72,82.12
2016,1,21,9,15,702.5,63.0,2.75,14.5,284.0,192.44,126.76
2016,1,21,9,30,737.0,67.0,2.7,15.0,323.0,251.03,178.15
2016,1,21,9,45,762.0,69.5,2.7,15.5,358.5,308.89,230.3
2016,1,21,10,0,787.0,72.0,2.7,16.0,394.0,368.86,283.68
2016,1,21,10,15,802.5,74.0,2.75,16.5,423.0,426.1,333.93
2016,1,21,10,30,818.0,76.0,2.8,17.0,452.0,483.77,383.02
2016,1,21,10,45,825.0,78.5,2.9,17.5,474.0,537.54,427.74
2016,1,21,11,0,832.0,81.0,3.0,18.0,496.0,590.33,470.34
2016,1,21,11,15,838.5,82.5,3.0,18.0,512.0,640.51,510.39
2016,1,21,11,30,845.0,84.0,3.0,18.0,528.0,689.18,548.32
2016,1,21,11,45,838.5,87.5,3.0,18.0,534.5,728.79,578.15
2016,1,21,12,0,832.0,91.0,3.0,18.0,541.0,765.41,604.36
2016,1,21,12,15,640.5,146.5,2.85,17.5,493.0,709.51,562.81
2016,1,21,12,30,449.0,202.0,2.7,17.0,445.0,624.12,497.13
2016,1,21,12,45,382.5,213.5,2.55,17.0,419.0,577.47,461.77
2016,1,21,13,0,316.0,225.0,2.4,17.0,393.0,546.01,436.71
2016,1,21,13,15,265.5,225.5,2.1,16.5,364.5,512.41,410.54
2016,1,21,13,30,215.0,226.0,1.8,16.0,336.0,453.72,365.22
2016,1,21,13,45,178.5,218.0,1.5,16.0,306.5,417.25,336.16
2016,1,21,14,0,142.0,210.0,1.2,16.0,277.0,379.14,305.43
2016,1,21,14,15,84.5,187.5,1.15,15.5,227.0,277.61,225.31
2016,1,21,14,30,27.0,165.0,1.1,15.0,177.0,196.74,159.19
2016,1,21,14,45,140.5,155.5,1.05,15.0,208.0,323.71,266.42
2016,1,21,15,0,254.0,146.0,1.0,15.0,239.0,450.53,368.25
2016,1,21,15,15,238.5,132.5,1.0,14.5,212.5,420.36,344.69
2016,1,21,15,30,223.0,119.0,1.0,14.0,186.0,389.57,321.34
2016,1,21,15,45,206.5,102.5,1.05,14.0,157.0,352.67,292.0
2016,1,21,16,0,190.0,86.0,1.1,14.0,128.0,315.36,261.26
2016,1,21,16,15,163.5,68.0,1.15,14.0,98.5,265.98,219.31
2016,1,21,16,30,137.0,50.0,1.2,14.0,69.0,216.5,175.71
2016,1,21,16,45,68.5,34.5,1.25,14.0,44.0,119.99,88.92
2016,1,21,17,0,0.0,19.0,1.3,14.0,19.0,18.2,0.0
2016,1,21,17,15,0.0,9.5,1.3,13.5,9.5,7.47,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
