Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.0,3.55,13.0,4.0,0.0,0.0
2016,1,22,7,30,0.0,8.0,3.5,13.0,8.0,6.29,0.0
2016,1,22,7,45,15.5,24.0,3.5,13.5,26.0,18.13,5.82
2016,1,22,8,0,31.0,40.0,3.5,14.0,44.0,29.64,19.62
2016,1,22,8,15,49.0,58.5,3.45,14.0,67.5,42.56,31.73
2016,1,22,8,30,67.0,77.0,3.4,14.0,91.0,54.9,43.11
2016,1,22,8,45,79.0,95.5,3.4,14.0,115.0,74.73,55.71
2016,1,22,9,0,91.0,114.0,3.4,14.0,139.0,97.9,73.96
2016,1,22,9,15,100.0,130.0,3.4,14.0,162.0,120.73,92.93
2016,1,22,9,30,109.0,146.0,3.4,14.0,185.0,145.01,113.6
2016,1,22,9,45,141.5,161.5,3.4,14.5,217.0,177.61,140.47
2016,1,22,10,0,174.0,177.0,3.4,15.0,249.0,214.41,171.04
2016,1,22,10,15,122.0,187.5,3.35,15.0,239.5,214.88,173.01
2016,1,22,10,30,70.0,198.0,3.3,15.0,230.0,200.79,162.13
2016,1,22,10,45,96.5,212.0,3.25,15.0,259.0,233.92,189.6
2016,1,22,11,0,123.0,226.0,3.2,15.0,288.0,281.58,228.6
2016,1,22,11,15,99.5,230.0,3.35,15.0,281.0,267.72,217.38
2016,1,22,11,30,76.0,234.0,3.5,15.0,274.0,262.79,213.2
2016,1,22,11,45,83.5,239.5,3.65,15.0,284.5,279.96,227.44
2016,1,22,12,0,91.0,245.0,3.8,15.0,295.0,297.92,242.25
2016,1,22,12,15,45.5,198.5,3.8,15.0,223.5,217.59,176.3
2016,1,22,12,30,0.0,152.0,3.8,15.0,152.0,123.19,97.47
2016,1,22,12,45,0.0,119.0,3.8,15.0,119.0,94.13,73.49
2016,1,22,13,0,0.0,86.0,3.8,15.0,86.0,66.17,50.18
2016,1,22,13,15,0.0,99.0,3.65,14.5,99.0,77.14,59.56
2016,1,22,13,30,0.0,112.0,3.5,14.0,112.0,88.86,69.58
2016,1,22,13,45,0.0,120.5,3.35,14.0,120.5,97.19,76.64
2016,1,22,14,0,0.0,129.0,3.2,14.0,129.0,106.23,84.32
2016,1,22,14,15,0.0,68.5,3.1,14.0,68.5,52.56,39.18
2016,1,22,14,30,0.0,8.0,3.0,14.0,8.0,6.09,0.0
2016,1,22,14,45,0.0,7.0,2.9,14.0,7.0,5.32,0.0
2016,1,22,15,0,0.0,6.0,2.8,14.0,6.0,4.56,0.0
2016,1,22,15,15,0.0,5.5,2.65,14.0,5.5,4.18,0.0
2016,1,22,15,30,0.0,5.0,2.5,14.0,5.0,3.79,0.0
2016,1,22,15,45,0.0,4.0,2.35,14.0,4.0,3.03,0.0
2016,1,22,16,0,0.0,3.0,2.2,14.0,3.0,2.27,0.0
2016,1,22,16,15,0.0,2.5,2.1,13.5,2.5,1.89,0.0
2016,1,22,16,30,0.0,2.0,2.0,13.0,2.0,1.51,0.0
2016,1,22,16,45,0.0,1.0,1.9,13.0,1.0,0.75,0.0
2016,1,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,9.5,6.5,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,19.0,13.0,2.4,11.0,13.0,10.23,0.0
2016,1,23,7,45,109.0,31.0,2.7,11.5,42.5,22.97,9.61
2016,1,23,8,0,199.0,49.0,3.0,12.0,72.0,36.39,25.66
2016,1,23,8,15,286.5,62.0,3.2,12.0,111.5,46.03,35.09
2016,1,23,8,30,374.0,75.0,3.4,12.0,151.0,55.66,44.16
2016,1,23,8,45,400.5,90.5,3.6,12.5,188.5,91.7,60.67
2016,1,23,9,0,427.0,106.0,3.8,13.0,226.0,136.74,92.37
2016,1,23,9,15,213.5,90.5,3.85,13.0,150.5,113.78,82.47
2016,1,23,9,30,0.0,75.0,3.9,13.0,75.0,57.52,43.83
2016,1,23,9,45,330.5,92.5,4.0,13.0,229.5,188.61,145.73
2016,1,23,10,0,661.0,110.0,4.1,13.0,384.0,354.37,278.67
2016,1,23,10,15,494.0,148.5,4.0,13.0,362.0,354.98,285.32
2016,1,23,10,30,327.0,187.0,3.9,13.0,340.0,332.14,270.35
2016,1,23,10,45,534.5,152.5,3.85,13.0,416.0,445.41,363.79
2016,1,23,11,0,742.0,118.0,3.8,13.0,492.0,574.81,468.51
2016,1,23,11,15,565.0,164.5,3.8,13.0,455.0,541.11,442.16
2016,1,23,11,30,388.0,211.0,3.8,13.0,418.0,481.91,394.85
2016,1,23,11,45,588.5,163.5,3.8,13.0,482.5,619.17,506.18
2016,1,23,12,0,789.0,116.0,3.8,13.0,547.0,762.79,618.05
2016,1,23,12,15,790.0,116.0,3.8,13.0,548.5,798.02,643.24
2016,1,23,12,30,791.0,116.0,3.8,13.0,550.0,830.59,667.13
2016,1,23,12,45,396.0,142.5,3.8,13.0,360.0,531.01,436.87
2016,1,23,13,0,1.0,169.0,3.8,13.0,170.0,141.32,112.96
2016,1,23,13,15,165.0,191.5,3.8,13.0,276.5,356.06,295.7
2016,1,23,13,30,329.0,214.0,3.8,13.0,383.0,568.67,467.51
2016,1,23,13,45,168.0,190.5,3.85,13.0,276.5,371.49,307.66
2016,1,23,14,0,7.0,167.0,3.9,13.0,170.0,151.62,122.6
2016,1,23,14,15,175.0,167.0,3.8,12.5,242.5,361.02,302.87
2016,1,23,14,30,343.0,167.0,3.7,12.0,315.0,556.57,464.16
2016,1,23,14,45,182.5,154.5,3.65,12.0,232.5,362.87,304.84
2016,1,23,15,0,22.0,142.0,3.6,12.0,150.0,152.53,125.44
2016,1,23,15,15,17.0,127.5,3.35,12.0,133.5,135.03,110.9
2016,1,23,15,30,12.0,113.0,3.1,12.0,117.0,117.68,96.01
2016,1,23,15,45,6.5,97.0,2.9,12.0,99.0,98.0,78.94
2016,1,23,16,0,1.0,81.0,2.7,12.0,81.0,78.44,61.76
2016,1,23,16,15,0.5,63.0,2.5,11.5,63.0,60.4,46.04
2016,1,23,16,30,0.0,45.0,2.3,11.0,45.0,41.52,29.46
2016,1,23,16,45,0.0,29.0,2.1,10.5,29.0,24.9,14.41
2016,1,23,17,0,0.0,13.0,1.9,10.0,13.0,9.9,0.0
2016,1,23,17,15,0.0,6.5,1.85,10.0,6.5,5.11,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,40.5,6.5,1.1,8.5,7.5,0.0,0.0
2016,1,24,7,30,81.0,13.0,1.1,9.0,15.0,10.23,0.0
2016,1,24,7,45,204.0,27.0,1.1,9.5,47.5,20.59,8.69
2016,1,24,8,0,327.0,41.0,1.1,10.0,80.0,33.66,23.65
2016,1,24,8,15,410.5,51.0,1.2,10.0,121.0,41.61,31.53
2016,1,24,8,30,494.0,61.0,1.3,10.0,162.0,49.56,39.11
2016,1,24,8,45,344.5,88.5,1.4,10.0,166.5,86.23,58.49
2016,1,24,9,0,195.0,116.0,1.5,10.0,171.0,112.96,83.29
2016,1,24,9,15,215.0,129.5,1.55,10.0,199.0,143.57,108.46
2016,1,24,9,30,235.0,143.0,1.6,10.0,227.0,176.81,137.05
2016,1,24,9,45,194.5,161.5,1.7,10.5,236.0,193.11,153.44
2016,1,24,10,0,154.0,180.0,1.8,11.0,245.0,208.7,168.39
2016,1,24,10,15,216.0,188.0,1.75,11.0,286.0,254.46,206.47
2016,1,24,10,30,278.0,196.0,1.7,11.0,327.0,316.09,257.38
2016,1,24,10,45,273.0,208.0,1.65,11.0,341.5,344.41,281.03
2016,1,24,11,0,268.0,220.0,1.6,11.0,356.0,372.06,303.73
2016,1,24,11,15,252.0,229.5,1.6,11.0,361.0,389.56,317.97
2016,1,24,11,30,236.0,239.0,1.6,11.0,366.0,390.76,319.28
2016,1,24,11,45,202.5,246.5,1.6,11.5,356.5,388.56,316.74
2016,1,24,12,0,169.0,254.0,1.6,12.0,347.0,383.28,311.56
2016,1,24,12,15,167.0,256.0,1.65,12.0,348.0,394.79,320.97
2016,1,24,12,30,165.0,258.0,1.7,12.0,349.0,405.84,329.9
2016,1,24,12,45,255.5,241.5,1.8,12.5,381.0,496.62,402.55
2016,1,24,13,0,346.0,225.0,1.9,13.0,413.0,572.08,461.95
2016,1,24,13,15,604.0,153.0,2.05,13.0,470.5,775.1,618.55
2016,1,24,13,30,862.0,81.0,2.2,13.0,528.0,946.7,740.74
2016,1,24,13,45,851.0,80.0,2.35,13.0,506.0,951.57,744.69
2016,1,24,14,0,840.0,79.0,2.5,13.0,484.0,952.61,747.91
2016,1,24,14,15,825.0,77.0,2.5,13.0,456.0,944.62,743.44
2016,1,24,14,30,810.0,75.0,2.5,13.0,428.0,932.93,736.51
2016,1,24,14,45,781.0,74.5,2.55,13.0,392.5,905.69,718.96
2016,1,24,15,0,752.0,74.0,2.6,13.0,357.0,875.02,698.77
2016,1,24,15,15,721.0,70.0,2.25,12.5,318.5,834.98,669.22
2016,1,24,15,30,690.0,66.0,1.9,12.0,280.0,800.4,642.85
2016,1,24,15,45,644.5,61.0,1.6,11.5,237.5,741.22,597.62
2016,1,24,16,0,599.0,56.0,1.3,11.0,195.0,681.02,550.04
2016,1,24,16,15,528.5,49.0,1.2,10.5,152.5,594.89,482.43
2016,1,24,16,30,458.0,42.0,1.1,10.0,110.0,510.31,412.49
2016,1,24,16,45,345.0,31.5,1.05,9.5,72.5,388.39,304.75
2016,1,24,17,0,232.0,21.0,1.0,9.0,35.0,256.05,86.18
2016,1,24,17,15,116.0,10.5,1.0,9.0,17.5,98.7,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,90.0,6.5,0.75,9.5,9.0,0.0,0.0
2016,1,25,7,30,180.0,13.0,0.8,10.0,18.0,10.23,0.0
2016,1,25,7,45,318.0,23.0,0.85,10.5,53.0,19.06,8.02
2016,1,25,8,0,456.0,33.0,0.9,11.0,88.0,27.62,18.4
2016,1,25,8,15,534.0,40.0,1.0,11.0,131.0,33.54,24.29
2016,1,25,8,30,612.0,47.0,1.1,11.0,174.0,42.86,32.99
2016,1,25,8,45,659.5,52.0,1.25,11.5,216.5,81.86,45.28
2016,1,25,9,0,707.0,57.0,1.4,12.0,259.0,136.55,80.2
2016,1,25,9,15,739.0,60.5,1.5,12.5,299.5,192.86,125.79
2016,1,25,9,30,771.0,64.0,1.6,13.0,340.0,252.71,178.34
2016,1,25,9,45,768.0,73.0,1.75,13.5,372.0,310.17,231.19
2016,1,25,10,0,765.0,82.0,1.9,14.0,404.0,366.57,282.41
2016,1,25,10,15,782.0,84.5,1.95,14.0,434.0,424.17,333.35
2016,1,25,10,30,799.0,87.0,2.0,14.0,464.0,482.45,383.49
2016,1,25,10,45,809.0,89.5,2.1,14.5,487.5,537.38,429.08
2016,1,25,11,0,819.0,92.0,2.2,15.0,511.0,591.68,472.81
2016,1,25,11,15,826.5,93.0,2.2,15.0,527.5,641.96,512.77
2016,1,25,11,30,834.0,94.0,2.2,15.0,544.0,690.82,550.68
2016,1,25,11,45,837.5,95.0,2.25,15.5,552.5,735.09,583.4
2016,1,25,12,0,841.0,96.0,2.3,16.0,561.0,777.13,612.46
2016,1,25,12,15,841.5,96.0,2.3,16.0,562.5,813.21,637.82
2016,1,25,12,30,842.0,96.0,2.3,16.0,564.0,846.45,661.11
2016,1,25,12,45,844.0,94.0,2.35,16.0,558.5,875.72,682.02
2016,1,25,13,0,846.0,92.0,2.4,16.0,553.0,901.89,700.86
2016,1,25,13,15,839.5,91.0,2.35,16.0,539.0,918.11,711.96
2016,1,25,13,30,833.0,90.0,2.3,16.0,525.0,930.68,720.71
2016,1,25,13,45,824.0,88.0,2.3,16.0,504.0,935.94,725.08
2016,1,25,14,0,815.0,86.0,2.3,16.0,483.0,937.47,727.09
2016,1,25,14,15,667.0,111.0,2.25,15.5,423.5,838.67,659.51
2016,1,25,14,30,519.0,136.0,2.2,15.0,364.0,716.71,573.81
2016,1,25,14,45,631.5,105.5,2.15,15.0,361.5,804.49,639.77
2016,1,25,15,0,744.0,75.0,2.1,15.0,359.0,869.05,685.81
2016,1,25,15,15,713.0,71.5,1.85,14.5,320.0,837.21,662.1
2016,1,25,15,30,682.0,68.0,1.6,14.0,281.0,796.09,632.0
2016,1,25,15,45,637.5,63.0,1.35,14.0,239.5,737.94,587.4
2016,1,25,16,0,593.0,58.0,1.1,14.0,198.0,678.7,540.6
2016,1,25,16,15,523.5,50.5,1.05,13.0,155.5,592.81,475.68
2016,1,25,16,30,454.0,43.0,1.0,12.0,113.0,508.45,408.16
2016,1,25,16,45,340.5,32.5,1.0,11.5,74.5,385.94,302.74
2016,1,25,17,0,227.0,22.0,1.0,11.0,36.0,255.4,111.53
2016,1,25,17,15,113.5,11.0,1.0,11.0,18.0,97.25,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,8.0,19.0,14.95,0.0
2016,1,26,7,45,219.5,28.0,0.6,8.5,55.0,21.39,10.26
2016,1,26,8,0,439.0,37.0,0.6,9.0,91.0,30.81,21.44
2016,1,26,8,15,519.5,44.5,0.6,9.5,134.5,37.02,27.61
2016,1,26,8,30,600.0,52.0,0.6,10.0,178.0,43.31,33.58
2016,1,26,8,45,654.0,56.5,0.65,10.5,222.0,81.02,45.29
2016,1,26,9,0,708.0,61.0,0.7,11.0,266.0,139.08,82.54
2016,1,26,9,15,741.0,65.0,0.9,11.5,307.0,196.18,128.51
2016,1,26,9,30,774.0,69.0,1.1,12.0,348.0,256.98,181.69
2016,1,26,9,45,792.0,73.0,1.3,12.5,384.0,316.63,235.68
2016,1,26,10,0,810.0,77.0,1.5,13.0,420.0,377.61,290.32
2016,1,26,10,15,826.5,79.0,1.55,13.5,450.5,437.11,342.21
2016,1,26,10,30,843.0,81.0,1.6,14.0,481.0,497.13,392.88
2016,1,26,10,45,854.0,83.0,1.65,14.5,505.5,554.46,439.82
2016,1,26,11,0,865.0,85.0,1.7,15.0,530.0,611.16,484.74
2016,1,26,11,15,872.0,86.0,1.7,15.0,547.0,663.35,525.59
2016,1,26,11,30,879.0,87.0,1.7,15.0,564.0,713.96,564.19
2016,1,26,11,45,882.5,87.5,1.75,15.5,573.0,759.64,596.98
2016,1,26,12,0,886.0,88.0,1.8,16.0,582.0,802.94,626.38
2016,1,26,12,15,886.5,88.0,1.8,16.0,583.5,840.68,652.32
2016,1,26,12,30,887.0,88.0,1.8,16.0,585.0,875.44,676.12
2016,1,26,12,45,691.5,140.0,1.85,16.0,525.0,799.02,622.92
2016,1,26,13,0,496.0,192.0,1.9,16.0,465.0,692.27,545.76
2016,1,26,13,15,679.0,140.0,1.85,16.0,503.5,831.83,648.8
2016,1,26,13,30,862.0,88.0,1.8,16.0,542.0,956.26,733.41
2016,1,26,13,45,739.0,109.5,1.8,16.0,487.5,886.87,685.2
2016,1,26,14,0,616.0,131.0,1.8,16.0,433.0,803.75,628.65
2016,1,26,14,15,484.5,151.0,1.75,15.5,380.0,695.46,553.06
2016,1,26,14,30,353.0,171.0,1.7,15.0,327.0,571.11,460.76
2016,1,26,14,45,456.5,138.5,1.65,15.0,324.0,661.49,532.4
2016,1,26,15,0,560.0,106.0,1.6,15.0,321.0,733.81,585.26
2016,1,26,15,15,636.0,87.0,1.4,14.5,307.0,782.98,619.94
2016,1,26,15,30,712.0,68.0,1.2,14.0,293.0,825.8,648.93
2016,1,26,15,45,665.0,63.5,1.0,14.0,250.0,765.47,602.6
2016,1,26,16,0,618.0,59.0,0.8,14.0,207.0,703.99,555.16
2016,1,26,16,15,549.0,52.0,0.85,13.5,163.0,618.51,491.97
2016,1,26,16,30,480.0,45.0,0.9,13.0,119.0,534.24,425.68
2016,1,26,16,45,364.0,34.5,0.95,12.5,79.5,408.41,320.04
2016,1,26,17,0,248.0,24.0,1.0,12.0,40.0,276.8,142.52
2016,1,26,17,15,124.0,12.0,1.0,11.5,20.0,106.35,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,1.1,8.5,9.5,7.47,0.0
2016,1,27,7,30,0.0,19.0,1.3,9.0,19.0,14.95,0.0
2016,1,27,7,45,193.0,29.5,1.5,9.5,54.0,22.39,11.33
2016,1,27,8,0,386.0,40.0,1.7,10.0,89.0,33.0,23.25
2016,1,27,8,15,466.5,49.0,1.6,10.5,131.5,40.25,30.34
2016,1,27,8,30,547.0,58.0,1.5,11.0,174.0,47.52,37.18
2016,1,27,8,45,551.5,69.5,1.4,11.5,209.0,84.65,51.53
2016,1,27,9,0,556.0,81.0,1.3,12.0,244.0,133.49,84.33
2016,1,27,9,15,610.5,79.5,1.25,12.0,282.0,181.35,121.78
2016,1,27,9,30,665.0,78.0,1.2,12.0,320.0,235.39,168.09
2016,1,27,9,45,548.5,113.0,1.2,12.5,326.0,274.92,208.56
2016,1,27,10,0,432.0,148.0,1.2,13.0,332.0,295.08,230.98
2016,1,27,10,15,511.0,141.0,1.15,13.5,374.0,353.09,278.86
2016,1,27,10,30,590.0,134.0,1.1,14.0,416.0,424.55,336.34
2016,1,27,10,45,729.5,107.5,1.05,14.5,473.5,512.05,404.83
2016,1,27,11,0,869.0,81.0,1.0,15.0,531.0,608.9,478.42
2016,1,27,11,15,876.0,82.0,0.9,15.0,548.0,661.28,517.09
2016,1,27,11,30,883.0,83.0,0.8,15.0,565.0,706.18,549.59
2016,1,27,11,45,888.0,83.0,0.7,15.5,574.5,751.69,579.15
2016,1,27,12,0,893.0,83.0,0.6,16.0,584.0,794.97,605.3
2016,1,27,12,15,702.0,139.0,0.5,16.0,533.0,751.08,572.87
2016,1,27,12,30,511.0,195.0,0.4,16.0,482.0,668.3,512.03
2016,1,27,12,45,699.0,139.0,0.35,16.5,527.5,804.63,607.69
2016,1,27,13,0,887.0,83.0,0.3,17.0,573.0,918.31,678.5
2016,1,27,13,15,881.0,82.0,0.3,17.0,559.0,935.51,688.1
2016,1,27,13,30,875.0,81.0,0.3,17.0,545.0,960.29,704.31
2016,1,27,13,45,696.0,121.0,0.35,17.0,481.0,859.45,640.4
2016,1,27,14,0,517.0,161.0,0.4,17.0,417.0,731.68,557.69
2016,1,27,14,15,673.5,117.5,0.45,17.0,431.0,853.76,644.19
2016,1,27,14,30,830.0,74.0,0.5,17.0,445.0,953.4,709.91
2016,1,27,14,45,656.0,98.0,0.55,17.0,377.0,820.74,622.71
2016,1,27,15,0,482.0,122.0,0.6,17.0,309.0,667.55,520.13
2016,1,27,15,15,460.0,113.0,0.55,16.5,277.0,633.7,498.9
2016,1,27,15,30,438.0,104.0,0.5,16.0,245.0,598.3,474.33
2016,1,27,15,45,417.0,91.0,0.5,16.0,210.0,557.08,444.29
2016,1,27,16,0,396.0,78.0,0.5,16.0,175.0,514.74,412.19
2016,1,27,16,15,355.5,65.0,0.5,15.5,139.0,453.89,365.03
2016,1,27,16,30,315.0,52.0,0.5,15.0,103.0,393.94,316.12
2016,1,27,16,45,247.5,38.0,0.5,15.0,69.5,310.93,244.03
2016,1,27,17,0,180.0,24.0,0.5,15.0,36.0,221.32,125.56
2016,1,27,17,15,90.0,12.0,0.5,14.5,18.0,79.86,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,8.0,0.5,10.5,8.0,6.29,0.0
2016,1,28,7,30,0.0,16.0,0.5,11.0,16.0,12.59,0.0
2016,1,28,7,45,96.0,30.5,0.5,11.5,43.0,22.79,11.93
2016,1,28,8,0,192.0,45.0,0.5,12.0,70.0,33.55,23.64
2016,1,28,8,15,225.0,61.5,0.6,12.0,102.0,45.23,34.64
2016,1,28,8,30,258.0,78.0,0.7,12.0,134.0,56.97,45.49
2016,1,28,8,45,278.5,94.0,0.85,12.5,166.0,83.49,58.24
2016,1,28,9,0,299.0,110.0,1.0,13.0,198.0,119.25,83.16
2016,1,28,9,15,315.5,123.5,0.95,13.0,228.5,155.37,112.38
2016,1,28,9,30,332.0,137.0,0.9,13.0,259.0,193.69,145.19
2016,1,28,9,45,225.0,161.5,0.85,13.5,248.0,205.54,160.1
2016,1,28,10,0,118.0,186.0,0.8,14.0,237.0,198.93,158.07
2016,1,28,10,15,103.5,198.0,0.85,14.0,245.0,206.59,165.27
2016,1,28,10,30,89.0,210.0,0.9,14.0,253.0,218.48,175.42
2016,1,28,10,45,460.5,147.5,1.0,14.5,385.5,398.46,319.22
2016,1,28,11,0,832.0,85.0,1.1,15.0,518.0,590.87,466.92
2016,1,28,11,15,610.0,152.0,1.35,15.0,475.0,562.64,445.98
2016,1,28,11,30,388.0,219.0,1.6,15.0,432.0,487.62,389.64
2016,1,28,11,45,387.5,223.5,1.85,15.0,439.5,514.13,412.09
2016,1,28,12,0,387.0,228.0,2.1,15.0,447.0,539.6,432.79
2016,1,28,12,15,194.5,202.0,2.0,15.0,312.5,357.39,289.48
2016,1,28,12,30,2.0,176.0,1.9,15.0,178.0,145.96,115.47
2016,1,28,12,45,1.0,108.5,1.8,15.5,109.5,85.68,66.14
2016,1,28,13,0,0.0,41.0,1.7,16.0,41.0,31.41,20.82
2016,1,28,13,15,33.5,136.5,1.65,16.0,154.5,152.99,123.16
2016,1,28,13,30,67.0,232.0,1.6,16.0,268.0,294.36,237.42
2016,1,28,13,45,177.5,221.5,1.6,16.5,311.5,416.78,335.88
2016,1,28,14,0,288.0,211.0,1.6,17.0,355.0,543.06,433.72
2016,1,28,14,15,147.0,184.5,1.5,16.5,258.0,353.58,285.79
2016,1,28,14,30,6.0,158.0,1.4,16.0,161.0,144.55,114.92
2016,1,28,14,45,11.0,152.0,1.3,16.0,157.0,146.28,117.34
2016,1,28,15,0,16.0,146.0,1.2,16.0,153.0,148.52,119.63
2016,1,28,15,15,12.5,132.0,1.0,15.5,137.0,133.12,107.09
2016,1,28,15,30,9.0,118.0,0.8,15.0,121.0,117.86,94.54
2016,1,28,15,45,4.5,102.0,0.65,15.0,103.5,99.21,78.77
2016,1,28,16,0,0.0,86.0,0.5,15.0,86.0,80.65,62.86
2016,1,28,16,15,0.0,68.5,0.45,14.5,68.5,64.08,48.76
2016,1,28,16,30,0.0,51.0,0.4,14.0,51.0,46.91,33.92
2016,1,28,16,45,0.0,34.5,0.4,14.0,34.5,30.22,19.21
2016,1,28,17,0,0.0,18.0,0.4,14.0,18.0,13.73,3.2
2016,1,28,17,15,0.0,9.0,0.35,14.0,9.0,7.08,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,1.75,13.0,10.5,8.26,0.0
2016,1,29,7,30,0.0,21.0,2.0,13.0,21.0,16.52,0.0
2016,1,29,7,45,195.5,29.5,2.25,13.5,55.0,22.42,11.79
2016,1,29,8,0,391.0,38.0,2.5,14.0,89.0,31.29,21.46
2016,1,29,8,15,469.5,45.5,2.55,14.0,131.0,37.38,27.41
2016,1,29,8,30,548.0,53.0,2.6,14.0,173.0,43.55,33.21
2016,1,29,8,45,299.5,85.5,2.7,14.5,153.0,78.58,53.28
2016,1,29,9,0,51.0,118.0,2.8,15.0,133.0,93.34,71.63
2016,1,29,9,15,56.0,134.5,2.85,15.0,153.5,112.06,87.09
2016,1,29,9,30,61.0,151.0,2.9,15.0,174.0,131.75,103.61
2016,1,29,9,45,200.0,159.5,3.0,15.5,244.5,191.19,149.14
2016,1,29,10,0,339.0,168.0,3.1,16.0,315.0,269.97,211.99
2016,1,29,10,15,183.5,179.0,3.15,16.0,259.5,230.85,184.27
2016,1,29,10,30,28.0,190.0,3.2,16.0,204.0,171.21,136.97
2016,1,29,10,45,14.0,147.5,3.25,16.5,154.5,123.45,97.56
2016,1,29,11,0,0.0,105.0,3.3,17.0,105.0,81.38,62.43
2016,1,29,11,15,0.0,103.5,3.35,17.0,103.5,80.21,61.42
2016,1,29,11,30,0.0,102.0,3.4,17.0,102.0,79.03,60.38
2016,1,29,11,45,0.0,121.0,3.45,17.0,121.0,94.8,73.37
2016,1,29,12,0,0.0,140.0,3.5,17.0,140.0,111.12,86.76
2016,1,29,12,15,0.0,113.5,3.55,17.0,113.5,88.76,68.31
2016,1,29,12,30,0.0,87.0,3.6,17.0,87.0,66.97,50.3
2016,1,29,12,45,0.0,86.0,3.65,17.0,86.0,66.19,49.68
2016,1,29,13,0,0.0,85.0,3.7,17.0,85.0,65.41,49.06
2016,1,29,13,15,162.0,156.0,3.7,17.0,243.0,331.56,271.78
2016,1,29,13,30,324.0,227.0,3.7,17.0,401.0,577.62,466.19
2016,1,29,13,45,371.5,207.5,3.7,17.0,400.0,610.72,492.34
2016,1,29,14,0,419.0,188.0,3.7,17.0,399.0,666.74,536.28
2016,1,29,14,15,417.5,176.5,3.65,17.0,376.5,659.58,531.62
2016,1,29,14,30,416.0,165.0,3.6,17.0,354.0,650.14,525.64
2016,1,29,14,45,402.5,153.5,3.55,17.0,325.0,626.5,508.64
2016,1,29,15,0,389.0,142.0,3.5,17.0,296.0,600.81,489.96
2016,1,29,15,15,380.0,128.0,3.35,16.5,266.0,574.6,471.37
2016,1,29,15,30,371.0,114.0,3.2,16.0,236.0,546.57,450.88
2016,1,29,15,45,349.0,100.0,3.1,15.5,202.5,504.46,418.47
2016,1,29,16,0,327.0,86.0,3.0,15.0,169.0,461.49,384.25
2016,1,29,16,15,297.0,71.0,3.0,15.0,134.5,409.24,340.48
2016,1,29,16,30,267.0,56.0,3.0,15.0,100.0,357.26,295.08
2016,1,29,16,45,210.0,41.0,3.0,15.0,69.0,283.0,228.24
2016,1,29,17,0,153.0,26.0,3.0,15.0,38.0,206.27,136.31
2016,1,29,17,15,76.5,13.0,3.05,14.5,19.0,70.23,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,91.0,8.0,1.5,10.0,11.5,6.29,0.0
2016,1,30,7,30,182.0,16.0,1.8,10.0,23.0,13.1,0.0
2016,1,30,7,45,316.0,26.5,2.1,10.5,60.0,21.87,11.85
2016,1,30,8,0,450.0,37.0,2.4,11.0,97.0,30.78,21.36
2016,1,30,8,15,525.5,43.5,2.45,11.0,140.0,36.2,26.74
2016,1,30,8,30,601.0,50.0,2.5,11.0,183.0,41.71,32.01
2016,1,30,8,45,396.5,85.5,2.6,11.0,181.0,83.1,55.45
2016,1,30,9,0,192.0,121.0,2.7,11.0,179.0,113.67,83.96
2016,1,30,9,15,201.0,137.5,2.7,11.0,206.0,144.31,109.33
2016,1,30,9,30,210.0,154.0,2.7,11.0,233.0,172.94,134.22
2016,1,30,9,45,519.5,110.0,2.75,11.5,330.5,261.64,200.62
2016,1,30,10,0,829.0,66.0,2.8,12.0,428.0,371.16,287.79
2016,1,30,10,15,844.5,68.0,2.8,12.0,458.5,430.39,341.11
2016,1,30,10,30,860.0,70.0,2.8,12.0,489.0,490.1,393.56
2016,1,30,10,45,873.0,70.5,2.85,12.5,514.0,547.04,441.69
2016,1,30,11,0,886.0,71.0,2.9,13.0,539.0,603.46,487.88
2016,1,30,11,15,560.0,161.5,2.9,13.0,460.5,532.07,431.95
2016,1,30,11,30,234.0,252.0,2.9,13.0,382.0,399.4,324.98
2016,1,30,11,45,280.0,249.0,2.95,13.0,407.0,460.55,374.95
2016,1,30,12,0,326.0,246.0,3.0,13.0,432.0,510.35,414.95
2016,1,30,12,15,328.0,245.5,3.0,13.0,433.5,529.54,430.1
2016,1,30,12,30,330.0,245.0,3.0,13.0,435.0,547.72,444.56
2016,1,30,12,45,326.0,244.0,3.0,13.0,429.5,559.02,453.58
2016,1,30,13,0,322.0,243.0,3.0,13.0,424.0,568.87,461.53
2016,1,30,13,15,194.0,240.0,2.95,13.0,348.5,437.04,356.76
2016,1,30,13,30,66.0,237.0,2.9,13.0,273.0,298.12,243.13
2016,1,30,13,45,66.0,227.5,2.85,13.0,262.5,292.33,239.33
2016,1,30,14,0,66.0,218.0,2.8,13.0,252.0,286.4,234.97
2016,1,30,14,15,64.5,206.5,2.8,13.0,238.0,276.3,227.23
2016,1,30,14,30,63.0,195.0,2.8,13.0,224.0,266.06,219.37
2016,1,30,14,45,59.0,179.5,2.8,13.0,205.0,247.78,204.81
2016,1,30,15,0,55.0,164.0,2.8,13.0,186.0,229.27,189.94
2016,1,30,15,15,51.0,148.5,2.55,12.5,167.5,210.63,175.01
2016,1,30,15,30,47.0,133.0,2.3,12.0,149.0,191.96,159.81
2016,1,30,15,45,41.0,115.5,2.05,12.0,128.0,168.27,139.76
2016,1,30,16,0,35.0,98.0,1.8,12.0,107.0,144.51,119.33
2016,1,30,16,15,26.5,79.5,1.65,11.0,85.5,116.58,95.3
2016,1,30,16,30,18.0,61.0,1.5,10.0,64.0,88.28,70.45
2016,1,30,16,45,9.0,42.5,1.35,9.5,44.0,49.74,36.45
2016,1,30,17,0,0.0,24.0,1.2,9.0,24.0,20.53,9.23
2016,1,30,17,15,0.0,12.0,1.2,9.0,12.0,9.44,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,0.8,8.0,5.0,3.93,0.0
2016,1,31,7,30,0.0,10.0,0.9,8.0,10.0,7.6,0.0
2016,1,31,7,45,0.0,24.0,1.0,8.0,24.0,18.32,9.39
2016,1,31,8,0,0.0,38.0,1.1,8.0,38.0,28.65,19.86
2016,1,31,8,15,0.0,55.0,1.3,8.0,55.0,40.88,31.37
2016,1,31,8,30,0.0,72.0,1.5,8.0,72.0,52.98,42.67
2016,1,31,8,45,0.0,89.0,1.75,8.5,89.0,65.65,51.71
2016,1,31,9,0,0.0,106.0,2.0,9.0,106.0,78.96,63.17
2016,1,31,9,15,4.0,120.5,2.2,9.0,122.0,91.47,73.72
2016,1,31,9,30,8.0,135.0,2.4,9.0,138.0,104.65,84.79
2016,1,31,9,45,25.0,156.5,2.65,9.0,167.0,127.83,104.0
2016,1,31,10,0,42.0,178.0,2.9,9.0,196.0,158.1,129.37
2016,1,31,10,15,21.0,154.5,3.05,9.0,163.5,129.38,105.41
2016,1,31,10,30,0.0,131.0,3.2,9.0,131.0,102.03,82.21
2016,1,31,10,45,0.5,149.0,3.4,9.5,149.5,117.31,94.91
2016,1,31,11,0,1.0,167.0,3.6,10.0,168.0,133.09,107.89
2016,1,31,11,15,83.5,213.5,3.75,10.0,260.5,237.86,196.68
2016,1,31,11,30,166.0,260.0,3.9,10.0,353.0,360.15,297.96
2016,1,31,11,45,546.5,170.5,4.05,10.5,484.0,593.24,490.22
2016,1,31,12,0,927.0,81.0,4.2,11.0,615.0,819.09,665.6
2016,1,31,12,15,928.0,81.0,4.25,11.0,617.0,858.3,693.42
2016,1,31,12,30,929.0,81.0,4.3,11.0,619.0,894.49,720.26
2016,1,31,12,45,925.5,81.5,4.4,11.0,613.0,924.13,742.76
2016,1,31,13,0,922.0,82.0,4.5,11.0,607.0,950.22,762.83
2016,1,31,13,15,916.5,81.5,4.55,11.0,592.5,969.61,777.75
2016,1,31,13,30,911.0,81.0,4.6,11.0,578.0,985.21,790.15
2016,1,31,13,45,898.0,81.0,4.65,11.0,555.0,990.34,795.14
2016,1,31,14,0,885.0,81.0,4.7,11.0,532.0,1003.37,806.15
2016,1,31,14,15,870.5,79.5,4.65,10.5,503.0,997.28,803.96
2016,1,31,14,30,856.0,78.0,4.6,10.0,474.0,987.25,799.13
2016,1,31,14,45,826.5,78.0,4.6,10.0,437.0,960.34,780.87
2016,1,31,15,0,797.0,78.0,4.6,10.0,400.0,929.76,759.8
2016,1,31,15,15,767.5,74.5,4.4,9.5,359.5,891.52,732.44
2016,1,31,15,30,738.0,71.0,4.2,9.0,319.0,850.34,702.28
2016,1,31,15,45,683.5,68.5,4.05,9.0,273.5,792.97,658.04
2016,1,31,16,0,629.0,66.0,3.9,9.0,228.0,726.33,605.43
2016,1,31,16,15,562.0,59.0,3.85,8.5,183.0,641.81,537.89
2016,1,31,16,30,495.0,52.0,3.8,8.0,138.0,558.04,467.61
2016,1,31,16,45,380.0,41.5,3.75,8.0,96.0,431.11,357.3
2016,1,31,17,0,265.0,31.0,3.7,8.0,54.0,310.31,229.22
2016,1,31,17,15,132.5,15.5,3.95,8.0,27.0,116.35,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.5,8.5,3.45,6.5,16.0,6.69,0.0
2016,2,1,7,30,327.0,17.0,3.7,7.0,32.0,15.48,0.0
2016,2,1,7,45,457.5,25.5,3.95,7.5,74.0,23.45,13.8
2016,2,1,8,0,588.0,34.0,4.2,8.0,116.0,31.6,22.46
2016,2,1,8,15,658.0,39.5,4.35,8.0,163.0,36.89,27.74
2016,2,1,8,30,728.0,45.0,4.5,8.0,210.0,42.26,32.91
2016,2,1,8,45,772.0,48.5,4.65,8.5,256.5,78.09,42.28
2016,2,1,9,0,816.0,52.0,4.8,9.0,303.0,138.25,78.7
2016,2,1,9,15,844.5,55.0,4.85,9.0,346.0,202.72,131.47
2016,2,1,9,30,873.0,58.0,4.9,9.0,389.0,267.41,190.14
2016,2,1,9,45,883.0,63.0,4.95,9.5,426.0,331.04,250.09
