Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,893.0,68.0,5.0,10.0,463.0,394.91,309.81
2016,2,1,10,15,906.5,69.5,4.9,10.0,495.0,456.92,367.08
2016,2,1,10,30,920.0,71.0,4.8,10.0,527.0,518.93,422.76
2016,2,1,10,45,927.0,73.5,4.7,10.5,551.5,578.22,473.68
2016,2,1,11,0,934.0,76.0,4.6,11.0,576.0,636.3,521.82
2016,2,1,11,15,939.5,77.0,4.5,11.0,593.5,690.42,566.3
2016,2,1,11,30,945.0,78.0,4.4,11.0,611.0,742.64,608.06
2016,2,1,11,45,940.5,81.0,4.35,11.0,619.0,787.61,641.99
2016,2,1,12,0,936.0,84.0,4.3,11.0,627.0,829.46,672.5
2016,2,1,12,15,935.5,84.0,4.2,11.0,628.5,867.96,699.91
2016,2,1,12,30,935.0,84.0,4.1,11.0,630.0,903.29,724.99
2016,2,1,12,45,928.5,85.5,4.0,11.5,622.0,931.78,743.75
2016,2,1,13,0,922.0,87.0,3.9,12.0,614.0,956.55,759.78
2016,2,1,13,15,916.0,86.0,3.75,11.5,599.5,975.04,773.81
2016,2,1,13,30,910.0,85.0,3.6,11.0,585.0,989.69,785.23
2016,2,1,13,45,899.0,84.0,3.45,11.0,562.5,1007.37,797.45
2016,2,1,14,0,888.0,83.0,3.3,11.0,540.0,1009.5,798.69
2016,2,1,14,15,873.5,81.0,3.15,11.0,510.5,1002.85,793.94
2016,2,1,14,30,859.0,79.0,3.0,11.0,481.0,992.22,786.54
2016,2,1,14,45,847.0,74.5,2.85,11.0,446.0,977.01,775.95
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,958.09,762.7
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,922.31,736.59
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,883.52,707.74
2016,2,1,15,45,744.0,59.5,1.65,10.0,285.0,831.94,667.34
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,778.36,624.15
2016,2,1,16,15,648.0,49.0,1.2,9.5,194.5,699.32,564.29
2016,2,1,16,30,588.0,43.0,1.1,9.0,148.0,620.38,501.4
2016,2,1,16,45,492.0,35.0,1.05,8.5,104.5,520.48,418.21
2016,2,1,17,0,396.0,27.0,1.0,8.0,61.0,416.61,307.48
2016,2,1,17,15,198.0,13.5,1.0,7.5,30.5,203.09,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,1.4,7.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,1.5,7.0,11.0,8.36,0.0
2016,2,2,7,45,0.0,27.0,1.6,7.5,27.0,20.48,11.56
2016,2,2,8,0,0.0,43.0,1.7,8.0,43.0,32.11,23.01
2016,2,2,8,15,0.0,61.5,1.75,8.0,61.5,45.25,35.36
2016,2,2,8,30,0.0,80.0,1.8,8.0,80.0,58.24,47.46
2016,2,2,8,45,5.5,97.0,1.85,8.5,99.0,71.25,56.44
2016,2,2,9,0,11.0,114.0,1.9,9.0,118.0,85.72,68.51
2016,2,2,9,15,15.5,129.5,1.9,9.0,135.5,99.9,80.41
2016,2,2,9,30,20.0,145.0,1.9,9.0,153.0,114.84,92.95
2016,2,2,9,45,10.0,122.5,1.9,9.0,126.5,97.05,78.05
2016,2,2,10,0,0.0,100.0,1.9,9.0,100.0,76.99,61.04
2016,2,2,10,15,398.0,98.0,1.8,9.0,296.5,263.79,214.24
2016,2,2,10,30,796.0,96.0,1.7,9.0,493.0,485.26,391.54
2016,2,2,10,45,806.0,99.0,1.65,9.5,517.5,541.32,436.67
2016,2,2,11,0,816.0,102.0,1.6,10.0,542.0,596.78,480.82
2016,2,2,11,15,824.5,103.0,1.45,10.0,560.0,648.47,520.78
2016,2,2,11,30,833.0,104.0,1.3,10.0,578.0,698.83,558.23
2016,2,2,11,45,842.5,103.0,1.2,10.0,589.0,746.28,592.79
2016,2,2,12,0,852.0,102.0,1.1,10.0,600.0,791.91,623.36
2016,2,2,12,15,854.0,102.0,1.0,10.0,602.5,830.45,648.27
2016,2,2,12,30,856.0,102.0,0.9,10.0,605.0,866.2,670.85
2016,2,2,12,45,865.0,97.5,0.85,10.0,601.0,900.05,692.73
2016,2,2,13,0,874.0,93.0,0.8,10.0,597.0,930.95,712.45
2016,2,2,13,15,869.0,92.5,0.85,10.0,583.5,950.45,726.58
2016,2,2,13,30,864.0,92.0,0.9,10.0,570.0,966.23,738.56
2016,2,2,13,45,860.0,89.0,0.95,10.5,549.5,976.16,745.5
2016,2,2,14,0,856.0,86.0,1.0,11.0,529.0,982.29,750.14
2016,2,2,14,15,545.0,146.5,1.1,11.0,423.0,751.18,592.98
2016,2,2,14,30,234.0,207.0,1.2,11.0,317.0,473.73,385.21
2016,2,2,14,45,239.0,189.0,1.3,11.0,294.5,484.47,397.26
2016,2,2,15,0,244.0,171.0,1.4,11.0,272.0,470.35,388.0
2016,2,2,15,15,233.5,156.0,1.3,10.5,245.0,443.57,368.06
2016,2,2,15,30,223.0,141.0,1.2,10.0,218.0,415.9,347.1
2016,2,2,15,45,443.5,100.0,1.1,10.0,227.5,595.38,491.39
2016,2,2,16,0,664.0,59.0,1.0,10.0,237.0,750.75,603.52
2016,2,2,16,15,603.5,53.0,1.0,9.5,191.5,672.98,543.22
2016,2,2,16,30,543.0,47.0,1.0,9.0,146.0,595.93,482.97
2016,2,2,16,45,442.5,38.5,1.0,8.5,103.5,482.68,390.39
2016,2,2,17,0,342.0,30.0,1.0,8.0,61.0,375.08,283.82
2016,2,2,17,15,171.0,15.0,1.05,8.0,30.5,185.76,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,1.85,6.0,15.5,12.2,0.0
2016,2,3,7,30,0.0,31.0,1.9,6.0,31.0,21.73,0.0
2016,2,3,7,45,228.5,36.0,1.95,6.5,69.5,27.27,17.54
2016,2,3,8,0,457.0,41.0,2.0,7.0,108.0,33.97,24.81
2016,2,3,8,15,529.5,48.5,2.05,7.5,152.5,40.1,30.79
2016,2,3,8,30,602.0,56.0,2.1,8.0,197.0,46.27,36.62
2016,2,3,8,45,649.0,61.0,2.15,8.5,241.0,77.06,45.29
2016,2,3,9,0,696.0,66.0,2.2,9.0,285.0,131.73,78.31
2016,2,3,9,15,728.0,70.0,2.15,9.5,326.5,191.51,126.21
2016,2,3,9,30,760.0,74.0,2.1,10.0,368.0,251.7,179.09
2016,2,3,9,45,778.0,78.0,2.1,11.0,404.0,311.07,232.82
2016,2,3,10,0,796.0,82.0,2.1,12.0,440.0,371.83,287.03
2016,2,3,10,15,812.0,84.5,2.0,12.0,471.5,431.48,339.88
2016,2,3,10,30,828.0,87.0,1.9,12.0,503.0,491.67,391.51
2016,2,3,10,45,840.5,88.0,1.85,12.5,528.0,548.78,438.46
2016,2,3,11,0,853.0,89.0,1.8,13.0,553.0,605.42,483.33
2016,2,3,11,15,860.5,90.5,1.7,13.0,570.5,658.64,524.64
2016,2,3,11,30,868.0,92.0,1.6,13.0,588.0,710.38,563.48
2016,2,3,11,45,870.5,93.0,1.55,13.5,598.0,756.19,595.8
2016,2,3,12,0,873.0,94.0,1.5,14.0,608.0,799.59,624.24
2016,2,3,12,15,673.5,156.5,1.45,14.0,553.5,745.76,584.28
2016,2,3,12,30,474.0,219.0,1.4,14.0,499.0,660.72,519.88
2016,2,3,12,45,305.5,244.5,1.4,14.0,424.5,540.04,429.18
2016,2,3,13,0,137.0,270.0,1.4,14.0,350.0,408.02,326.05
2016,2,3,13,15,179.0,261.5,1.35,14.0,363.5,446.16,357.81
2016,2,3,13,30,221.0,253.0,1.3,14.0,377.0,485.42,388.99
2016,2,3,13,45,155.5,242.5,1.3,14.0,328.0,417.89,335.91
2016,2,3,14,0,90.0,232.0,1.3,14.0,279.0,324.86,262.59
2016,2,3,14,15,45.0,189.0,1.2,13.5,212.5,232.06,188.42
2016,2,3,14,30,0.0,146.0,1.1,13.0,146.0,123.64,98.63
2016,2,3,14,45,71.0,162.5,1.05,13.0,192.5,234.49,193.61
2016,2,3,15,0,142.0,179.0,1.0,13.0,239.0,355.94,292.97
2016,2,3,15,15,131.5,163.5,0.85,12.5,215.0,330.1,271.97
2016,2,3,15,30,121.0,148.0,0.7,12.0,191.0,303.99,251.48
2016,2,3,15,45,111.0,129.0,0.6,12.0,164.5,272.74,226.24
2016,2,3,16,0,101.0,110.0,0.5,12.0,138.0,241.13,200.19
2016,2,3,16,15,87.0,90.5,0.55,11.5,111.5,204.64,169.98
2016,2,3,16,30,73.0,71.0,0.6,11.0,85.0,167.88,138.54
2016,2,3,16,45,49.5,52.0,0.7,11.0,60.0,123.4,99.15
2016,2,3,17,0,26.0,33.0,0.8,11.0,35.0,63.4,45.17
2016,2,3,17,15,13.0,16.5,0.8,10.5,17.5,26.94,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,121.0,10.0,1.15,7.5,16.5,7.87,0.0
2016,2,4,7,30,242.0,20.0,1.3,8.0,33.0,16.5,0.0
2016,2,4,7,45,363.0,30.0,1.5,8.5,72.5,24.84,15.51
2016,2,4,8,0,484.0,40.0,1.7,9.0,112.0,33.3,24.06
2016,2,4,8,15,555.0,47.0,1.75,9.0,157.0,39.1,29.74
2016,2,4,8,30,626.0,54.0,1.8,9.0,202.0,44.96,35.31
2016,2,4,8,45,669.0,59.5,1.85,9.5,246.5,76.08,44.1
2016,2,4,9,0,712.0,65.0,1.9,10.0,291.0,135.18,80.31
2016,2,4,9,15,659.5,81.5,1.9,10.5,313.0,185.56,123.64
2016,2,4,9,30,607.0,98.0,1.9,11.0,335.0,232.65,168.26
2016,2,4,9,45,706.5,89.5,1.95,11.5,391.0,297.33,223.06
2016,2,4,10,0,806.0,81.0,2.0,12.0,447.0,374.02,288.33
2016,2,4,10,15,821.5,83.0,1.95,12.0,478.5,433.62,341.17
2016,2,4,10,30,837.0,85.0,1.9,12.0,510.0,493.68,392.87
2016,2,4,10,45,847.5,87.0,1.9,12.5,534.5,551.24,440.39
2016,2,4,11,0,858.0,89.0,1.9,13.0,559.0,608.15,485.74
2016,2,4,11,15,865.0,90.0,1.85,13.0,576.5,660.87,527.13
2016,2,4,11,30,872.0,91.0,1.8,13.0,594.0,712.02,566.15
2016,2,4,11,45,876.0,91.5,1.75,13.5,603.5,758.63,599.21
2016,2,4,12,0,880.0,92.0,1.7,14.0,613.0,802.92,628.47
2016,2,4,12,15,880.5,92.0,1.65,14.0,615.0,841.27,654.31
2016,2,4,12,30,881.0,92.0,1.6,14.0,617.0,876.63,677.89
2016,2,4,12,45,662.5,158.0,1.6,14.5,550.0,793.56,618.38
2016,2,4,13,0,444.0,224.0,1.6,15.0,483.0,678.49,532.43
2016,2,4,13,15,657.5,156.0,1.6,15.0,530.0,831.24,646.71
2016,2,4,13,30,871.0,88.0,1.6,15.0,577.0,969.0,740.17
2016,2,4,13,45,676.5,136.0,1.65,15.0,507.5,860.74,665.89
2016,2,4,14,0,482.0,184.0,1.7,15.0,438.0,724.99,571.07
2016,2,4,14,15,494.0,170.0,1.7,15.0,418.5,728.92,576.93
2016,2,4,14,30,506.0,156.0,1.7,15.0,399.0,730.24,579.35
2016,2,4,14,45,455.0,153.0,1.75,15.0,359.5,679.13,542.99
2016,2,4,15,0,404.0,150.0,1.8,15.0,320.0,626.08,504.6
2016,2,4,15,15,383.0,140.0,1.6,14.5,289.0,592.95,480.63
2016,2,4,15,30,362.0,130.0,1.4,14.0,258.0,558.42,454.91
2016,2,4,15,45,345.0,114.5,1.25,13.5,223.5,519.64,425.86
2016,2,4,16,0,328.0,99.0,1.1,13.0,189.0,479.72,394.98
2016,2,4,16,15,297.0,83.5,1.05,12.5,153.5,426.07,352.3
2016,2,4,16,30,266.0,68.0,1.0,12.0,118.0,372.75,308.06
2016,2,4,16,45,219.0,51.0,1.0,11.5,84.5,304.11,249.12
2016,2,4,17,0,172.0,34.0,1.0,11.0,51.0,237.68,184.54
2016,2,4,17,15,86.0,17.0,1.0,10.5,25.5,119.75,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,106.0,11.0,1.05,6.5,17.5,8.65,0.0
2016,2,5,7,30,212.0,22.0,1.1,7.0,35.0,18.1,1.06
2016,2,5,7,45,330.0,34.0,1.2,8.0,74.5,28.0,18.42
2016,2,5,8,0,448.0,46.0,1.3,9.0,114.0,37.94,28.23
2016,2,5,8,15,522.5,54.0,1.35,9.5,159.5,44.34,34.43
2016,2,5,8,30,597.0,62.0,1.4,10.0,205.0,50.79,40.45
2016,2,5,8,45,648.5,67.0,1.45,10.5,251.0,80.17,48.26
2016,2,5,9,0,700.0,72.0,1.5,11.0,297.0,135.49,80.79
2016,2,5,9,15,732.5,76.0,1.6,11.5,339.5,193.1,126.08
2016,2,5,9,30,765.0,80.0,1.7,12.0,382.0,256.85,181.26
2016,2,5,9,45,797.0,81.0,1.85,13.0,421.5,318.31,235.77
2016,2,5,10,0,829.0,82.0,2.0,14.0,461.0,382.74,292.35
2016,2,5,10,15,844.5,84.0,1.95,14.0,493.0,443.81,346.07
2016,2,5,10,30,860.0,86.0,1.9,14.0,525.0,505.3,398.48
2016,2,5,10,45,871.0,87.5,1.9,14.5,550.5,564.02,446.48
2016,2,5,11,0,882.0,89.0,1.9,15.0,576.0,622.07,492.25
2016,2,5,11,15,889.0,90.5,1.85,15.0,593.5,676.62,534.55
2016,2,5,11,30,896.0,92.0,1.8,15.0,611.0,729.57,574.4
2016,2,5,11,45,897.5,93.0,1.8,15.5,621.0,776.08,607.32
2016,2,5,12,0,899.0,94.0,1.8,16.0,631.0,820.01,636.44
2016,2,5,12,15,899.5,94.0,1.65,16.0,632.5,850.45,655.45
2016,2,5,12,30,900.0,94.0,1.5,16.0,634.0,885.84,677.62
2016,2,5,12,45,894.0,95.0,1.4,16.5,626.5,923.76,700.36
2016,2,5,13,0,888.0,96.0,1.3,17.0,619.0,948.43,713.82
2016,2,5,13,15,881.5,95.0,1.1,17.0,604.5,966.5,722.49
2016,2,5,13,30,875.0,94.0,0.9,17.0,590.0,980.69,728.29
2016,2,5,13,45,866.0,92.5,0.7,17.0,568.0,987.94,729.3
2016,2,5,14,0,857.0,91.0,0.5,17.0,546.0,991.23,727.66
2016,2,5,14,15,843.0,88.5,0.65,17.0,516.5,984.37,727.89
2016,2,5,14,30,829.0,86.0,0.8,17.0,487.0,973.61,725.67
2016,2,5,14,45,818.0,81.0,0.95,17.0,453.5,958.95,720.73
2016,2,5,15,0,807.0,76.0,1.1,17.0,420.0,940.63,713.05
2016,2,5,15,15,720.0,78.5,1.0,16.5,363.5,859.83,659.67
2016,2,5,15,30,633.0,81.0,0.9,16.0,307.0,771.61,600.35
2016,2,5,15,45,661.0,70.5,0.85,15.5,279.5,776.39,605.82
2016,2,5,16,0,689.0,60.0,0.8,15.0,252.0,769.03,600.65
2016,2,5,16,15,633.5,54.0,0.9,14.0,206.0,703.1,555.61
2016,2,5,16,30,578.0,48.0,1.0,13.0,160.0,629.54,501.98
2016,2,5,16,45,480.5,40.0,1.1,12.5,115.5,518.07,414.34
2016,2,5,17,0,383.0,32.0,1.2,12.0,71.0,411.71,318.67
2016,2,5,17,15,191.5,16.0,1.15,11.5,35.5,208.62,40.49
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,135.0,11.0,1.1,7.5,19.0,8.65,0.0
2016,2,6,7,30,270.0,22.0,1.3,8.0,38.0,18.21,2.91
2016,2,6,7,45,384.0,32.0,1.55,8.5,78.5,26.54,17.26
2016,2,6,8,0,498.0,42.0,1.8,9.0,119.0,34.96,25.62
2016,2,6,8,15,567.0,48.5,1.75,9.5,164.5,40.34,30.85
2016,2,6,8,30,636.0,55.0,1.7,10.0,210.0,45.79,35.95
2016,2,6,8,45,683.0,59.5,1.7,11.0,255.5,78.95,46.62
2016,2,6,9,0,730.0,64.0,1.7,12.0,301.0,134.95,78.85
2016,2,6,9,15,759.5,67.0,1.75,12.5,343.0,192.46,123.91
2016,2,6,9,30,789.0,70.0,1.8,13.0,385.0,253.26,176.75
2016,2,6,9,45,808.5,73.0,1.85,13.5,421.5,314.09,231.54
2016,2,6,10,0,828.0,76.0,1.9,14.0,458.0,376.42,287.13
2016,2,6,10,15,842.5,78.0,1.8,14.5,489.5,436.92,339.68
2016,2,6,10,30,857.0,80.0,1.7,15.0,521.0,497.74,390.53
2016,2,6,10,45,867.5,81.0,1.65,15.5,545.5,552.63,435.21
2016,2,6,11,0,878.0,82.0,1.6,16.0,570.0,608.62,478.97
2016,2,6,11,15,884.5,83.0,1.65,16.0,587.5,661.05,520.15
2016,2,6,11,30,891.0,84.0,1.7,16.0,605.0,711.83,559.1
2016,2,6,11,45,895.0,84.0,1.8,16.5,614.5,757.82,592.06
2016,2,6,12,0,899.0,84.0,1.9,17.0,624.0,801.44,621.97
2016,2,6,12,15,899.5,84.0,1.95,17.0,626.0,839.66,648.62
2016,2,6,12,30,900.0,84.0,2.0,17.0,628.0,874.88,673.18
2016,2,6,12,45,674.5,155.5,2.15,17.0,560.5,802.01,623.37
2016,2,6,13,0,449.0,227.0,2.3,17.0,493.0,686.14,538.42
2016,2,6,13,15,667.0,154.5,2.3,17.0,540.0,839.22,653.45
2016,2,6,13,30,885.0,82.0,2.3,17.0,587.0,964.45,739.47
2016,2,6,13,45,691.5,133.0,2.35,17.0,519.0,872.75,676.11
2016,2,6,14,0,498.0,184.0,2.4,17.0,451.0,741.08,583.51
2016,2,6,14,15,478.0,177.5,2.35,17.0,423.0,721.93,571.29
2016,2,6,14,30,458.0,171.0,2.3,17.0,395.0,700.17,556.16
2016,2,6,14,45,501.5,148.5,2.3,17.0,377.5,720.62,573.48
2016,2,6,15,0,545.0,126.0,2.3,17.0,360.0,737.39,586.76
2016,2,6,15,15,380.5,136.0,2.05,16.5,292.0,585.5,472.99
2016,2,6,15,30,216.0,146.0,1.8,16.0,224.0,413.87,338.64
2016,2,6,15,45,205.5,128.5,1.55,15.5,195.5,381.87,314.74
2016,2,6,16,0,195.0,111.0,1.3,15.0,167.0,349.15,288.74
2016,2,6,16,15,178.5,92.5,1.2,14.0,136.5,308.69,256.36
2016,2,6,16,30,162.0,74.0,1.1,13.0,106.0,267.94,222.43
2016,2,6,16,45,136.5,55.5,1.05,12.5,77.5,219.11,179.87
2016,2,6,17,0,111.0,37.0,1.0,12.0,49.0,170.19,133.76
2016,2,6,17,15,55.5,18.5,1.0,11.5,24.5,84.36,25.2
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.5,1.1,9.5,21.0,8.26,0.0
2016,2,7,7,30,337.0,21.0,1.3,10.0,42.0,19.09,4.8
2016,2,7,7,45,453.0,29.0,1.5,11.0,84.5,26.5,17.14
2016,2,7,8,0,569.0,37.0,1.7,12.0,127.0,34.08,24.55
2016,2,7,8,15,634.0,42.5,1.75,12.5,174.0,39.25,29.51
2016,2,7,8,30,699.0,48.0,1.8,13.0,221.0,44.5,34.36
2016,2,7,8,45,741.5,51.5,1.85,13.5,267.0,74.33,41.2
2016,2,7,9,0,784.0,55.0,1.9,14.0,313.0,132.65,74.13
2016,2,7,9,15,812.0,58.0,1.95,14.5,356.0,193.2,121.31
2016,2,7,9,30,840.0,61.0,2.0,15.0,399.0,258.65,177.92
2016,2,7,9,45,857.0,64.0,2.05,15.5,436.5,320.98,234.02
2016,2,7,10,0,874.0,67.0,2.1,16.0,474.0,384.38,290.55
2016,2,7,10,15,888.0,68.5,2.1,16.0,506.0,445.89,344.83
2016,2,7,10,30,902.0,70.0,2.1,16.0,538.0,507.52,397.59
2016,2,7,10,45,910.0,72.0,2.1,16.5,563.0,566.29,445.67
2016,2,7,11,0,918.0,74.0,2.1,17.0,588.0,623.98,491.2
2016,2,7,11,15,924.5,74.5,2.1,17.0,606.0,677.84,533.36
2016,2,7,11,30,931.0,75.0,2.1,17.0,624.0,729.91,573.07
2016,2,7,11,45,933.5,76.0,2.15,17.5,633.5,777.59,606.34
2016,2,7,12,0,936.0,77.0,2.2,18.0,643.0,822.69,636.72
2016,2,7,12,15,936.5,77.0,2.2,18.0,645.0,862.28,663.78
2016,2,7,12,30,937.0,77.0,2.2,18.0,647.0,898.75,688.59
2016,2,7,12,45,937.0,76.0,2.25,18.5,641.0,930.32,709.18
2016,2,7,13,0,937.0,75.0,2.3,19.0,635.0,958.42,727.41
2016,2,7,13,15,932.0,74.5,2.3,19.0,621.0,978.85,741.42
2016,2,7,13,30,927.0,74.0,2.3,19.0,607.0,995.4,753.03
2016,2,7,13,45,918.5,73.0,2.3,19.0,585.0,1004.0,759.5
2016,2,7,14,0,910.0,72.0,2.3,19.0,563.0,1008.6,763.55
2016,2,7,14,15,898.0,70.5,2.15,19.0,534.0,1005.08,760.61
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,997.65,755.2
2016,2,7,14,45,868.0,67.5,1.95,19.0,469.5,980.42,744.58
2016,2,7,15,0,850.0,66.0,1.9,19.0,434.0,959.66,731.67
2016,2,7,15,15,826.5,63.5,1.65,18.5,393.5,940.22,718.34
2016,2,7,15,30,803.0,61.0,1.4,18.0,353.0,905.85,694.32
2016,2,7,15,45,767.0,57.5,1.15,17.5,308.5,855.17,658.46
2016,2,7,16,0,731.0,54.0,0.9,17.0,264.0,802.49,620.09
2016,2,7,16,15,678.5,49.0,0.95,16.0,217.0,730.98,572.07
2016,2,7,16,30,626.0,44.0,1.0,15.0,170.0,659.23,520.49
2016,2,7,16,45,536.5,37.0,1.05,14.5,124.5,553.43,438.46
2016,2,7,17,0,447.0,30.0,1.1,14.0,79.0,451.13,349.82
2016,2,7,17,15,223.5,15.0,1.1,14.0,39.5,234.91,102.69
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.0,1.3,10.5,21.0,9.44,0.0
2016,2,8,7,30,260.0,24.0,1.4,11.0,42.0,19.8,6.45
2016,2,8,7,45,376.5,34.5,1.55,12.0,83.5,28.5,18.89
2016,2,8,8,0,493.0,45.0,1.7,13.0,125.0,37.29,27.31
2016,2,8,8,15,564.0,52.0,1.75,13.5,172.0,43.01,32.74
2016,2,8,8,30,635.0,59.0,1.8,14.0,219.0,48.78,38.04
2016,2,8,8,45,679.0,64.0,1.9,14.5,264.5,77.18,45.14
2016,2,8,9,0,723.0,69.0,2.0,15.0,310.0,137.1,80.19
2016,2,8,9,15,754.0,73.0,2.0,15.5,353.0,195.46,125.17
2016,2,8,9,30,785.0,77.0,2.0,16.0,396.0,257.37,178.13
2016,2,8,9,45,822.5,75.0,2.0,16.5,436.5,319.14,232.45
2016,2,8,10,0,860.0,73.0,2.0,17.0,477.0,384.35,289.37
2016,2,8,10,15,874.0,75.0,2.0,17.5,509.0,445.88,342.59
2016,2,8,10,30,888.0,77.0,2.0,18.0,541.0,507.41,394.04
2016,2,8,10,45,898.0,78.0,2.0,18.5,566.5,565.71,441.24
2016,2,8,11,0,908.0,79.0,2.0,19.0,592.0,623.13,486.09
2016,2,8,11,15,914.0,80.0,1.95,19.5,609.5,676.86,526.4
2016,2,8,11,30,920.0,81.0,1.9,20.0,627.0,728.8,564.02
2016,2,8,11,45,922.0,82.0,1.85,20.5,636.5,775.8,595.68
2016,2,8,12,0,924.0,83.0,1.8,21.0,646.0,820.21,624.1
2016,2,8,12,15,924.5,83.0,1.75,21.0,648.0,859.52,649.85
2016,2,8,12,30,925.0,83.0,1.7,21.0,650.0,895.75,673.31
2016,2,8,12,45,926.0,81.0,1.65,21.0,644.0,926.86,693.22
2016,2,8,13,0,927.0,79.0,1.6,21.0,638.0,954.54,710.82
2016,2,8,13,15,922.0,78.5,1.5,21.0,624.0,974.85,722.87
2016,2,8,13,30,917.0,78.0,1.4,21.0,610.0,991.32,732.45
2016,2,8,13,45,908.0,77.0,1.35,21.5,587.5,999.37,736.07
2016,2,8,14,0,899.0,76.0,1.3,22.0,565.0,1003.45,737.35
2016,2,8,14,15,887.0,74.5,1.2,22.0,536.5,999.94,734.47
2016,2,8,14,30,875.0,73.0,1.1,22.0,508.0,992.56,729.28
2016,2,8,14,45,857.5,71.0,1.0,22.5,472.5,987.28,724.15
2016,2,8,15,0,840.0,69.0,0.9,23.0,437.0,966.21,708.87
2016,2,8,15,15,816.0,66.5,0.85,22.5,396.5,934.49,690.53
2016,2,8,15,30,792.0,64.0,0.8,22.0,356.0,899.69,669.88
2016,2,8,15,45,757.0,60.5,0.8,21.5,311.5,850.07,639.56
2016,2,8,16,0,722.0,57.0,0.8,21.0,267.0,798.38,606.59
2016,2,8,16,15,669.5,52.0,0.85,20.5,220.0,726.88,558.59
2016,2,8,16,30,617.0,47.0,0.9,20.0,173.0,654.99,507.22
2016,2,8,16,45,529.5,39.5,1.0,19.5,127.5,560.16,435.57
2016,2,8,17,0,442.0,32.0,1.1,19.0,82.0,461.07,352.52
2016,2,8,17,15,221.0,16.0,1.15,18.5,41.0,236.51,120.24
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,156.0,12.0,1.3,11.5,23.0,9.44,0.0
2016,2,9,7,30,312.0,24.0,1.4,12.0,46.0,19.92,7.53
2016,2,9,7,45,424.0,33.5,1.5,13.0,89.0,27.88,18.37
2016,2,9,8,0,536.0,43.0,1.6,14.0,132.0,35.95,26.07
2016,2,9,8,15,604.0,49.5,1.7,14.5,179.5,41.39,31.2
2016,2,9,8,30,672.0,56.0,1.8,15.0,227.0,50.79,39.68
2016,2,9,8,45,715.5,60.5,1.9,15.5,274.0,79.26,46.21
2016,2,9,9,0,759.0,65.0,2.0,16.0,321.0,137.09,78.42
2016,2,9,9,15,789.0,68.5,2.0,16.5,364.5,197.14,124.5
2016,2,9,9,30,819.0,72.0,2.0,17.0,408.0,260.56,178.66
2016,2,9,9,45,735.5,93.0,2.05,17.5,415.5,306.51,223.94
2016,2,9,10,0,652.0,114.0,2.1,18.0,423.0,344.3,261.07
2016,2,9,10,15,773.0,97.0,2.05,18.5,487.0,424.41,326.13
2016,2,9,10,30,894.0,80.0,2.0,19.0,551.0,512.97,396.62
2016,2,9,10,45,904.0,81.0,1.95,19.5,576.5,571.75,443.54
2016,2,9,11,0,914.0,82.0,1.9,20.0,602.0,629.64,488.17
2016,2,9,11,15,920.0,83.0,1.85,20.5,619.5,683.82,528.44
2016,2,9,11,30,926.0,84.0,1.8,21.0,637.0,736.19,566.01
2016,2,9,11,45,927.0,85.0,1.75,21.5,646.5,782.86,597.18
2016,2,9,12,0,928.0,86.0,1.7,22.0,656.0,826.83,624.99
2016,2,9,12,15,928.0,86.0,1.6,22.0,657.5,866.02,649.81
2016,2,9,12,30,928.0,86.0,1.5,22.0,659.0,902.07,672.2
2016,2,9,12,45,925.5,85.5,1.4,22.0,652.5,932.04,690.31
2016,2,9,13,0,923.0,85.0,1.3,22.0,646.0,958.44,705.94
2016,2,9,13,15,917.5,84.5,1.15,22.0,631.0,978.35,716.41
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,994.41,724.26
2016,2,9,13,45,899.5,84.0,0.9,22.0,593.0,1000.35,726.62
2016,2,9,14,0,887.0,84.0,0.8,22.0,570.0,1002.27,726.64
2016,2,9,14,15,755.0,107.5,0.8,21.5,506.5,928.58,682.16
2016,2,9,14,30,623.0,131.0,0.8,21.0,443.0,830.29,621.16
2016,2,9,14,45,494.0,149.0,0.8,21.0,386.0,714.0,544.56
2016,2,9,15,0,365.0,167.0,0.8,21.0,329.0,583.53,453.12
2016,2,9,15,15,388.0,147.0,0.8,20.0,304.5,606.61,474.27
2016,2,9,15,30,411.0,127.0,0.8,19.0,280.0,602.79,474.94
2016,2,9,15,45,382.0,116.0,0.8,18.5,244.5,557.08,442.75
2016,2,9,16,0,353.0,105.0,0.8,18.0,209.0,510.77,409.35
2016,2,9,16,15,323.0,90.0,0.85,17.5,172.5,457.97,369.98
2016,2,9,16,30,293.0,75.0,0.9,17.0,136.0,405.39,328.71
2016,2,9,16,45,248.0,58.0,1.0,16.5,100.5,337.5,273.05
2016,2,9,17,0,203.0,41.0,1.1,16.0,65.0,271.66,214.83
2016,2,9,17,15,101.5,25.5,1.1,15.5,37.5,138.54,78.5
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,150.0,12.5,0.5,12.5,24.0,9.83,0.0
2016,2,10,7,30,300.0,25.0,0.5,13.0,48.0,20.69,8.9
2016,2,10,7,45,408.0,35.5,0.55,13.5,91.0,29.41,19.78
2016,2,10,8,0,516.0,46.0,0.6,14.0,134.0,38.19,28.12
2016,2,10,8,15,582.0,53.0,0.65,14.0,181.0,43.89,33.55
2016,2,10,8,30,648.0,60.0,0.7,14.0,228.0,49.63,38.86
2016,2,10,8,45,690.0,65.0,0.8,14.5,274.0,77.2,45.45
2016,2,10,9,0,732.0,70.0,0.9,15.0,320.0,137.78,80.31
2016,2,10,9,15,761.5,74.0,0.95,15.5,362.5,196.57,125.15
2016,2,10,9,30,791.0,78.0,1.0,16.0,405.0,258.73,177.82
2016,2,10,9,45,813.0,80.5,1.1,16.5,443.5,320.41,232.01
2016,2,10,10,0,835.0,83.0,1.2,17.0,482.0,383.9,287.3
2016,2,10,10,15,850.0,85.0,1.25,17.0,514.0,445.49,340.44
2016,2,10,10,30,865.0,87.0,1.3,17.0,546.0,507.45,392.33
2016,2,10,10,45,873.5,89.0,1.4,17.5,571.0,566.0,439.59
2016,2,10,11,0,882.0,91.0,1.5,18.0,596.0,623.62,484.63
2016,2,10,11,15,888.5,92.0,1.5,18.0,614.0,677.76,526.01
2016,2,10,11,30,895.0,93.0,1.5,18.0,632.0,724.17,560.93
2016,2,10,11,45,899.5,93.5,1.55,18.5,642.5,771.72,594.29
2016,2,10,12,0,904.0,94.0,1.6,19.0,653.0,816.94,624.24
2016,2,10,12,15,905.0,94.0,1.6,19.0,655.0,856.23,650.52
2016,2,10,12,30,906.0,94.0,1.6,19.0,657.0,892.52,674.68
2016,2,10,12,45,906.5,92.5,1.6,19.5,651.0,923.54,693.93
2016,2,10,13,0,907.0,91.0,1.6,20.0,645.0,951.18,710.92
2016,2,10,13,15,902.0,90.0,1.6,20.0,631.0,970.73,723.98
2016,2,10,13,30,897.0,89.0,1.6,20.0,617.0,986.49,734.76
2016,2,10,13,45,889.0,87.5,1.6,20.0,595.0,994.86,740.91
2016,2,10,14,0,881.0,86.0,1.6,20.0,573.0,1011.6,752.79
2016,2,10,14,15,772.0,103.5,1.55,20.0,514.5,933.87,701.78
2016,2,10,14,30,663.0,121.0,1.5,20.0,456.0,859.45,653.18
2016,2,10,14,45,603.0,127.0,1.5,20.0,415.5,808.52,620.35
2016,2,10,15,0,543.0,133.0,1.5,20.0,375.0,744.94,577.7
2016,2,10,15,15,447.0,135.5,1.3,19.5,322.5,651.24,511.66
2016,2,10,15,30,351.0,138.0,1.1,19.0,270.0,533.59,425.25
2016,2,10,15,45,325.5,125.5,0.95,18.5,236.0,491.52,394.89
2016,2,10,16,0,300.0,113.0,0.8,18.0,202.0,449.27,362.79
2016,2,10,16,15,275.0,96.0,0.85,17.5,167.5,400.6,325.93
2016,2,10,16,30,250.0,79.0,0.9,17.0,133.0,352.01,287.37
2016,2,10,16,45,213.0,61.0,0.95,16.5,98.5,291.49,237.12
2016,2,10,17,0,176.0,43.0,1.0,16.0,64.0,251.81,199.75
2016,2,10,17,15,88.0,27.0,1.0,15.5,37.5,131.69,80.56
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,45.5,14.0,1.1,12.5,17.5,11.02,0.0
2016,2,11,7,30,91.0,28.0,1.2,13.0,35.0,21.02,9.82
2016,2,11,7,45,130.0,46.0,1.35,14.0,64.5,33.94,23.68
2016,2,11,8,0,169.0,64.0,1.5,15.0,94.0,46.63,35.38
2016,2,11,8,15,190.5,83.0,1.45,15.0,126.0,59.53,47.19
2016,2,11,8,30,212.0,102.0,1.4,15.0,158.0,72.09,58.52
2016,2,11,8,45,227.5,119.0,1.35,15.5,189.0,92.65,68.24
2016,2,11,9,0,243.0,136.0,1.3,16.0,220.0,125.75,90.31
2016,2,11,9,15,284.5,149.0,1.15,16.5,259.0,162.87,117.97
2016,2,11,9,30,326.0,162.0,1.0,17.0,298.0,205.36,151.77
2016,2,11,9,45,429.0,156.5,0.9,18.0,353.0,261.8,195.33
2016,2,11,10,0,532.0,151.0,0.8,19.0,408.0,326.52,245.88
2016,2,11,10,15,687.0,122.0,0.75,19.0,476.0,409.32,310.53
2016,2,11,10,30,842.0,93.0,0.7,19.0,544.0,501.98,382.0
2016,2,11,10,45,845.5,97.0,0.65,19.5,567.5,558.69,425.29
2016,2,11,11,0,849.0,101.0,0.6,20.0,591.0,614.05,466.03
2016,2,11,11,15,855.5,102.0,0.55,20.0,608.5,666.78,504.23
2016,2,11,11,30,862.0,103.0,0.5,20.0,626.0,717.91,540.02
2016,2,11,11,45,860.5,105.5,0.5,20.0,634.5,762.85,571.24
2016,2,11,12,0,859.0,108.0,0.5,20.0,643.0,805.07,598.51
2016,2,11,12,15,543.0,200.0,0.5,19.5,538.5,674.62,507.94
2016,2,11,12,30,227.0,292.0,0.5,19.0,434.0,486.03,371.6
2016,2,11,12,45,257.0,284.5,0.55,19.0,444.0,537.65,412.0
2016,2,11,13,0,287.0,277.0,0.6,19.0,454.0,570.53,436.58
2016,2,11,13,15,333.0,260.5,0.6,19.0,461.5,608.52,464.94
2016,2,11,13,30,379.0,244.0,0.6,19.0,469.0,646.61,493.14
2016,2,11,13,45,303.0,248.0,0.6,19.0,423.5,588.49,450.76
2016,2,11,14,0,227.0,252.0,0.6,19.0,378.0,503.45,389.59
2016,2,11,14,15,253.5,234.5,0.6,18.5,369.0,540.24,419.24
2016,2,11,14,30,280.0,217.0,0.6,18.0,360.0,552.01,430.01
2016,2,11,14,45,219.5,207.0,0.6,18.0,314.0,460.03,362.39
2016,2,11,15,0,159.0,197.0,0.6,18.0,268.0,391.7,311.08
2016,2,11,15,15,270.0,166.0,0.6,17.5,274.0,489.17,389.85
2016,2,11,15,30,381.0,135.0,0.6,17.0,280.0,583.15,462.49
2016,2,11,15,45,343.0,126.0,0.65,17.0,244.5,508.79,407.61
2016,2,11,16,0,305.0,117.0,0.7,17.0,209.0,459.51,371.1
2016,2,11,16,15,274.0,99.5,0.75,16.5,172.0,404.57,329.56
2016,2,11,16,30,243.0,82.0,0.8,16.0,135.0,349.97,286.36
2016,2,11,16,45,195.5,64.0,0.85,15.5,100.0,280.85,229.14
2016,2,11,17,0,148.0,46.0,0.9,15.0,65.0,213.69,170.76
2016,2,11,17,15,74.0,28.0,0.9,14.5,37.5,123.14,79.8
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
