Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,133.0,15.0,0.75,11.5,26.0,11.8,0.0
2016,2,12,7,30,266.0,30.0,0.8,12.0,52.0,24.74,13.32
2016,2,12,7,45,369.0,41.0,0.85,12.5,94.0,33.66,23.71
2016,2,12,8,0,472.0,52.0,0.9,13.0,136.0,42.61,32.22
2016,2,12,8,15,538.0,60.0,0.9,13.0,182.5,48.88,38.17
2016,2,12,8,30,604.0,68.0,0.9,13.0,229.0,55.15,43.95
2016,2,12,8,45,647.0,73.5,0.9,13.5,274.5,80.73,50.03
2016,2,12,9,0,690.0,79.0,0.9,14.0,320.0,135.76,80.75
2016,2,12,9,15,520.5,119.5,0.9,14.5,314.0,183.64,125.42
2016,2,12,9,30,351.0,160.0,0.9,15.0,308.0,209.44,155.04
2016,2,12,9,45,470.0,148.0,0.95,15.5,365.5,267.03,200.17
2016,2,12,10,0,589.0,136.0,1.0,16.0,423.0,339.13,257.85
2016,2,12,10,15,482.5,176.0,1.1,16.0,421.0,363.66,282.32
2016,2,12,10,30,376.0,216.0,1.2,16.0,419.0,371.97,292.29
2016,2,12,10,45,419.5,216.0,1.3,16.5,452.5,431.62,339.55
2016,2,12,11,0,463.0,216.0,1.4,17.0,486.0,486.81,382.42
2016,2,12,11,15,655.5,162.0,1.5,17.0,556.0,598.13,468.6
2016,2,12,11,30,848.0,108.0,1.6,17.0,626.0,713.41,555.9
2016,2,12,11,45,658.5,173.0,1.7,17.5,579.0,684.62,532.36
2016,2,12,12,0,469.0,238.0,1.8,18.0,532.0,626.29,487.73
2016,2,12,12,15,661.0,174.5,1.8,18.0,590.5,754.17,584.35
2016,2,12,12,30,853.0,111.0,1.8,18.0,649.0,876.3,669.24
2016,2,12,12,45,662.0,172.5,1.8,18.0,587.5,809.51,621.97
2016,2,12,13,0,471.0,234.0,1.8,18.0,526.0,713.53,551.82
2016,2,12,13,15,435.0,237.5,1.8,17.5,502.5,700.49,544.38
2016,2,12,13,30,399.0,241.0,1.8,17.0,479.0,662.22,518.4
2016,2,12,13,45,442.5,220.5,1.8,17.0,476.0,716.67,559.58
2016,2,12,14,0,486.0,200.0,1.8,17.0,473.0,747.8,583.57
2016,2,12,14,15,636.0,151.0,1.7,16.5,489.5,860.93,665.76
2016,2,12,14,30,786.0,102.0,1.6,16.0,506.0,953.35,729.07
2016,2,12,14,45,493.5,149.0,1.5,16.0,397.0,713.68,560.87
2016,2,12,15,0,201.0,196.0,1.4,16.0,288.0,431.93,347.49
2016,2,12,15,15,352.5,155.5,1.25,15.5,299.0,557.05,450.14
2016,2,12,15,30,504.0,115.0,1.1,15.0,310.0,678.94,541.66
2016,2,12,15,45,462.0,109.5,0.95,15.0,271.5,626.01,500.7
2016,2,12,16,0,420.0,104.0,0.8,15.0,233.0,572.78,460.61
2016,2,12,16,15,382.0,90.5,0.8,14.5,193.0,512.7,416.14
2016,2,12,16,30,344.0,77.0,0.8,14.0,153.0,453.1,369.92
2016,2,12,16,45,285.0,61.5,0.8,14.0,114.0,373.42,304.38
2016,2,12,17,0,226.0,46.0,0.8,14.0,75.0,296.99,238.12
2016,2,12,17,15,113.0,30.0,0.8,13.5,44.5,159.47,109.72
2016,2,12,17,30,0.0,14.0,0.8,13.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,184.5,13.5,1.3,10.5,29.5,10.62,0.0
2016,2,13,7,30,369.0,27.0,1.4,11.0,59.0,22.51,12.15
2016,2,13,7,45,472.5,36.0,1.55,11.5,104.0,30.08,20.74
2016,2,13,8,0,576.0,45.0,1.7,12.0,149.0,37.76,28.06
2016,2,13,8,15,638.0,51.0,1.7,12.5,197.5,46.4,36.04
2016,2,13,8,30,700.0,57.0,1.7,13.0,246.0,51.86,41.01
2016,2,13,8,45,355.5,92.5,1.75,13.5,189.0,79.6,55.29
2016,2,13,9,0,11.0,128.0,1.8,14.0,132.0,95.47,75.35
2016,2,13,9,15,31.5,151.5,1.85,14.5,164.5,118.18,93.13
2016,2,13,9,30,52.0,175.0,1.9,15.0,197.0,144.85,114.22
2016,2,13,9,45,36.0,180.0,2.0,15.5,196.0,150.13,118.99
2016,2,13,10,0,20.0,185.0,2.1,16.0,195.0,149.51,118.65
2016,2,13,10,15,59.0,215.0,2.15,16.0,246.5,197.28,157.1
2016,2,13,10,30,98.0,245.0,2.2,16.0,298.0,247.38,197.37
2016,2,13,10,45,518.5,160.0,2.25,16.5,461.5,435.61,346.74
2016,2,13,11,0,939.0,75.0,2.3,17.0,625.0,637.6,502.26
2016,2,13,11,15,945.0,76.0,2.3,17.0,643.5,693.17,544.58
2016,2,13,11,30,951.0,77.0,2.3,17.0,662.0,746.87,585.44
2016,2,13,11,45,955.5,76.5,2.35,17.5,672.5,795.74,619.42
2016,2,13,12,0,960.0,76.0,2.4,18.0,683.0,842.07,650.53
2016,2,13,12,15,960.5,76.5,2.4,18.0,685.0,883.49,678.8
2016,2,13,12,30,961.0,77.0,2.4,18.0,687.0,921.7,704.73
2016,2,13,12,45,951.5,80.0,2.45,18.5,679.5,950.55,723.34
2016,2,13,13,0,942.0,83.0,2.5,19.0,672.0,975.4,739.33
2016,2,13,13,15,937.5,82.0,2.55,19.0,657.5,996.21,754.12
2016,2,13,13,30,933.0,81.0,2.6,19.0,643.0,1013.08,766.46
2016,2,13,13,45,926.0,80.0,2.65,19.0,621.0,1023.52,774.71
2016,2,13,14,0,919.0,79.0,2.7,19.0,599.0,1029.94,780.51
2016,2,13,14,15,907.0,77.5,2.75,18.5,569.0,1026.67,781.51
2016,2,13,14,30,895.0,76.0,2.8,18.0,539.0,1019.42,780.03
2016,2,13,14,45,877.5,74.0,2.9,18.0,502.5,1002.06,770.78
2016,2,13,15,0,860.0,72.0,3.0,18.0,466.0,993.09,767.33
2016,2,13,15,15,837.0,69.5,2.7,17.5,424.5,962.1,746.37
2016,2,13,15,30,814.0,67.0,2.4,17.0,383.0,927.88,722.94
2016,2,13,15,45,781.0,63.0,2.1,16.5,337.5,878.98,688.53
2016,2,13,16,0,748.0,59.0,1.8,16.0,292.0,827.86,651.6
2016,2,13,16,15,698.5,54.5,1.65,15.0,244.0,758.92,602.92
2016,2,13,16,30,649.0,50.0,1.5,14.0,196.0,689.34,551.24
2016,2,13,16,45,565.5,43.0,1.35,13.5,148.0,596.55,477.96
2016,2,13,17,0,482.0,36.0,1.2,13.0,100.0,499.41,396.6
2016,2,13,17,15,336.5,25.5,1.2,12.5,60.5,354.01,254.05
2016,2,13,17,30,191.0,15.0,1.2,12.0,21.0,155.96,0.0
2016,2,13,17,45,95.5,7.5,1.2,12.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,192.5,13.0,1.4,11.5,30.5,10.59,0.0
2016,2,14,7,30,385.0,26.0,1.6,12.0,61.0,21.71,11.84
2016,2,14,7,45,484.0,34.0,1.85,12.5,105.5,30.98,21.49
2016,2,14,8,0,583.0,42.0,2.1,13.0,150.0,38.43,28.56
2016,2,14,8,15,641.0,47.0,2.15,13.5,197.0,43.07,32.94
2016,2,14,8,30,699.0,52.0,2.2,14.0,244.0,47.78,37.21
2016,2,14,8,45,685.5,62.5,2.3,14.5,278.5,77.05,46.36
2016,2,14,9,0,672.0,73.0,2.4,15.0,313.0,128.3,75.22
2016,2,14,9,15,747.0,69.5,2.6,15.5,367.0,188.69,119.8
2016,2,14,9,30,822.0,66.0,2.8,16.0,421.0,254.2,174.11
2016,2,14,9,45,832.0,71.0,3.0,16.5,457.0,316.45,230.33
2016,2,14,10,0,842.0,76.0,3.2,17.0,493.0,379.11,286.58
2016,2,14,10,15,555.0,158.5,3.35,17.5,440.5,379.04,295.59
2016,2,14,10,30,268.0,241.0,3.5,18.0,388.0,340.86,269.62
2016,2,14,10,45,263.5,253.5,3.7,18.5,403.5,370.44,293.84
2016,2,14,11,0,259.0,266.0,3.9,19.0,419.0,399.39,316.8
2016,2,14,11,15,579.0,174.5,3.95,19.0,529.5,560.09,444.87
2016,2,14,11,30,899.0,83.0,4.0,19.0,640.0,717.41,567.89
2016,2,14,11,45,901.0,84.0,4.05,19.0,649.5,763.81,601.81
2016,2,14,12,0,903.0,85.0,4.1,19.0,659.0,807.67,633.31
2016,2,14,12,15,904.5,85.0,4.1,19.0,661.5,847.31,661.41
2016,2,14,12,30,906.0,85.0,4.1,19.0,664.0,883.98,687.3
2016,2,14,12,45,629.0,177.5,4.1,19.5,578.0,785.51,615.01
2016,2,14,13,0,352.0,270.0,4.1,20.0,492.0,621.53,488.58
2016,2,14,13,15,626.5,175.5,4.05,20.0,559.5,825.04,644.91
2016,2,14,13,30,901.0,81.0,4.0,20.0,627.0,982.59,755.07
2016,2,14,13,45,892.0,81.0,3.95,20.0,605.5,991.75,760.71
2016,2,14,14,0,883.0,81.0,3.9,20.0,584.0,996.99,765.0
2016,2,14,14,15,873.0,79.5,3.8,19.5,556.0,995.45,765.93
2016,2,14,14,30,863.0,78.0,3.7,19.0,528.0,990.08,764.41
2016,2,14,14,45,843.5,77.0,3.6,19.0,492.5,984.33,761.31
2016,2,14,15,0,824.0,76.0,3.5,19.0,457.0,962.53,747.09
2016,2,14,15,15,801.0,73.0,3.3,18.5,416.5,931.11,726.85
2016,2,14,15,30,778.0,70.0,3.1,18.0,376.0,896.58,704.14
2016,2,14,15,45,738.5,67.5,2.9,18.0,330.5,843.77,666.48
2016,2,14,16,0,699.0,65.0,2.7,18.0,285.0,788.92,626.51
2016,2,14,16,15,649.0,59.5,2.55,17.5,238.0,727.22,581.52
2016,2,14,16,30,599.0,54.0,2.4,17.0,191.0,658.2,528.83
2016,2,14,16,45,511.5,47.0,2.25,16.5,144.5,555.04,447.28
2016,2,14,17,0,424.0,40.0,2.1,16.0,98.0,455.67,364.26
2016,2,14,17,15,212.0,31.0,2.05,15.5,60.0,259.51,190.46
2016,2,14,17,30,0.0,22.0,2.0,15.0,22.0,17.31,0.0
2016,2,14,17,45,0.0,11.0,2.0,15.0,11.0,8.65,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,224.5,13.0,1.6,13.5,34.5,11.59,0.0
2016,2,15,7,30,449.0,26.0,1.8,14.0,69.0,23.86,13.77
2016,2,15,7,45,546.0,33.0,2.05,14.5,115.5,30.46,20.9
2016,2,15,8,0,643.0,40.0,2.3,15.0,162.0,37.2,27.26
2016,2,15,8,15,698.5,45.0,2.35,15.5,211.0,42.0,31.72
2016,2,15,8,30,754.0,50.0,2.4,16.0,260.0,46.83,36.06
2016,2,15,8,45,790.5,53.5,2.45,16.5,307.5,73.74,41.29
2016,2,15,9,0,827.0,57.0,2.5,17.0,355.0,134.98,73.87
2016,2,15,9,15,851.5,59.5,2.45,17.0,399.0,200.78,124.36
2016,2,15,9,30,876.0,62.0,2.4,17.0,443.0,265.44,180.14
2016,2,15,9,45,893.5,63.5,2.4,17.5,482.0,329.35,237.23
2016,2,15,10,0,911.0,65.0,2.4,18.0,521.0,394.28,294.77
2016,2,15,10,15,923.0,66.5,2.4,18.5,553.5,457.66,349.74
2016,2,15,10,30,935.0,68.0,2.4,19.0,586.0,520.87,402.69
2016,2,15,10,45,943.5,69.0,2.45,19.5,611.5,581.26,451.8
2016,2,15,11,0,952.0,70.0,2.5,20.0,637.0,640.52,498.34
2016,2,15,11,15,957.0,71.0,2.5,20.0,654.5,696.13,541.46
2016,2,15,11,30,962.0,72.0,2.5,20.0,672.0,749.73,581.94
2016,2,15,11,45,964.0,72.5,2.55,20.5,682.0,798.34,615.19
2016,2,15,12,0,966.0,73.0,2.6,21.0,692.0,844.19,645.68
2016,2,15,12,15,966.5,73.0,2.65,21.0,693.5,885.3,673.91
2016,2,15,12,30,967.0,73.0,2.7,21.0,695.0,923.15,699.85
2016,2,15,12,45,960.0,75.0,2.75,21.0,688.0,953.24,720.53
2016,2,15,13,0,953.0,77.0,2.8,21.0,681.0,979.42,738.7
2016,2,15,13,15,948.5,76.5,2.8,21.0,666.5,1001.0,753.47
2016,2,15,13,30,944.0,76.0,2.8,21.0,652.0,1018.61,765.75
2016,2,15,13,45,935.0,75.5,2.8,21.0,629.5,1027.79,772.6
2016,2,15,14,0,926.0,75.0,2.8,21.0,607.0,1032.85,776.97
2016,2,15,14,15,915.0,73.5,2.65,20.5,577.5,1030.53,776.61
2016,2,15,14,30,904.0,72.0,2.5,20.0,548.0,1024.18,773.72
2016,2,15,14,45,887.0,70.5,2.45,20.0,512.0,1007.85,763.87
2016,2,15,15,0,870.0,69.0,2.4,20.0,476.0,987.83,751.67
2016,2,15,15,15,848.0,66.5,2.1,19.5,434.5,969.78,739.44
2016,2,15,15,30,826.0,64.0,1.8,19.0,393.0,936.38,716.32
2016,2,15,15,45,792.5,61.5,1.55,19.0,347.0,888.8,682.33
2016,2,15,16,0,759.0,59.0,1.3,19.0,301.0,838.97,646.04
2016,2,15,16,15,712.0,54.5,1.25,18.0,252.5,772.04,601.33
2016,2,15,16,30,665.0,50.0,1.2,17.0,204.0,704.4,553.56
2016,2,15,16,45,589.0,43.0,1.15,16.5,156.0,608.34,480.64
2016,2,15,17,0,513.0,36.0,1.1,16.0,108.0,514.69,404.8
2016,2,15,17,15,377.0,26.0,1.1,15.5,67.5,386.17,285.05
2016,2,15,17,30,241.0,16.0,1.1,15.0,27.0,232.25,0.0
2016,2,15,17,45,120.5,8.0,1.1,15.0,13.5,92.39,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,14.0,1.0,13.5,35.0,11.42,0.0
2016,2,16,7,30,426.0,28.0,1.1,14.0,70.0,25.56,15.46
2016,2,16,7,45,519.0,36.0,1.2,14.5,116.5,32.91,23.12
2016,2,16,8,0,612.0,44.0,1.3,15.0,163.0,40.36,30.1
2016,2,16,8,15,668.5,49.5,1.3,15.5,211.5,45.42,34.79
2016,2,16,8,30,725.0,55.0,1.3,16.0,260.0,50.51,39.34
2016,2,16,8,45,761.0,59.0,1.3,16.5,307.5,76.55,44.42
2016,2,16,9,0,797.0,63.0,1.3,17.0,355.0,136.4,76.16
2016,2,16,9,15,822.0,66.0,1.35,17.5,398.5,197.96,122.63
2016,2,16,9,30,847.0,69.0,1.4,18.0,442.0,262.21,177.09
2016,2,16,9,45,869.5,69.5,1.45,19.0,481.0,327.38,233.66
2016,2,16,10,0,892.0,70.0,1.5,20.0,520.0,391.96,289.2
2016,2,16,10,15,904.0,71.5,1.5,20.0,552.5,454.38,342.85
2016,2,16,10,30,916.0,73.0,1.5,20.0,585.0,516.66,394.68
2016,2,16,10,45,923.0,75.0,1.5,20.5,610.0,576.32,441.98
2016,2,16,11,0,930.0,77.0,1.5,21.0,635.0,634.77,486.56
2016,2,16,11,15,935.5,77.5,1.5,21.5,652.5,689.25,526.73
2016,2,16,11,30,941.0,78.0,1.5,22.0,670.0,741.8,564.21
2016,2,16,11,45,942.5,79.0,1.5,22.5,679.5,789.77,595.86
2016,2,16,12,0,944.0,80.0,1.5,23.0,689.0,835.02,624.54
2016,2,16,12,15,944.5,80.0,1.5,23.0,691.0,875.45,650.89
2016,2,16,12,30,945.0,80.0,1.5,23.0,693.0,912.68,675.01
2016,2,16,12,45,944.5,79.0,1.55,23.0,686.5,944.53,696.24
2016,2,16,13,0,944.0,78.0,1.6,23.0,680.0,972.79,715.25
2016,2,16,13,15,939.5,77.0,1.65,23.0,665.5,993.57,729.56
2016,2,16,13,30,935.0,76.0,1.7,23.0,651.0,1010.39,741.56
2016,2,16,13,45,927.0,75.5,1.75,23.0,629.0,1020.39,749.38
2016,2,16,14,0,919.0,75.0,1.8,23.0,607.0,1026.33,754.85
2016,2,16,14,15,908.5,73.5,1.75,23.0,577.5,1024.43,754.07
2016,2,16,14,30,898.0,72.0,1.7,23.0,548.0,1018.54,750.95
2016,2,16,14,45,884.0,69.5,1.7,23.0,512.5,1003.85,743.03
2016,2,16,15,0,870.0,67.0,1.7,23.0,477.0,985.42,732.81
2016,2,16,15,15,849.0,64.5,1.5,22.5,436.0,956.43,714.17
2016,2,16,15,30,828.0,62.0,1.3,22.0,395.0,935.84,700.85
2016,2,16,15,45,799.0,59.0,1.1,22.0,349.5,891.9,670.1
2016,2,16,16,0,770.0,56.0,0.9,22.0,304.0,845.62,637.25
2016,2,16,16,15,725.0,51.5,0.95,21.0,256.0,780.36,596.4
2016,2,16,16,30,680.0,47.0,1.0,20.0,208.0,714.42,552.35
2016,2,16,16,45,607.5,41.0,1.05,19.5,160.0,622.39,484.89
2016,2,16,17,0,535.0,35.0,1.1,19.0,112.0,532.56,414.09
2016,2,16,17,15,267.5,32.0,1.1,18.5,70.5,304.91,227.19
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,43.52,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,15.0,3.45,15.0,15.0,11.44,0.0
2016,2,17,7,30,0.0,30.0,3.6,15.0,30.0,22.62,13.13
2016,2,17,7,45,1.5,49.5,3.8,15.5,50.0,36.57,26.19
2016,2,17,8,0,3.0,69.0,4.0,16.0,70.0,50.35,38.73
2016,2,17,8,15,11.5,88.0,4.1,16.0,91.5,63.76,50.88
2016,2,17,8,30,20.0,107.0,4.2,16.0,113.0,77.09,62.77
2016,2,17,8,45,25.5,125.0,4.35,16.5,134.0,89.45,69.65
2016,2,17,9,0,31.0,143.0,4.5,17.0,155.0,106.83,83.16
2016,2,17,9,15,274.0,140.5,4.65,17.0,261.5,153.61,111.06
2016,2,17,9,30,517.0,138.0,4.8,17.0,368.0,233.76,168.85
2016,2,17,9,45,258.5,134.5,4.95,17.0,249.5,187.48,142.84
2016,2,17,10,0,0.0,131.0,5.1,17.0,131.0,100.66,78.51
2016,2,17,10,15,0.0,140.5,5.25,17.0,140.5,108.45,84.84
2016,2,17,10,30,0.0,150.0,5.4,17.0,150.0,116.34,91.19
2016,2,17,10,45,20.5,201.0,5.55,17.5,213.5,168.88,133.96
2016,2,17,11,0,41.0,252.0,5.7,18.0,277.0,235.47,187.61
2016,2,17,11,15,214.0,258.5,5.8,18.0,394.0,369.77,297.41
2016,2,17,11,30,387.0,265.0,5.9,18.0,511.0,524.55,421.36
2016,2,17,11,45,404.0,265.0,6.0,18.0,525.0,561.05,450.4
2016,2,17,12,0,421.0,265.0,6.1,18.0,539.0,613.34,491.39
2016,2,17,12,15,364.0,280.5,6.1,17.5,518.0,589.18,473.21
2016,2,17,12,30,307.0,296.0,6.1,17.0,497.0,575.62,462.77
2016,2,17,12,45,289.0,300.0,6.15,17.0,487.5,580.27,466.47
2016,2,17,13,0,271.0,304.0,6.2,17.0,478.0,582.85,468.5
2016,2,17,13,15,281.5,295.5,6.1,17.0,473.0,596.71,479.94
2016,2,17,13,30,292.0,287.0,6.0,17.0,468.0,609.56,490.61
2016,2,17,13,45,301.5,270.5,5.95,17.0,452.0,610.98,492.86
2016,2,17,14,0,311.0,254.0,5.9,17.0,436.0,610.76,494.0
2016,2,17,14,15,506.0,195.5,5.75,16.5,474.0,771.57,623.75
2016,2,17,14,30,701.0,137.0,5.6,16.0,512.0,918.98,736.2
2016,2,17,14,45,700.0,126.5,5.5,16.0,480.0,908.73,728.71
2016,2,17,15,0,699.0,116.0,5.4,16.0,448.0,894.9,719.54
2016,2,17,15,15,554.5,129.0,5.25,15.5,378.5,750.6,612.99
2016,2,17,15,30,410.0,142.0,5.1,15.0,309.0,619.91,513.17
2016,2,17,15,45,378.5,132.5,4.95,15.0,272.5,573.52,477.25
2016,2,17,16,0,347.0,123.0,4.8,15.0,236.0,504.77,422.92
2016,2,17,16,15,314.5,107.0,4.7,15.0,197.5,449.52,377.97
2016,2,17,16,30,282.0,91.0,4.6,15.0,159.0,394.82,332.04
2016,2,17,16,45,232.0,73.5,4.6,15.0,121.0,323.31,270.55
2016,2,17,17,0,182.0,56.0,4.6,15.0,83.0,254.31,209.32
2016,2,17,17,15,91.0,38.5,4.75,14.5,52.0,155.69,119.2
2016,2,17,17,30,0.0,21.0,4.9,14.0,21.0,21.47,0.0
2016,2,17,17,45,0.0,10.5,5.1,14.0,10.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,33.5,20.5,2.9,11.0,24.0,15.59,0.0
2016,2,18,7,30,67.0,41.0,3.0,11.0,48.0,30.11,19.94
2016,2,18,7,45,114.0,61.5,3.1,11.5,81.5,44.45,33.68
2016,2,18,8,0,161.0,82.0,3.2,12.0,115.0,58.36,46.55
2016,2,18,8,15,191.0,101.5,3.3,12.0,150.5,71.33,58.49
2016,2,18,8,30,221.0,121.0,3.4,12.0,186.0,83.99,69.93
2016,2,18,8,45,262.5,132.0,3.55,12.5,221.5,101.06,76.0
2016,2,18,9,0,304.0,143.0,3.7,13.0,257.0,135.46,97.21
2016,2,18,9,15,182.5,165.5,3.75,13.0,236.0,154.28,117.19
2016,2,18,9,30,61.0,188.0,3.8,13.0,215.0,155.69,123.8
2016,2,18,9,45,403.5,154.0,3.85,13.5,359.0,250.23,191.86
2016,2,18,10,0,746.0,120.0,3.9,14.0,503.0,380.92,293.39
2016,2,18,10,15,762.5,122.5,3.9,14.0,535.0,440.22,345.74
2016,2,18,10,30,779.0,125.0,3.9,14.0,567.0,500.24,397.62
2016,2,18,10,45,795.0,125.5,3.9,14.0,593.5,558.57,446.86
2016,2,18,11,0,811.0,126.0,3.9,14.0,620.0,615.39,493.68
2016,2,18,11,15,818.5,127.0,3.85,14.0,638.0,667.72,535.71
2016,2,18,11,30,826.0,128.0,3.8,14.0,656.0,718.6,575.61
2016,2,18,11,45,831.0,128.5,3.8,14.0,666.0,765.47,611.82
2016,2,18,12,0,836.0,129.0,3.8,14.0,676.0,810.16,644.99
2016,2,18,12,15,543.5,218.5,3.75,14.0,574.5,693.49,554.37
2016,2,18,12,30,251.0,308.0,3.7,14.0,473.0,520.15,417.59
2016,2,18,12,45,125.5,228.0,3.65,14.5,310.5,336.99,272.9
2016,2,18,13,0,0.0,148.0,3.6,15.0,148.0,117.87,92.19
2016,2,18,13,15,8.0,187.0,3.55,15.0,192.5,160.77,128.02
2016,2,18,13,30,16.0,226.0,3.5,15.0,237.0,206.89,165.88
2016,2,18,13,45,105.5,249.0,3.45,15.0,312.0,367.69,297.96
2016,2,18,14,0,195.0,272.0,3.4,15.0,387.0,491.42,397.09
2016,2,18,14,15,136.0,254.5,3.3,14.5,333.0,418.01,338.87
2016,2,18,14,30,77.0,237.0,3.2,14.0,279.0,319.05,259.99
2016,2,18,14,45,424.0,168.0,3.15,14.0,374.0,666.03,542.49
2016,2,18,15,0,771.0,99.0,3.1,14.0,469.0,946.68,749.06
2016,2,18,15,15,745.5,95.0,2.85,13.5,427.5,912.11,722.88
2016,2,18,15,30,720.0,91.0,2.6,13.0,386.0,874.64,697.21
2016,2,18,15,45,694.5,84.0,2.35,13.0,342.0,830.69,665.05
2016,2,18,16,0,669.0,77.0,2.1,13.0,298.0,784.57,630.63
2016,2,18,16,15,618.0,71.0,1.85,12.5,250.5,714.17,578.17
2016,2,18,16,30,567.0,65.0,1.6,12.0,203.0,643.63,523.69
2016,2,18,16,45,495.5,55.5,1.35,11.5,157.0,551.5,450.04
2016,2,18,17,0,424.0,46.0,1.1,11.0,111.0,462.15,375.1
2016,2,18,17,15,295.5,34.0,1.1,10.5,70.5,329.03,258.32
2016,2,18,17,30,167.0,22.0,1.1,10.0,30.0,187.7,25.06
2016,2,18,17,45,83.5,11.0,1.1,10.0,15.0,68.24,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.5,17.5,2.75,10.5,37.5,14.16,0.87
2016,2,19,7,30,359.0,35.0,3.0,11.0,75.0,28.9,19.11
2016,2,19,7,45,449.0,44.5,3.25,11.5,120.0,36.62,26.83
2016,2,19,8,0,539.0,54.0,3.5,12.0,165.0,44.37,34.13
2016,2,19,8,15,596.5,60.5,3.6,12.5,213.0,49.5,38.91
2016,2,19,8,30,654.0,67.0,3.7,13.0,261.0,54.66,43.53
2016,2,19,8,45,690.5,72.0,3.85,13.5,307.0,78.64,48.54
2016,2,19,9,0,727.0,77.0,4.0,14.0,353.0,135.62,79.55
2016,2,19,9,15,488.0,133.5,4.0,14.0,328.5,186.28,129.86
2016,2,19,9,30,249.0,190.0,4.0,14.0,304.0,205.64,157.37
2016,2,19,9,45,253.5,207.5,4.05,14.5,331.5,241.63,188.25
2016,2,19,10,0,258.0,225.0,4.1,15.0,359.0,278.48,219.63
2016,2,19,10,15,548.5,161.0,4.1,15.0,468.0,377.47,297.77
2016,2,19,10,30,839.0,97.0,4.1,15.0,577.0,504.02,399.56
2016,2,19,10,45,683.5,152.5,4.15,15.0,554.5,523.02,417.88
2016,2,19,11,0,528.0,208.0,4.2,15.0,532.0,517.08,415.01
2016,2,19,11,15,416.5,248.0,4.15,15.0,508.5,514.45,413.11
2016,2,19,11,30,305.0,288.0,4.1,15.0,485.0,488.65,392.31
2016,2,19,11,45,296.0,295.0,4.05,15.0,488.0,509.4,408.75
2016,2,19,12,0,287.0,302.0,4.0,15.0,491.0,528.64,423.6
2016,2,19,12,15,163.5,290.5,3.85,15.0,398.5,415.09,333.52
2016,2,19,12,30,40.0,279.0,3.7,15.0,306.0,288.56,230.83
2016,2,19,12,45,230.0,272.0,3.55,15.0,422.5,496.88,399.99
2016,2,19,13,0,420.0,265.0,3.4,15.0,539.0,697.49,554.57
2016,2,19,13,15,360.0,273.0,3.2,14.5,504.5,645.49,514.47
2016,2,19,13,30,300.0,281.0,3.0,14.0,470.0,609.62,487.17
2016,2,19,13,45,232.0,278.5,2.9,14.0,421.5,526.79,423.63
2016,2,19,14,0,164.0,276.0,2.8,14.0,373.0,464.46,374.49
2016,2,19,14,15,224.5,255.5,2.8,13.5,381.5,508.17,412.3
2016,2,19,14,30,285.0,235.0,2.8,13.0,390.0,575.77,467.31
2016,2,19,14,45,142.5,127.0,2.8,13.0,204.5,300.91,249.54
2016,2,19,15,0,0.0,19.0,2.8,13.0,19.0,14.5,6.74
2016,2,19,15,15,0.0,34.5,2.55,13.0,34.5,26.36,17.01
2016,2,19,15,30,0.0,50.0,2.3,13.0,50.0,38.26,27.28
2016,2,19,15,45,0.0,44.0,2.1,13.0,44.0,33.63,23.36
2016,2,19,16,0,0.0,38.0,1.9,13.0,38.0,29.01,19.43
2016,2,19,16,15,0.0,32.0,1.65,12.5,32.0,24.39,15.5
2016,2,19,16,30,0.0,26.0,1.4,12.0,26.0,19.79,11.52
2016,2,19,16,45,0.0,20.0,1.15,12.0,20.0,15.2,7.46
2016,2,19,17,0,0.0,14.0,0.9,12.0,14.0,10.62,3.39
2016,2,19,17,15,0.0,9.0,0.85,11.5,9.0,6.82,0.0
2016,2,19,17,30,0.0,4.0,0.8,11.0,4.0,3.02,0.0
2016,2,19,17,45,0.0,2.0,0.8,11.0,2.0,1.57,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,89.0,21.0,1.25,7.5,31.0,16.03,3.51
2016,2,20,7,30,178.0,42.0,1.3,8.0,62.0,31.34,21.7
2016,2,20,7,45,225.5,60.0,1.4,8.5,99.0,44.22,34.07
2016,2,20,8,0,273.0,78.0,1.5,9.0,136.0,56.79,45.81
2016,2,20,8,15,304.5,95.0,1.45,9.5,174.5,68.22,56.3
2016,2,20,8,30,336.0,112.0,1.4,10.0,213.0,79.31,66.25
2016,2,20,8,45,371.5,121.5,1.4,10.5,250.5,97.82,71.71
2016,2,20,9,0,407.0,131.0,1.4,11.0,288.0,138.26,95.74
2016,2,20,9,15,499.0,127.5,1.3,11.0,341.5,183.61,127.88
2016,2,20,9,30,591.0,124.0,1.2,11.0,395.0,243.59,175.94
2016,2,20,9,45,490.5,163.5,1.2,11.5,401.0,283.09,215.03
2016,2,20,10,0,390.0,203.0,1.2,12.0,407.0,308.68,240.96
2016,2,20,10,15,623.0,152.5,1.15,12.5,501.5,406.68,317.47
2016,2,20,10,30,856.0,102.0,1.1,13.0,596.0,516.86,403.05
2016,2,20,10,45,611.0,181.0,1.05,13.5,541.0,508.24,398.38
2016,2,20,11,0,366.0,260.0,1.0,14.0,486.0,455.3,358.42
2016,2,20,11,15,417.0,253.5,0.95,14.0,518.0,519.34,407.97
2016,2,20,11,30,468.0,247.0,0.9,14.0,550.0,577.13,451.08
2016,2,20,11,45,474.5,248.0,0.9,14.5,559.5,611.79,475.68
2016,2,20,12,0,481.0,249.0,0.9,15.0,569.0,645.41,499.28
2016,2,20,12,15,429.5,266.5,0.95,15.0,553.0,645.47,498.97
2016,2,20,12,30,378.0,284.0,1.0,15.0,537.0,623.36,483.32
2016,2,20,12,45,435.5,262.5,1.1,15.0,551.0,690.36,533.92
2016,2,20,13,0,493.0,241.0,1.2,15.0,565.0,741.01,572.0
2016,2,20,13,15,695.5,169.5,1.2,15.0,615.5,886.03,675.3
2016,2,20,13,30,898.0,98.0,1.2,15.0,666.0,1002.41,751.43
2016,2,20,13,45,890.0,96.5,1.3,15.0,643.5,1023.65,766.34
2016,2,20,14,0,882.0,95.0,1.4,15.0,621.0,1028.46,772.05
2016,2,20,14,15,871.0,93.0,1.4,15.0,592.0,1025.53,771.32
2016,2,20,14,30,860.0,91.0,1.4,15.0,563.0,1018.56,768.21
2016,2,20,14,45,849.5,87.0,1.45,15.0,527.5,1005.64,762.19
2016,2,20,15,0,839.0,83.0,1.5,15.0,492.0,988.88,753.71
2016,2,20,15,15,817.5,80.0,1.4,14.5,450.5,958.64,735.12
2016,2,20,15,30,796.0,77.0,1.3,14.0,409.0,925.14,714.21
2016,2,20,15,45,769.5,72.0,1.25,14.0,363.5,881.22,685.18
2016,2,20,16,0,743.0,67.0,1.2,14.0,318.0,834.84,653.74
2016,2,20,16,15,697.5,62.0,1.15,13.0,269.5,768.56,609.18
2016,2,20,16,30,652.0,57.0,1.1,12.0,221.0,709.93,567.93
2016,2,20,16,45,579.0,50.0,1.05,11.5,172.0,617.29,497.41
2016,2,20,17,0,506.0,43.0,1.0,11.0,123.0,527.44,425.0
2016,2,20,17,15,383.5,32.0,1.0,10.5,80.0,397.17,313.6
2016,2,20,17,30,261.0,21.0,1.0,10.0,37.0,261.92,106.32
2016,2,20,17,45,130.5,10.5,1.05,10.0,18.5,101.28,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.0,7.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,8.0,13.0,10.23,0.0
2016,2,21,7,15,219.0,24.0,1.2,8.5,50.0,19.65,7.06
2016,2,21,7,30,438.0,35.0,1.4,9.0,87.0,29.19,19.87
2016,2,21,7,45,528.0,43.0,1.6,10.0,135.5,35.88,26.49
2016,2,21,8,0,618.0,51.0,1.8,11.0,184.0,42.67,32.84
2016,2,21,8,15,672.5,57.0,1.85,11.5,234.5,51.59,41.0
2016,2,21,8,30,727.0,63.0,1.9,12.0,285.0,56.91,45.74
2016,2,21,8,45,766.5,66.0,2.0,12.5,334.0,80.97,49.45
2016,2,21,9,0,806.0,69.0,2.1,13.0,383.0,141.1,81.07
2016,2,21,9,15,831.0,72.5,2.1,13.0,427.5,204.05,129.44
2016,2,21,9,30,856.0,76.0,2.1,13.0,472.0,269.74,186.42
2016,2,21,9,45,875.5,77.5,2.1,13.5,512.0,334.49,244.47
2016,2,21,10,0,895.0,79.0,2.1,14.0,552.0,401.24,303.7
2016,2,21,10,15,908.0,81.0,2.1,14.0,585.0,465.21,360.05
2016,2,21,10,30,921.0,83.0,2.1,14.0,618.0,529.14,414.65
2016,2,21,10,45,930.0,84.0,2.1,14.5,644.0,589.67,464.06
2016,2,21,11,0,939.0,85.0,2.1,15.0,670.0,649.13,510.84
2016,2,21,11,15,944.5,86.0,2.1,15.0,688.5,704.98,554.36
2016,2,21,11,30,950.0,87.0,2.1,15.0,707.0,758.88,595.24
2016,2,21,11,45,953.0,87.5,2.15,15.5,717.0,808.22,629.7
2016,2,21,12,0,956.0,88.0,2.2,16.0,727.0,854.9,660.99
2016,2,21,12,15,956.5,88.0,2.2,16.0,729.0,896.12,689.0
2016,2,21,12,30,957.0,88.0,2.2,16.0,731.0,934.08,714.67
2016,2,21,12,45,955.5,87.5,2.25,16.0,724.5,966.28,736.9
2016,2,21,13,0,954.0,87.0,2.3,16.0,718.0,994.78,756.73
2016,2,21,13,15,949.5,86.0,2.35,16.0,703.0,1016.05,771.84
2016,2,21,13,30,945.0,85.0,2.4,16.0,688.0,1033.29,784.47
2016,2,21,13,45,935.0,85.5,2.5,16.0,664.5,1042.84,792.74
2016,2,21,14,0,925.0,86.0,2.6,16.0,641.0,1048.23,798.49
2016,2,21,14,15,914.0,84.5,2.6,15.5,611.0,1046.03,799.75
2016,2,21,14,30,903.0,83.0,2.6,15.0,581.0,1039.75,798.5
2016,2,21,14,45,884.0,81.5,2.6,15.0,543.5,1033.96,796.28
2016,2,21,15,0,865.0,80.0,2.6,15.0,506.0,1011.63,782.83
2016,2,21,15,15,843.5,77.5,2.4,14.5,463.5,981.8,763.65
2016,2,21,15,30,822.0,75.0,2.2,14.0,421.0,948.62,741.92
2016,2,21,15,45,790.0,71.5,2.0,14.0,374.0,900.78,708.13
2016,2,21,16,0,758.0,68.0,1.8,14.0,327.0,850.54,672.05
2016,2,21,16,15,712.0,63.0,1.65,13.0,277.5,783.37,625.48
2016,2,21,16,30,666.0,58.0,1.5,12.0,228.0,723.84,582.39
2016,2,21,16,45,595.5,50.5,1.4,11.5,178.0,632.16,511.85
2016,2,21,17,0,525.0,43.0,1.3,11.0,128.0,543.13,439.49
2016,2,21,17,15,402.0,32.5,1.3,10.5,84.0,412.22,328.0
2016,2,21,17,30,279.0,22.0,1.3,10.0,40.0,278.48,137.99
2016,2,21,17,45,139.5,11.0,1.3,10.0,20.0,108.02,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
