Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,9.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,10.0,16.0,12.59,0.0
2016,2,22,7,15,238.0,25.0,1.25,10.0,54.5,20.5,8.71
2016,2,22,7,30,476.0,34.0,1.5,10.0,93.0,28.53,19.31
2016,2,22,7,45,558.5,41.5,1.75,10.5,141.5,37.87,28.24
2016,2,22,8,0,641.0,49.0,2.0,11.0,190.0,44.77,34.76
2016,2,22,8,15,693.0,54.5,2.1,11.5,240.5,49.75,39.35
2016,2,22,8,30,745.0,60.0,2.2,12.0,291.0,54.74,43.79
2016,2,22,8,45,779.0,64.0,2.35,12.5,339.0,79.72,48.22
2016,2,22,9,0,813.0,68.0,2.5,13.0,387.0,140.91,80.64
2016,2,22,9,15,837.0,70.5,2.6,13.5,431.5,203.34,128.45
2016,2,22,9,30,861.0,73.0,2.7,14.0,476.0,268.33,184.72
2016,2,22,9,45,878.5,75.5,2.85,14.5,515.5,335.28,244.83
2016,2,22,10,0,896.0,78.0,3.0,15.0,555.0,400.86,303.6
2016,2,22,10,15,908.5,79.5,3.0,15.5,588.0,464.24,359.21
2016,2,22,10,30,921.0,81.0,3.0,16.0,621.0,527.51,412.9
2016,2,22,10,45,928.5,83.0,3.05,16.5,646.5,588.17,462.87
2016,2,22,11,0,936.0,85.0,3.1,17.0,672.0,647.63,510.21
2016,2,22,11,15,941.5,85.5,3.15,17.0,690.5,702.86,553.97
2016,2,22,11,30,947.0,86.0,3.2,17.0,709.0,756.13,595.19
2016,2,22,11,45,948.5,87.5,3.25,17.5,719.0,805.25,629.89
2016,2,22,12,0,950.0,89.0,3.3,18.0,729.0,851.62,661.37
2016,2,22,12,15,951.0,89.0,3.35,18.0,731.0,893.05,690.38
2016,2,22,12,30,952.0,89.0,3.4,18.0,733.0,931.27,717.09
2016,2,22,12,45,945.0,91.0,3.45,18.0,725.0,961.17,738.04
2016,2,22,13,0,938.0,93.0,3.5,18.0,717.0,987.17,756.42
2016,2,22,13,15,934.0,92.0,3.5,18.0,703.0,1008.64,771.47
2016,2,22,13,30,930.0,91.0,3.5,18.0,689.0,1026.16,783.98
2016,2,22,13,45,924.0,89.5,3.5,18.0,666.5,1037.11,792.2
2016,2,22,14,0,918.0,88.0,3.5,18.0,644.0,1043.98,797.89
2016,2,22,14,15,908.5,86.5,3.4,17.5,614.5,1043.24,799.32
2016,2,22,14,30,899.0,85.0,3.3,17.0,585.0,1038.48,798.22
2016,2,22,14,45,885.0,82.5,3.2,17.0,549.0,1036.53,797.71
2016,2,22,15,0,871.0,80.0,3.1,17.0,513.0,1017.92,785.86
2016,2,22,15,15,851.0,77.5,2.8,16.5,471.0,989.52,767.02
2016,2,22,15,30,831.0,75.0,2.5,16.0,429.0,957.7,745.58
2016,2,22,15,45,801.5,71.5,2.2,16.0,382.0,912.12,712.71
2016,2,22,16,0,772.0,68.0,1.9,16.0,335.0,864.03,677.47
2016,2,22,16,15,729.0,63.0,1.75,15.0,285.5,799.29,633.21
2016,2,22,16,30,686.0,58.0,1.6,14.0,236.0,733.47,586.11
2016,2,22,16,45,616.5,51.0,1.45,13.5,185.5,650.93,522.73
2016,2,22,17,0,547.0,44.0,1.3,13.0,135.0,562.58,451.37
2016,2,22,17,15,426.0,34.0,1.3,12.5,90.0,432.84,342.69
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,301.92,168.62
2016,2,22,17,45,152.5,12.0,1.35,11.5,22.5,117.99,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,11.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,12.0,18.0,14.16,0.0
2016,2,23,7,15,234.0,28.0,0.6,12.0,58.0,22.98,11.34
2016,2,23,7,30,468.0,38.0,0.6,12.0,98.0,31.75,22.07
2016,2,23,7,45,555.0,46.0,0.6,12.0,148.0,38.42,28.65
2016,2,23,8,0,642.0,54.0,0.6,12.0,198.0,45.17,35.05
2016,2,23,8,15,695.5,60.0,0.65,12.5,249.5,54.28,43.29
2016,2,23,8,30,749.0,66.0,0.7,13.0,301.0,59.56,47.94
2016,2,23,8,45,745.0,67.5,0.75,13.5,332.5,80.96,49.74
2016,2,23,9,0,741.0,69.0,0.8,14.0,364.0,134.0,77.25
2016,2,23,9,15,705.0,88.0,0.9,14.5,393.5,191.34,123.15
2016,2,23,9,30,669.0,107.0,1.0,15.0,423.0,247.98,173.46
2016,2,23,9,45,792.5,94.5,1.1,15.5,498.5,324.32,235.31
2016,2,23,10,0,916.0,82.0,1.2,16.0,574.0,411.71,306.62
2016,2,23,10,15,928.0,83.5,1.2,16.5,607.5,476.24,361.27
2016,2,23,10,30,940.0,85.0,1.2,17.0,641.0,540.56,413.85
2016,2,23,10,45,948.5,86.5,1.3,17.5,667.0,602.5,463.33
2016,2,23,11,0,957.0,88.0,1.4,18.0,693.0,663.28,510.27
2016,2,23,11,15,961.5,88.5,1.35,18.0,711.0,719.07,551.87
2016,2,23,11,30,966.0,89.0,1.3,18.0,729.0,772.73,590.59
2016,2,23,11,45,967.0,90.5,1.3,18.5,738.5,822.45,623.45
2016,2,23,12,0,968.0,92.0,1.3,19.0,748.0,869.31,653.02
2016,2,23,12,15,967.5,92.0,1.2,19.0,749.5,910.3,678.09
2016,2,23,12,30,967.0,92.0,1.1,19.0,751.0,947.91,700.54
2016,2,23,12,45,963.5,92.0,1.05,19.5,743.5,979.3,718.19
2016,2,23,13,0,960.0,92.0,1.0,20.0,736.0,1006.84,733.29
2016,2,23,13,15,954.5,91.5,0.9,20.0,720.0,1027.99,744.65
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,1045.05,753.43
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,1053.53,758.13
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,1057.78,760.47
2016,2,23,14,15,917.5,88.0,0.65,20.0,625.5,1054.51,758.39
2016,2,23,14,30,906.0,86.0,0.6,20.0,595.0,1047.11,754.03
2016,2,23,14,45,890.0,84.0,0.55,20.5,557.5,1043.8,751.0
2016,2,23,15,0,874.0,82.0,0.5,21.0,520.0,1023.75,737.67
2016,2,23,15,15,852.5,79.0,0.5,20.0,476.5,993.11,723.36
2016,2,23,15,30,831.0,76.0,0.5,19.0,433.0,959.07,706.67
2016,2,23,15,45,798.5,72.5,0.55,18.5,385.5,910.49,679.73
2016,2,23,16,0,766.0,69.0,0.6,18.0,338.0,859.51,650.18
2016,2,23,16,15,721.5,64.0,0.7,17.5,287.5,793.45,609.57
2016,2,23,16,30,677.0,59.0,0.8,17.0,237.0,734.71,571.48
2016,2,23,16,45,599.0,53.0,0.9,16.5,186.0,638.06,502.7
2016,2,23,17,0,521.0,47.0,1.0,16.0,135.0,544.18,431.25
2016,2,23,17,15,403.5,36.0,1.0,15.5,90.0,416.8,327.01
2016,2,23,17,30,286.0,25.0,1.0,15.0,45.0,290.45,174.92
2016,2,23,17,45,143.0,12.5,1.05,14.5,22.5,111.53,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,2,24,7,15,200.0,28.5,0.9,10.5,55.0,21.71,11.19
2016,2,24,7,30,400.0,40.0,1.0,11.0,93.0,32.97,23.31
2016,2,24,7,45,486.5,49.0,1.1,12.0,141.0,40.25,30.29
2016,2,24,8,0,573.0,58.0,1.2,13.0,189.0,47.57,37.03
2016,2,24,8,15,626.0,64.0,1.1,13.5,238.0,52.27,41.31
2016,2,24,8,30,679.0,70.0,1.0,14.0,287.0,57.0,45.46
2016,2,24,8,45,718.5,74.0,0.95,14.5,335.0,80.24,49.45
2016,2,24,9,0,758.0,78.0,0.9,15.0,383.0,142.93,83.65
2016,2,24,9,15,783.5,81.5,0.9,15.5,427.0,203.14,128.77
2016,2,24,9,30,809.0,85.0,0.9,16.0,471.0,266.2,181.79
2016,2,24,9,45,829.0,87.0,0.9,16.5,510.0,328.91,236.31
2016,2,24,10,0,849.0,89.0,0.9,17.0,549.0,393.15,291.49
2016,2,24,10,15,861.5,91.0,0.85,17.5,581.5,455.45,343.5
2016,2,24,10,30,874.0,93.0,0.8,18.0,614.0,517.78,393.45
2016,2,24,10,45,882.5,95.0,0.8,18.5,639.5,574.95,438.02
2016,2,24,11,0,891.0,97.0,0.8,19.0,665.0,632.77,481.28
2016,2,24,11,15,896.5,98.0,0.7,19.0,682.5,686.45,519.8
2016,2,24,11,30,902.0,99.0,0.6,19.0,700.0,738.3,555.48
2016,2,24,11,45,903.5,100.0,0.55,19.5,709.5,785.09,585.36
2016,2,24,12,0,905.0,101.0,0.5,20.0,719.0,829.25,611.61
2016,2,24,12,15,905.5,101.0,0.5,20.0,720.5,868.73,636.51
2016,2,24,12,30,906.0,101.0,0.5,20.0,722.0,905.11,659.3
2016,2,24,12,45,907.0,99.5,0.5,20.5,716.0,937.07,677.94
2016,2,24,13,0,908.0,98.0,0.5,21.0,710.0,965.62,694.38
2016,2,24,13,15,903.0,97.0,0.6,20.5,695.5,985.46,710.4
2016,2,24,13,30,898.0,96.0,0.7,20.0,681.0,1001.41,724.35
2016,2,24,13,45,892.0,94.0,0.8,20.0,658.5,1011.28,733.37
2016,2,24,14,0,886.0,92.0,0.9,20.0,636.0,1017.16,740.12
2016,2,24,14,15,874.5,90.5,0.95,20.0,606.5,1027.03,748.53
2016,2,24,14,30,863.0,89.0,1.0,20.0,577.0,1020.06,746.4
2016,2,24,14,45,847.5,86.5,1.05,20.0,540.5,1003.78,738.68
2016,2,24,15,0,832.0,84.0,1.1,20.0,504.0,983.72,728.62
2016,2,24,15,15,810.0,81.0,1.05,19.5,462.0,952.86,711.0
2016,2,24,15,30,788.0,78.0,1.0,19.0,420.0,918.79,691.13
2016,2,24,15,45,756.0,74.5,1.0,18.5,373.5,871.33,662.7
2016,2,24,16,0,724.0,71.0,1.0,18.0,327.0,821.6,631.87
2016,2,24,16,15,679.5,65.5,1.0,17.0,278.5,763.26,594.75
2016,2,24,16,30,635.0,60.0,1.0,16.0,230.0,697.72,550.35
2016,2,24,16,45,566.0,53.0,1.0,15.5,181.0,608.86,484.91
2016,2,24,17,0,497.0,46.0,1.0,15.0,132.0,522.55,417.5
2016,2,24,17,15,386.5,35.0,1.0,14.5,88.5,401.73,318.15
2016,2,24,17,30,276.0,24.0,1.0,14.0,45.0,284.05,183.39
2016,2,24,17,45,138.0,12.0,1.05,13.5,22.5,107.5,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,55.5,7.5,0.4,12.0,9.5,5.9,0.0
2016,2,25,7,0,111.0,15.0,0.4,12.0,19.0,11.8,0.0
2016,2,25,7,15,239.0,29.0,0.35,12.5,56.5,23.69,13.21
2016,2,25,7,30,367.0,43.0,0.3,13.0,94.0,35.19,25.18
2016,2,25,7,45,441.5,54.0,0.25,13.5,140.0,43.84,33.39
2016,2,25,8,0,516.0,65.0,0.2,14.0,186.0,52.41,41.26
2016,2,25,8,15,570.0,72.5,0.25,14.5,234.5,57.98,46.25
2016,2,25,8,30,624.0,80.0,0.3,15.0,283.0,63.53,51.05
2016,2,25,8,45,658.0,86.5,0.35,15.5,329.0,86.79,55.83
2016,2,25,9,0,692.0,93.0,0.4,16.0,375.0,143.07,85.87
2016,2,25,9,15,718.5,97.5,0.5,16.5,418.0,200.89,128.82
2016,2,25,9,30,745.0,102.0,0.6,17.0,461.0,261.79,179.39
2016,2,25,9,45,765.5,104.5,0.7,17.5,499.0,322.05,231.28
2016,2,25,10,0,786.0,107.0,0.8,18.0,537.0,385.95,285.65
2016,2,25,10,15,800.0,109.5,0.8,18.5,569.0,445.91,335.41
2016,2,25,10,30,814.0,112.0,0.8,19.0,601.0,506.21,383.66
2016,2,25,10,45,828.0,112.0,0.85,19.5,627.0,564.31,428.95
2016,2,25,11,0,842.0,112.0,0.9,20.0,653.0,622.08,472.47
2016,2,25,11,15,848.0,113.0,0.85,20.0,670.5,674.99,511.04
2016,2,25,11,30,854.0,114.0,0.8,20.0,688.0,726.22,547.17
2016,2,25,11,45,859.0,114.0,0.8,20.5,698.0,773.78,579.35
2016,2,25,12,0,864.0,114.0,0.8,21.0,708.0,819.06,607.67
2016,2,25,12,15,864.5,114.0,0.75,21.0,709.5,858.11,631.77
2016,2,25,12,30,865.0,114.0,0.7,21.0,711.0,894.12,653.67
2016,2,25,12,45,873.5,108.5,0.65,21.5,707.0,928.06,672.76
2016,2,25,13,0,882.0,103.0,0.6,22.0,703.0,947.26,682.35
2016,2,25,13,15,877.5,102.5,0.55,22.0,688.5,967.56,694.16
2016,2,25,13,30,873.0,102.0,0.5,22.0,674.0,996.74,711.45
2016,2,25,13,45,864.0,101.0,0.45,22.0,651.5,1004.79,715.59
2016,2,25,14,0,855.0,100.0,0.4,22.0,629.0,1008.8,717.72
2016,2,25,14,15,844.0,98.0,0.3,22.0,600.0,1005.55,714.5
2016,2,25,14,30,833.0,96.0,0.2,22.0,571.0,998.34,709.28
2016,2,25,14,45,813.0,95.0,0.15,22.0,534.5,979.3,698.2
2016,2,25,15,0,793.0,94.0,0.1,22.0,498.0,956.57,685.2
2016,2,25,15,15,771.0,90.5,0.15,21.5,457.0,925.34,669.78
2016,2,25,15,30,749.0,87.0,0.2,21.0,416.0,890.95,652.2
2016,2,25,15,45,715.0,83.5,0.3,20.5,370.0,849.67,630.59
2016,2,25,16,0,681.0,80.0,0.4,20.0,324.0,799.38,602.11
2016,2,25,16,15,636.0,73.5,0.5,19.0,276.0,733.32,562.33
2016,2,25,16,30,591.0,67.0,0.6,18.0,228.0,666.93,519.7
2016,2,25,16,45,530.0,58.5,0.75,17.5,180.5,584.23,461.43
2016,2,25,17,0,469.0,50.0,0.9,17.0,133.0,503.53,400.2
2016,2,25,17,15,362.0,38.0,0.9,16.5,89.5,385.24,303.98
2016,2,25,17,30,255.0,26.0,0.9,16.0,46.0,272.1,182.64
2016,2,25,17,45,127.5,13.0,0.95,15.5,23.0,100.74,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.8,12.5,9.5,7.47,0.0
2016,2,26,7,0,0.0,19.0,0.8,13.0,19.0,14.08,0.0
2016,2,26,7,15,132.0,34.0,0.95,13.5,53.0,25.43,14.96
2016,2,26,7,30,264.0,49.0,1.1,14.0,87.0,36.8,26.48
2016,2,26,7,45,317.0,65.0,1.3,14.5,128.0,48.34,37.18
2016,2,26,8,0,370.0,81.0,1.5,15.0,169.0,59.65,47.44
2016,2,26,8,15,407.0,95.0,1.5,15.0,212.0,69.21,56.04
2016,2,26,8,30,444.0,109.0,1.5,15.0,255.0,78.53,64.26
2016,2,26,8,45,483.0,115.5,1.5,15.5,296.0,97.53,68.1
2016,2,26,9,0,522.0,122.0,1.5,16.0,337.0,143.41,93.34
2016,2,26,9,15,433.5,157.0,1.6,16.0,348.5,192.52,135.4
2016,2,26,9,30,345.0,192.0,1.7,16.0,360.0,228.53,169.8
2016,2,26,9,45,468.5,175.0,1.8,16.5,422.5,284.35,213.07
2016,2,26,10,0,592.0,158.0,1.9,17.0,485.0,355.62,270.01
2016,2,26,10,15,528.0,192.5,1.95,17.0,496.5,393.75,304.44
2016,2,26,10,30,464.0,227.0,2.0,17.0,508.0,428.48,334.45
2016,2,26,10,45,464.5,237.0,2.05,17.5,528.0,470.71,368.12
2016,2,26,11,0,465.0,247.0,2.1,18.0,548.0,512.25,400.29
2016,2,26,11,15,460.5,256.0,2.1,18.0,560.5,548.86,428.56
2016,2,26,11,30,456.0,265.0,2.1,18.0,573.0,583.97,455.14
2016,2,26,11,45,475.0,260.5,2.15,18.5,586.0,622.97,483.93
2016,2,26,12,0,494.0,256.0,2.2,19.0,599.0,661.76,512.12
2016,2,26,12,15,457.5,273.0,2.25,19.0,591.0,674.21,520.79
2016,2,26,12,30,421.0,290.0,2.3,19.0,583.0,665.07,514.38
2016,2,26,12,45,631.5,208.5,2.4,19.0,643.5,819.74,629.98
2016,2,26,13,0,842.0,127.0,2.5,19.0,704.0,948.43,719.44
2016,2,26,13,15,836.5,126.0,2.55,18.5,688.5,967.15,733.18
2016,2,26,13,30,831.0,125.0,2.6,18.0,673.0,982.04,745.63
2016,2,26,13,45,827.0,121.0,2.7,18.0,651.5,991.26,753.55
2016,2,26,14,0,823.0,117.0,2.8,18.0,630.0,996.58,759.05
2016,2,26,14,15,624.0,168.5,2.8,17.5,547.0,870.78,674.62
2016,2,26,14,30,425.0,220.0,2.8,17.0,464.0,721.62,567.94
2016,2,26,14,45,433.0,202.5,2.85,17.0,438.0,713.88,565.53
2016,2,26,15,0,441.0,185.0,2.9,17.0,412.0,703.44,560.11
2016,2,26,15,15,583.0,139.0,2.85,16.5,412.5,800.62,635.55
2016,2,26,15,30,725.0,93.0,2.8,16.0,413.0,882.05,695.95
2016,2,26,15,45,700.5,86.0,2.8,16.0,368.5,838.62,665.66
2016,2,26,16,0,676.0,79.0,2.8,16.0,324.0,792.97,634.14
2016,2,26,16,15,630.5,73.0,2.55,15.5,276.0,727.21,586.28
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,661.17,536.59
2016,2,26,16,45,523.0,58.5,2.1,14.5,180.5,577.78,471.59
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,496.55,405.2
2016,2,26,17,15,353.0,39.0,1.65,13.5,90.5,378.84,305.98
2016,2,26,17,30,245.0,28.0,1.4,13.0,48.0,268.35,189.72
2016,2,26,17,45,122.5,14.0,1.2,12.5,24.0,97.9,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,18.57,0.0
2016,2,27,7,15,222.5,34.0,1.0,11.5,66.5,25.81,15.79
2016,2,27,7,30,445.0,42.0,1.1,12.0,107.0,34.7,24.96
2016,2,27,7,45,530.5,49.0,1.25,12.5,156.5,40.46,30.54
2016,2,27,8,0,616.0,56.0,1.4,13.0,206.0,46.35,36.0
2016,2,27,8,15,665.0,61.5,1.4,13.5,255.5,50.78,40.0
2016,2,27,8,30,714.0,67.0,1.4,14.0,305.0,59.75,47.89
2016,2,27,8,45,751.5,69.5,1.45,14.5,353.0,82.49,50.75
2016,2,27,9,0,789.0,72.0,1.5,15.0,401.0,141.38,81.11
2016,2,27,9,15,812.0,75.5,1.5,15.0,445.0,203.21,128.06
2016,2,27,9,30,835.0,79.0,1.5,15.0,489.0,267.52,183.15
2016,2,27,9,45,851.0,81.0,1.55,15.5,527.5,330.67,239.12
2016,2,27,10,0,867.0,83.0,1.6,16.0,566.0,395.59,296.04
2016,2,27,10,15,879.5,85.0,1.6,16.0,598.5,457.93,350.09
2016,2,27,10,30,892.0,87.0,1.6,16.0,631.0,520.22,402.41
2016,2,27,10,45,898.0,89.5,1.6,16.5,656.0,579.12,449.63
2016,2,27,11,0,904.0,92.0,1.6,17.0,681.0,636.72,494.09
2016,2,27,11,15,909.5,93.0,1.6,17.0,699.0,691.03,535.62
2016,2,27,11,30,915.0,94.0,1.6,17.0,717.0,743.45,574.62
2016,2,27,11,45,915.0,95.5,1.6,17.5,726.0,790.16,606.43
2016,2,27,12,0,915.0,97.0,1.6,18.0,735.0,834.06,634.79
2016,2,27,12,15,915.0,97.0,1.65,18.0,736.5,873.44,661.58
2016,2,27,12,30,915.0,97.0,1.7,18.0,738.0,909.64,686.18
2016,2,27,12,45,907.0,99.5,1.75,18.0,729.5,938.0,705.56
2016,2,27,13,0,899.0,102.0,1.8,18.0,721.0,962.52,722.54
2016,2,27,13,15,895.0,101.5,1.8,18.0,707.0,983.67,736.78
2016,2,27,13,30,891.0,101.0,1.8,18.0,693.0,1001.02,748.66
2016,2,27,13,45,888.5,97.5,1.85,18.0,671.5,1012.55,757.6
2016,2,27,14,0,886.0,94.0,1.9,18.0,650.0,1020.12,764.19
2016,2,27,14,15,875.5,92.5,1.9,17.5,620.5,1018.01,765.39
2016,2,27,14,30,865.0,91.0,1.9,17.0,591.0,1025.0,772.92
2016,2,27,14,45,852.0,88.0,1.9,17.0,555.0,1010.52,764.82
2016,2,27,15,0,839.0,85.0,1.9,17.0,519.0,992.22,754.5
2016,2,27,15,15,818.5,82.0,1.7,16.5,477.0,962.68,735.34
2016,2,27,15,30,798.0,79.0,1.5,16.0,435.0,929.86,713.82
2016,2,27,15,45,771.0,75.0,1.35,16.0,389.0,886.37,684.06
2016,2,27,16,0,744.0,71.0,1.2,16.0,343.0,840.43,652.13
2016,2,27,16,15,702.5,66.0,1.1,15.5,294.0,777.55,609.24
2016,2,27,16,30,661.0,61.0,1.0,15.0,245.0,721.52,569.64
2016,2,27,16,45,602.0,53.5,0.95,14.5,195.5,639.72,509.43
2016,2,27,17,0,543.0,46.0,0.9,14.0,146.0,559.81,447.25
2016,2,27,17,15,435.0,36.5,0.9,13.5,100.5,440.94,351.14
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,330.82,238.72
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,126.46,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,9.5,9.5,7.47,0.0
2016,2,28,7,0,0.0,19.0,1.3,10.0,19.0,14.28,0.0
2016,2,28,7,15,60.5,38.0,1.5,10.5,47.5,28.07,18.05
2016,2,28,7,30,121.0,57.0,1.7,11.0,76.0,41.44,31.07
2016,2,28,7,45,149.5,78.0,1.95,11.5,110.0,55.75,44.32
2016,2,28,8,0,178.0,99.0,2.2,12.0,144.0,69.69,57.02
2016,2,28,8,15,207.0,115.5,2.2,12.5,178.0,80.58,66.74
2016,2,28,8,30,236.0,132.0,2.2,13.0,212.0,91.21,76.0
2016,2,28,8,45,356.5,133.5,2.25,13.5,274.0,103.9,76.33
2016,2,28,9,0,477.0,135.0,2.3,14.0,336.0,147.36,99.24
2016,2,28,9,15,326.0,177.5,2.3,14.0,321.5,186.83,136.62
2016,2,28,9,30,175.0,220.0,2.3,14.0,307.0,205.72,159.22
2016,2,28,9,45,125.5,233.5,2.3,14.5,298.5,217.17,170.79
2016,2,28,10,0,76.0,247.0,2.3,15.0,290.0,218.33,173.14
2016,2,28,10,15,185.5,259.5,2.3,15.0,372.0,288.6,228.58
2016,2,28,10,30,295.0,272.0,2.3,15.0,454.0,375.18,297.03
2016,2,28,10,45,302.5,283.0,2.35,15.5,476.0,412.05,326.13
2016,2,28,11,0,310.0,294.0,2.4,16.0,498.0,449.45,355.27
2016,2,28,11,15,364.0,288.0,2.45,16.0,533.5,502.37,397.03
2016,2,28,11,30,418.0,282.0,2.5,16.0,569.0,559.34,441.39
2016,2,28,11,45,448.0,274.5,2.6,16.5,586.0,615.08,483.04
2016,2,28,12,0,478.0,267.0,2.7,17.0,603.0,659.07,515.75
2016,2,28,12,15,390.0,295.5,2.7,17.0,570.0,622.59,487.72
2016,2,28,12,30,302.0,324.0,2.7,17.0,537.0,595.64,466.32
2016,2,28,12,45,298.5,321.5,2.75,17.0,530.5,606.7,475.26
2016,2,28,13,0,295.0,319.0,2.8,17.0,524.0,616.18,482.81
2016,2,28,13,15,303.0,310.0,2.75,17.0,516.5,628.07,492.22
2016,2,28,13,30,311.0,301.0,2.7,17.0,509.0,638.66,500.71
2016,2,28,13,45,303.0,291.5,2.65,17.0,489.0,631.35,495.76
2016,2,28,14,0,295.0,282.0,2.6,17.0,469.0,622.14,489.59
2016,2,28,14,15,378.0,248.5,2.55,16.5,476.0,675.52,533.34
2016,2,28,14,30,461.0,215.0,2.5,16.0,483.0,752.48,592.86
2016,2,28,14,45,600.0,166.5,2.45,16.0,493.5,851.56,666.65
2016,2,28,15,0,739.0,118.0,2.4,16.0,504.0,938.69,727.97
2016,2,28,15,15,607.0,133.0,2.15,16.0,433.0,818.35,641.87
2016,2,28,15,30,475.0,148.0,1.9,16.0,362.0,689.09,549.02
2016,2,28,15,45,315.5,151.0,1.7,16.0,286.5,507.09,411.18
2016,2,28,16,0,156.0,154.0,1.5,16.0,211.0,336.13,275.16
2016,2,28,16,15,137.0,135.0,1.35,15.5,180.5,295.77,243.99
2016,2,28,16,30,118.0,116.0,1.2,15.0,150.0,255.88,211.61
2016,2,28,16,45,101.0,94.5,1.1,14.5,119.5,214.2,177.0
2016,2,28,17,0,84.0,73.0,1.0,14.0,89.0,172.62,141.42
2016,2,28,17,15,55.0,52.0,1.0,13.5,61.0,122.19,97.19
2016,2,28,17,30,26.0,31.0,1.0,13.0,33.0,57.83,39.17
2016,2,28,17,45,13.0,15.5,1.0,13.0,16.5,21.4,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,106.0,10.0,1.0,10.5,16.0,7.87,0.0
2016,2,29,7,0,212.0,20.0,1.0,11.0,32.0,16.35,1.62
2016,2,29,7,15,339.0,32.0,1.15,11.5,74.0,26.3,16.91
2016,2,29,7,30,466.0,44.0,1.3,12.0,116.0,36.3,26.56
2016,2,29,7,45,550.5,50.5,1.45,12.5,166.5,41.69,31.74
2016,2,29,8,0,635.0,57.0,1.6,13.0,217.0,47.23,36.84
2016,2,29,8,15,332.5,94.0,1.6,13.5,179.0,67.47,54.87
2016,2,29,8,30,30.0,131.0,1.6,14.0,141.0,91.61,76.02
2016,2,29,8,45,34.0,150.0,1.65,14.5,163.5,106.07,83.73
2016,2,29,9,0,38.0,169.0,1.7,15.0,186.0,124.64,97.83
2016,2,29,9,15,117.5,195.0,1.75,15.5,253.0,162.03,124.47
2016,2,29,9,30,197.0,221.0,1.8,16.0,320.0,211.54,161.6
2016,2,29,9,45,535.0,153.0,1.85,16.5,450.0,287.48,213.58
2016,2,29,10,0,873.0,85.0,1.9,17.0,580.0,400.23,299.03
2016,2,29,10,15,884.5,87.0,1.85,17.5,612.5,462.62,352.06
2016,2,29,10,30,896.0,89.0,1.8,18.0,645.0,524.82,403.24
2016,2,29,10,45,901.0,91.5,1.8,18.5,669.5,583.49,450.03
2016,2,29,11,0,906.0,94.0,1.8,19.0,694.0,640.72,494.01
2016,2,29,11,15,911.0,95.0,1.75,19.0,711.5,694.87,534.9
2016,2,29,11,30,916.0,96.0,1.7,19.0,729.0,747.07,573.12
2016,2,29,11,45,922.5,94.5,1.7,19.5,739.5,795.73,606.08
2016,2,29,12,0,929.0,93.0,1.7,20.0,750.0,842.02,635.83
2016,2,29,12,15,930.0,93.0,1.75,20.0,751.5,882.68,663.24
2016,2,29,12,30,931.0,93.0,1.8,20.0,753.0,920.17,688.49
2016,2,29,12,45,933.0,90.5,1.85,20.5,747.0,952.51,708.97
2016,2,29,13,0,935.0,88.0,1.9,21.0,741.0,981.31,727.13
2016,2,29,13,15,931.0,87.5,1.9,21.0,726.0,1002.99,741.46
2016,2,29,13,30,927.0,87.0,1.9,21.0,711.0,1020.7,753.42
2016,2,29,13,45,919.0,86.5,1.9,21.0,688.0,1030.44,760.39
2016,2,29,14,0,911.0,86.0,1.9,21.0,665.0,1036.06,764.97
2016,2,29,14,15,900.0,84.5,1.8,21.0,634.5,1033.33,762.96
2016,2,29,14,30,889.0,83.0,1.7,21.0,604.0,1026.55,758.56
2016,2,29,14,45,867.0,83.5,1.6,21.5,566.0,1007.13,744.69
2016,2,29,15,0,845.0,84.0,1.5,22.0,528.0,996.75,736.96
2016,2,29,15,15,824.0,81.0,1.35,21.5,485.5,966.5,718.23
2016,2,29,15,30,803.0,78.0,1.2,21.0,443.0,932.97,697.37
2016,2,29,15,45,764.0,77.0,1.05,20.5,395.0,881.32,664.12
2016,2,29,16,0,725.0,76.0,0.9,20.0,347.0,827.49,628.83
2016,2,29,16,15,683.0,70.5,0.9,19.5,298.0,771.18,593.06
2016,2,29,16,30,641.0,65.0,0.9,19.0,249.0,707.46,550.28
2016,2,29,16,45,570.0,59.0,0.9,18.5,198.5,617.68,486.21
2016,2,29,17,0,499.0,53.0,0.9,18.0,148.0,530.32,420.31
2016,2,29,17,15,396.5,42.0,0.9,17.5,103.0,415.35,329.09
2016,2,29,17,30,294.0,31.0,0.9,17.0,58.0,308.38,231.41
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.0,151.92,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,132.5,10.5,1.15,12.5,18.5,8.26,0.0
2016,3,1,7,0,265.0,21.0,1.1,13.0,37.0,17.3,4.02
2016,3,1,7,15,390.5,31.5,1.35,13.5,81.5,26.09,16.72
2016,3,1,7,30,516.0,42.0,1.6,14.0,126.0,35.01,25.24
2016,3,1,7,45,590.0,49.0,1.85,14.5,176.5,40.86,30.76
2016,3,1,8,0,664.0,56.0,2.1,15.0,227.0,50.66,39.59
2016,3,1,8,15,710.0,61.0,2.15,15.5,278.5,55.07,43.46
2016,3,1,8,30,756.0,66.0,2.2,16.0,330.0,59.48,47.22
2016,3,1,8,45,789.0,69.5,2.3,16.5,379.0,84.22,50.87
2016,3,1,9,0,822.0,73.0,2.4,17.0,428.0,146.06,82.89
2016,3,1,9,15,843.5,75.5,2.45,17.0,472.0,209.15,130.68
2016,3,1,9,30,865.0,78.0,2.5,17.0,516.0,274.46,186.73
2016,3,1,9,45,885.5,78.5,2.65,17.5,556.5,341.74,246.12
2016,3,1,10,0,906.0,79.0,2.8,18.0,597.0,407.5,304.09
2016,3,1,10,15,917.0,80.5,2.8,18.0,629.5,471.14,359.71
2016,3,1,10,30,928.0,82.0,2.8,18.0,662.0,534.45,413.41
2016,3,1,10,45,935.5,83.0,2.85,18.0,687.5,594.79,463.34
2016,3,1,11,0,943.0,84.0,2.9,18.0,713.0,653.85,510.8
2016,3,1,11,15,948.0,85.0,2.9,18.0,730.5,709.74,554.34
2016,3,1,11,30,953.0,86.0,2.9,18.0,748.0,763.57,595.22
2016,3,1,11,45,956.0,86.0,2.9,18.5,758.0,812.61,628.93
2016,3,1,12,0,959.0,86.0,2.9,19.0,768.0,858.92,659.59
2016,3,1,12,15,960.0,86.0,2.85,19.0,769.5,900.62,687.65
2016,3,1,12,30,961.0,86.0,2.8,19.0,771.0,939.04,713.27
2016,3,1,12,45,959.5,85.5,2.8,19.0,764.5,971.21,734.96
2016,3,1,13,0,958.0,85.0,2.8,19.0,758.0,999.63,754.17
2016,3,1,13,15,954.5,84.5,2.8,19.0,743.0,1022.27,769.59
2016,3,1,13,30,951.0,84.0,2.8,19.0,728.0,1040.87,782.5
2016,3,1,13,45,944.0,83.0,2.8,19.0,705.0,1051.31,790.16
2016,3,1,14,0,937.0,82.0,2.8,19.0,682.0,1057.53,795.29
2016,3,1,14,15,927.5,80.5,2.8,18.5,652.0,1056.41,797.28
2016,3,1,14,30,918.0,79.0,2.8,18.0,622.0,1051.13,796.75
2016,3,1,14,45,903.5,77.5,2.8,18.0,584.5,1036.69,788.75
2016,3,1,15,0,889.0,76.0,2.8,18.0,547.0,1018.39,778.33
2016,3,1,15,15,869.5,73.5,2.65,17.5,504.0,990.06,761.09
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,970.26,749.68
2016,3,1,15,45,823.5,68.0,2.45,17.0,413.5,927.56,721.69
2016,3,1,16,0,797.0,65.0,2.4,17.0,366.0,882.28,691.52
2016,3,1,16,15,758.0,61.0,2.1,16.0,315.5,821.75,649.83
2016,3,1,16,30,719.0,57.0,1.8,15.0,265.0,760.08,605.73
2016,3,1,16,45,658.5,51.0,1.5,14.5,213.5,676.44,542.13
2016,3,1,17,0,598.0,45.0,1.2,14.0,162.0,594.17,476.66
2016,3,1,17,15,496.5,36.5,1.15,13.5,114.0,487.3,390.44
2016,3,1,17,30,395.0,28.0,1.1,13.0,66.0,380.58,291.93
2016,3,1,17,45,197.5,14.0,1.05,12.5,33.0,186.31,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,34.5,11.5,0.8,11.5,14.0,9.05,0.0
2016,3,2,7,0,69.0,23.0,0.9,12.0,28.0,17.42,5.61
2016,3,2,7,15,117.5,41.5,1.05,12.5,58.0,30.82,21.01
2016,3,2,7,30,166.0,60.0,1.2,13.0,88.0,44.0,33.35
2016,3,2,7,45,189.0,80.5,1.4,13.5,122.0,57.97,46.12
2016,3,2,8,0,212.0,101.0,1.6,14.0,156.0,71.55,58.3
2016,3,2,8,15,229.0,119.5,1.6,14.5,190.5,83.47,68.76
2016,3,2,8,30,246.0,138.0,1.6,15.0,225.0,95.03,78.67
2016,3,2,8,45,439.0,121.0,1.6,16.0,302.5,99.13,69.82
2016,3,2,9,0,632.0,104.0,1.6,17.0,380.0,144.59,89.2
2016,3,2,9,15,740.0,92.0,1.6,17.0,447.0,204.5,131.03
2016,3,2,9,30,848.0,80.0,1.6,17.0,514.0,272.26,184.89
2016,3,2,9,45,863.5,82.0,1.6,17.5,552.5,338.24,242.6
2016,3,2,10,0,879.0,84.0,1.6,18.0,591.0,402.17,298.18
2016,3,2,10,15,890.5,86.0,1.65,18.0,623.5,464.93,352.25
2016,3,2,10,30,902.0,88.0,1.7,18.0,656.0,527.49,404.54
2016,3,2,10,45,909.5,89.5,1.8,18.5,681.5,586.94,452.31
2016,3,2,11,0,917.0,91.0,1.9,19.0,707.0,645.17,497.58
2016,3,2,11,15,922.5,92.0,1.95,19.0,724.5,700.16,539.8
2016,3,2,11,30,928.0,93.0,2.0,19.0,742.0,753.21,579.57
2016,3,2,11,45,929.0,94.0,2.15,19.0,751.5,800.72,614.14
2016,3,2,12,0,930.0,95.0,2.3,19.0,761.0,845.44,645.71
2016,3,2,12,15,930.5,95.5,2.4,19.0,762.5,886.25,674.1
2016,3,2,12,30,931.0,96.0,2.5,19.0,764.0,923.86,700.3
2016,3,2,12,45,711.5,179.5,2.6,19.0,687.5,864.35,660.11
2016,3,2,13,0,492.0,263.0,2.7,19.0,611.0,761.2,585.35
2016,3,2,13,15,470.5,271.5,2.75,18.5,598.5,767.42,592.06
2016,3,2,13,30,449.0,280.0,2.8,18.0,586.0,770.45,595.68
2016,3,2,13,45,418.5,274.0,2.85,18.0,552.0,724.87,564.21
2016,3,2,14,0,388.0,268.0,2.9,18.0,518.0,697.88,545.65
2016,3,2,14,15,397.5,251.5,2.9,17.5,498.0,696.92,547.77
2016,3,2,14,30,407.0,235.0,2.9,17.0,478.0,693.76,548.21
2016,3,2,14,45,408.0,219.0,2.9,17.0,449.5,704.79,557.34
2016,3,2,15,0,409.0,203.0,2.9,17.0,421.0,689.26,547.56
2016,3,2,15,15,433.5,180.0,2.85,16.5,395.0,687.0,549.3
2016,3,2,15,30,458.0,157.0,2.8,16.0,369.0,681.28,548.42
2016,3,2,15,45,343.5,155.5,2.8,16.0,305.5,537.78,439.09
2016,3,2,16,0,229.0,154.0,2.8,16.0,242.0,424.21,349.12
2016,3,2,16,15,204.0,137.5,2.65,15.5,207.5,378.65,313.85
2016,3,2,16,30,179.0,121.0,2.5,15.0,173.0,314.37,262.39
2016,3,2,16,45,161.5,99.5,2.4,14.5,139.5,270.41,226.22
2016,3,2,17,0,144.0,78.0,2.3,14.0,106.0,243.55,202.52
2016,3,2,17,15,107.0,57.0,2.1,13.5,74.5,167.74,137.14
2016,3,2,17,30,70.0,36.0,1.9,13.0,43.0,109.63,83.8
2016,3,2,17,45,35.0,18.0,1.75,13.0,21.5,51.28,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
