Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,11.0,0.9,12.5,11.0,8.65,0.0
2016,3,3,7,0,0.0,22.0,0.9,13.0,22.0,16.72,6.13
2016,3,3,7,15,16.0,41.5,0.95,13.5,44.5,30.83,21.05
2016,3,3,7,30,32.0,61.0,1.0,14.0,67.0,44.56,33.78
2016,3,3,7,45,44.5,82.5,1.05,14.5,93.0,59.26,47.12
2016,3,3,8,0,57.0,104.0,1.1,15.0,119.0,73.71,59.98
2016,3,3,8,15,65.5,125.0,1.0,15.5,145.5,87.58,72.05
2016,3,3,8,30,74.0,146.0,0.9,16.0,172.0,101.19,83.62
2016,3,3,8,45,47.5,156.0,0.8,16.5,173.5,110.59,86.32
2016,3,3,9,0,21.0,166.0,0.7,17.0,175.0,123.24,96.27
2016,3,3,9,15,66.5,198.0,0.6,17.0,231.5,155.02,119.63
2016,3,3,9,30,112.0,230.0,0.5,17.0,288.0,197.09,151.35
2016,3,3,9,45,181.5,245.0,0.45,17.0,347.0,241.7,184.75
2016,3,3,10,0,251.0,260.0,0.4,17.0,406.0,299.2,228.69
2016,3,3,10,15,175.0,276.5,0.5,17.0,381.5,296.21,228.82
2016,3,3,10,30,99.0,293.0,0.6,17.0,357.0,281.63,219.06
2016,3,3,10,45,88.0,301.5,0.7,17.5,359.5,292.44,227.57
2016,3,3,11,0,77.0,310.0,0.8,18.0,362.0,301.94,234.65
2016,3,3,11,15,65.5,310.5,1.05,18.0,355.5,302.88,235.88
2016,3,3,11,30,54.0,311.0,1.3,18.0,349.0,302.33,235.79
2016,3,3,11,45,55.0,314.0,1.55,18.0,353.5,312.11,243.8
2016,3,3,12,0,56.0,317.0,1.8,18.0,358.0,321.9,251.74
2016,3,3,12,15,118.0,335.0,1.9,17.5,420.5,414.96,324.9
2016,3,3,12,30,180.0,353.0,2.0,17.0,483.0,497.12,388.58
2016,3,3,12,45,197.0,348.0,2.1,17.0,489.5,519.41,405.8
2016,3,3,13,0,214.0,343.0,2.2,17.0,496.0,541.79,423.52
2016,3,3,13,15,217.5,333.5,2.05,17.0,486.0,546.26,426.82
2016,3,3,13,30,221.0,324.0,1.9,17.0,476.0,549.67,429.46
2016,3,3,13,45,138.0,303.5,1.8,17.0,397.5,453.26,355.72
2016,3,3,14,0,55.0,283.0,1.7,17.0,319.0,328.95,259.3
2016,3,3,14,15,40.5,258.0,1.6,17.0,284.0,290.7,230.08
2016,3,3,14,30,26.0,233.0,1.5,17.0,249.0,228.76,181.44
2016,3,3,14,45,20.5,214.0,1.45,17.0,226.5,206.59,164.2
2016,3,3,15,0,15.0,195.0,1.4,17.0,204.0,184.27,146.53
2016,3,3,15,15,7.5,163.5,1.3,16.5,168.0,146.85,116.57
2016,3,3,15,30,0.0,132.0,1.2,16.0,132.0,109.7,86.3
2016,3,3,15,45,0.0,122.0,1.1,16.0,122.0,101.83,80.08
2016,3,3,16,0,0.0,112.0,1.0,16.0,112.0,94.11,73.88
2016,3,3,16,15,0.0,96.5,0.9,15.5,96.5,80.68,62.92
2016,3,3,16,30,0.0,81.0,0.8,15.0,81.0,67.17,51.72
2016,3,3,16,45,0.0,65.0,0.7,15.0,65.0,52.99,39.63
2016,3,3,17,0,0.0,49.0,0.6,15.0,49.0,38.59,27.21
2016,3,3,17,15,0.0,34.5,0.6,15.0,34.5,26.37,16.52
2016,3,3,17,30,0.0,20.0,0.6,15.0,20.0,15.23,6.62
2016,3,3,17,45,0.0,10.0,0.65,15.0,10.0,7.59,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.2,13.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,14.0,21.0,16.03,6.3
2016,3,4,7,15,2.0,41.0,1.35,14.0,41.0,30.55,20.85
2016,3,4,7,30,4.0,61.0,1.4,14.0,61.0,44.8,34.02
2016,3,4,7,45,13.0,81.0,1.5,14.5,84.0,58.98,46.9
2016,3,4,8,0,22.0,101.0,1.6,15.0,107.0,71.77,58.29
2016,3,4,8,15,28.5,120.5,1.75,15.0,130.0,84.74,69.73
2016,3,4,8,30,35.0,140.0,1.9,15.0,153.0,97.47,80.79
2016,3,4,8,45,17.5,118.5,2.05,15.5,125.0,88.52,68.97
2016,3,4,9,0,0.0,97.0,2.2,16.0,97.0,73.82,56.72
2016,3,4,9,15,0.0,98.0,2.35,16.0,98.0,74.93,57.5
2016,3,4,9,30,0.0,99.0,2.5,16.0,99.0,75.93,58.16
2016,3,4,9,45,0.0,123.5,2.65,16.5,123.5,94.5,73.26
2016,3,4,10,0,0.0,148.0,2.8,17.0,148.0,113.37,88.41
2016,3,4,10,15,0.0,91.0,2.8,17.0,91.0,70.13,52.69
2016,3,4,10,30,0.0,34.0,2.8,17.0,34.0,26.08,16.13
2016,3,4,10,45,1.5,111.5,2.85,17.0,113.0,86.96,66.42
2016,3,4,11,0,3.0,189.0,2.9,17.0,192.0,149.34,117.01
2016,3,4,11,15,46.0,261.5,2.8,17.0,294.5,247.13,195.61
2016,3,4,11,30,89.0,334.0,2.7,17.0,397.0,347.37,274.23
2016,3,4,11,45,46.0,258.0,2.65,17.0,291.0,253.86,200.37
2016,3,4,12,0,3.0,182.0,2.6,17.0,185.0,146.4,114.02
2016,3,4,12,15,2.5,180.0,2.65,17.0,182.5,144.91,112.99
2016,3,4,12,30,2.0,178.0,2.7,17.0,180.0,143.35,111.74
2016,3,4,12,45,5.5,200.0,2.75,17.0,204.5,165.95,130.09
2016,3,4,13,0,9.0,222.0,2.8,17.0,229.0,189.54,149.13
2016,3,4,13,15,8.5,217.5,2.8,16.5,224.0,186.27,146.86
2016,3,4,13,30,8.0,213.0,2.8,16.0,219.0,182.96,144.62
2016,3,4,13,45,4.0,169.0,2.85,16.0,172.0,140.38,110.26
2016,3,4,14,0,0.0,125.0,2.9,16.0,125.0,98.48,76.07
2016,3,4,14,15,1.5,153.0,2.7,16.0,153.5,124.93,98.01
2016,3,4,14,30,3.0,181.0,2.5,16.0,182.0,153.4,121.43
2016,3,4,14,45,1.5,151.0,2.35,16.0,151.5,124.84,98.22
2016,3,4,15,0,0.0,121.0,2.2,16.0,121.0,96.59,75.14
2016,3,4,15,15,0.0,73.5,1.95,16.0,73.5,56.46,41.94
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,19.85,11.21
2016,3,4,15,45,0.0,33.0,1.45,16.0,33.0,25.2,15.82
2016,3,4,16,0,0.0,40.0,1.2,16.0,40.0,30.56,20.44
2016,3,4,16,15,0.0,34.5,1.1,15.5,34.5,26.32,16.92
2016,3,4,16,30,0.0,29.0,1.0,15.0,29.0,22.1,13.36
2016,3,4,16,45,0.0,23.0,0.95,15.0,23.0,17.5,9.39
2016,3,4,17,0,0.0,17.0,0.9,15.0,17.0,12.91,5.39
2016,3,4,17,15,0.0,12.0,0.95,15.0,12.0,9.1,2.02
2016,3,4,17,30,0.0,7.0,1.0,15.0,7.0,5.3,0.0
2016,3,4,17,45,0.0,3.5,1.1,15.0,3.5,2.64,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,16.0,14.0,2.8,14.5,15.0,11.02,0.0
2016,3,5,7,0,32.0,28.0,3.1,15.0,30.0,21.12,10.67
2016,3,5,7,15,67.5,48.0,3.2,15.0,58.0,35.35,24.95
2016,3,5,7,30,103.0,68.0,3.3,15.0,86.0,49.36,37.9
2016,3,5,7,45,121.5,89.5,3.45,15.0,117.5,63.87,51.13
2016,3,5,8,0,140.0,111.0,3.6,15.0,149.0,78.05,63.86
2016,3,5,8,15,153.0,131.5,3.6,15.0,181.0,91.28,75.53
2016,3,5,8,30,166.0,152.0,3.6,15.0,213.0,104.18,86.72
2016,3,5,8,45,83.0,98.0,3.65,15.5,128.5,74.67,56.09
2016,3,5,9,0,0.0,44.0,3.7,16.0,44.0,33.66,22.91
2016,3,5,9,15,0.0,47.5,3.75,16.0,47.5,36.37,25.13
2016,3,5,9,30,0.0,51.0,3.8,16.0,51.0,39.09,27.34
2016,3,5,9,45,48.0,159.5,3.9,16.0,188.0,136.89,107.08
2016,3,5,10,0,96.0,268.0,4.0,16.0,325.0,240.26,190.1
2016,3,5,10,15,48.5,220.0,4.25,16.5,249.0,193.03,152.67
2016,3,5,10,30,1.0,172.0,4.5,17.0,173.0,133.36,104.33
2016,3,5,10,45,0.5,151.0,4.75,17.5,151.5,117.25,90.95
2016,3,5,11,0,0.0,130.0,5.0,18.0,130.0,100.76,77.26
2016,3,5,11,15,3.5,170.5,5.1,18.0,173.0,135.51,105.48
2016,3,5,11,30,7.0,211.0,5.2,18.0,216.0,171.61,134.56
2016,3,5,11,45,8.5,220.0,5.3,18.5,226.0,181.31,142.03
2016,3,5,12,0,10.0,229.0,5.4,19.0,236.0,191.32,149.77
2016,3,5,12,15,62.0,291.5,5.35,18.5,337.0,307.58,243.78
2016,3,5,12,30,114.0,354.0,5.3,18.0,438.0,420.5,333.45
2016,3,5,12,45,57.0,252.0,5.3,17.5,294.0,275.03,218.88
2016,3,5,13,0,0.0,150.0,5.3,17.0,150.0,118.68,91.88
2016,3,5,13,15,0.0,147.0,5.35,17.0,147.0,116.42,90.24
2016,3,5,13,30,0.0,144.0,5.4,17.0,144.0,114.15,88.48
2016,3,5,13,45,6.0,184.5,5.5,17.0,189.0,156.1,123.05
2016,3,5,14,0,12.0,225.0,5.6,17.0,234.0,201.02,159.84
2016,3,5,14,15,6.0,141.0,5.85,16.5,145.5,118.77,93.11
2016,3,5,14,30,0.0,57.0,6.1,16.0,57.0,43.79,31.03
2016,3,5,14,45,0.0,52.0,6.35,16.0,52.0,39.9,27.87
2016,3,5,15,0,0.0,47.0,6.6,16.0,47.0,36.02,24.69
2016,3,5,15,15,0.0,37.5,6.75,16.0,37.5,28.69,18.59
2016,3,5,15,30,0.0,28.0,6.9,16.0,28.0,21.39,12.47
2016,3,5,15,45,0.0,29.5,7.05,16.0,29.5,22.52,13.48
2016,3,5,16,0,0.0,31.0,7.2,16.0,31.0,23.65,14.49
2016,3,5,16,15,0.0,27.0,7.25,15.5,27.0,20.58,11.94
2016,3,5,16,30,0.0,23.0,7.3,15.0,23.0,17.51,9.36
2016,3,5,16,45,0.0,18.5,7.35,15.0,18.5,14.06,6.39
2016,3,5,17,0,0.0,14.0,7.4,15.0,14.0,10.63,3.39
2016,3,5,17,15,0.0,10.0,7.3,14.5,10.0,7.58,0.72
2016,3,5,17,30,0.0,6.0,7.2,14.0,6.0,4.54,0.0
2016,3,5,17,45,0.0,3.0,7.1,14.0,3.0,2.27,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,76.0,18.0,1.5,11.5,24.5,14.16,0.0
2016,3,6,7,0,152.0,36.0,1.6,12.0,49.0,26.93,16.04
2016,3,6,7,15,265.5,51.0,1.8,12.0,93.0,38.21,27.9
2016,3,6,7,30,379.0,66.0,2.0,12.0,137.0,49.53,38.61
2016,3,6,7,45,459.0,75.5,2.25,12.5,187.5,56.85,45.43
2016,3,6,8,0,539.0,85.0,2.5,13.0,238.0,67.02,54.56
2016,3,6,8,15,589.5,92.0,2.6,13.0,288.0,71.75,58.76
2016,3,6,8,30,640.0,99.0,2.7,13.0,338.0,76.48,62.85
2016,3,6,8,45,676.0,104.5,2.85,13.5,386.5,100.39,66.71
2016,3,6,9,0,712.0,110.0,3.0,14.0,435.0,158.0,98.01
2016,3,6,9,15,443.0,174.5,3.05,14.0,383.5,205.68,146.72
2016,3,6,9,30,174.0,239.0,3.1,14.0,332.0,217.87,168.92
2016,3,6,9,45,272.0,242.0,3.2,14.0,398.5,269.3,208.92
2016,3,6,10,0,370.0,245.0,3.3,14.0,465.0,331.35,258.75
2016,3,6,10,15,284.0,275.5,3.3,14.0,450.0,346.88,274.44
2016,3,6,10,30,198.0,306.0,3.3,14.0,435.0,346.07,275.62
2016,3,6,10,45,154.0,317.0,3.35,14.5,420.0,348.35,277.64
2016,3,6,11,0,110.0,328.0,3.4,15.0,405.0,336.12,267.61
2016,3,6,11,15,486.5,229.5,3.4,15.0,578.0,541.84,432.42
2016,3,6,11,30,863.0,131.0,3.4,15.0,751.0,751.33,593.99
2016,3,6,11,45,455.0,225.5,3.45,15.0,552.5,574.78,457.31
2016,3,6,12,0,47.0,320.0,3.5,15.0,354.0,316.27,250.67
2016,3,6,12,15,194.0,326.5,3.55,15.0,469.5,468.78,374.1
2016,3,6,12,30,341.0,333.0,3.6,15.0,585.0,635.2,502.7
2016,3,6,12,45,184.5,310.0,3.7,15.0,446.0,467.67,372.79
2016,3,6,13,0,28.0,287.0,3.8,15.0,307.0,286.76,227.94
2016,3,6,13,15,27.0,281.0,3.85,15.0,300.5,283.68,226.19
2016,3,6,13,30,26.0,275.0,3.9,15.0,294.0,258.09,206.13
2016,3,6,13,45,19.0,249.5,3.95,15.0,263.5,229.17,183.09
2016,3,6,14,0,12.0,224.0,4.0,15.0,233.0,199.81,159.49
2016,3,6,14,15,207.5,234.5,4.05,14.5,362.0,481.23,391.15
2016,3,6,14,30,403.0,245.0,4.1,14.0,491.0,699.16,563.31
2016,3,6,14,45,280.5,247.5,4.15,14.0,414.0,581.47,470.79
2016,3,6,15,0,158.0,250.0,4.2,14.0,337.0,439.23,358.32
2016,3,6,15,15,115.0,226.5,4.1,13.5,287.5,371.03,304.71
2016,3,6,15,30,72.0,203.0,4.0,13.0,238.0,280.13,231.24
2016,3,6,15,45,53.5,178.5,3.95,13.0,203.5,236.01,195.19
2016,3,6,16,0,35.0,154.0,3.9,13.0,169.0,192.01,158.53
2016,3,6,16,15,28.0,134.5,3.75,12.5,145.5,165.91,137.06
2016,3,6,16,30,21.0,115.0,3.6,12.0,122.0,124.79,102.41
2016,3,6,16,45,11.0,94.5,3.45,12.0,98.0,96.91,78.17
2016,3,6,17,0,1.0,74.0,3.3,12.0,74.0,69.27,53.83
2016,3,6,17,15,0.5,53.0,3.3,12.0,53.0,48.48,35.56
2016,3,6,17,30,0.0,32.0,3.3,12.0,32.0,26.35,16.08
2016,3,6,17,45,0.0,16.0,3.3,12.0,16.0,12.19,0.87
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,15.5,1.7,9.0,27.0,11.87,0.0
2016,3,7,7,0,251.0,31.0,1.8,9.0,54.0,25.3,15.4
2016,3,7,7,15,346.5,44.0,1.95,9.0,97.5,35.74,26.17
2016,3,7,7,30,442.0,57.0,2.1,9.0,141.0,46.08,36.04
2016,3,7,7,45,501.0,66.5,2.3,9.5,189.0,53.22,42.73
2016,3,7,8,0,560.0,76.0,2.5,10.0,237.0,60.27,49.13
2016,3,7,8,15,621.0,75.5,2.6,10.0,285.0,59.96,48.83
2016,3,7,8,30,682.0,75.0,2.7,10.0,333.0,60.04,48.81
2016,3,7,8,45,730.5,81.5,2.85,10.0,390.5,91.73,59.02
2016,3,7,9,0,779.0,88.0,3.0,10.0,448.0,154.12,93.37
2016,3,7,9,15,389.5,117.0,3.0,10.0,297.0,156.12,109.93
2016,3,7,9,30,0.0,146.0,3.0,10.0,146.0,110.51,88.68
2016,3,7,9,45,35.0,206.0,3.0,10.5,227.5,166.67,134.23
2016,3,7,10,0,70.0,266.0,3.0,11.0,309.0,228.96,184.38
2016,3,7,10,15,35.0,195.5,3.0,11.0,217.0,168.11,135.1
2016,3,7,10,30,0.0,125.0,3.0,11.0,125.0,96.46,75.84
2016,3,7,10,45,0.0,104.5,3.05,11.0,104.5,80.7,62.61
2016,3,7,11,0,0.0,84.0,3.1,11.0,84.0,64.8,49.2
2016,3,7,11,15,204.0,195.5,3.15,11.0,343.0,313.23,256.77
2016,3,7,11,30,408.0,307.0,3.2,11.0,602.0,572.86,461.47
2016,3,7,11,45,204.0,163.5,3.3,11.5,311.0,310.94,254.47
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,15.37,7.3
2016,3,7,12,15,0.0,35.5,3.45,12.0,35.5,27.32,17.43
2016,3,7,12,30,0.0,51.0,3.5,12.0,51.0,39.29,27.5
2016,3,7,12,45,0.0,97.0,3.6,12.0,97.0,75.06,57.46
2016,3,7,13,0,0.0,143.0,3.7,12.0,143.0,112.75,88.78
2016,3,7,13,15,34.5,232.0,3.7,12.0,256.5,241.02,195.23
2016,3,7,13,30,69.0,321.0,3.7,12.0,370.0,371.32,300.21
2016,3,7,13,45,44.0,283.5,3.7,12.0,315.0,311.04,251.5
2016,3,7,14,0,19.0,246.0,3.7,12.0,260.0,227.76,184.03
2016,3,7,14,15,67.5,265.5,3.7,12.0,308.5,324.29,264.52
2016,3,7,14,30,116.0,285.0,3.7,12.0,357.0,426.66,347.65
2016,3,7,14,45,279.0,245.0,3.7,12.0,403.5,576.21,470.49
2016,3,7,15,0,442.0,205.0,3.7,12.0,450.0,722.77,587.1
2016,3,7,15,15,331.5,206.5,3.5,12.0,382.0,588.11,482.04
2016,3,7,15,30,221.0,208.0,3.3,12.0,314.0,457.09,378.16
2016,3,7,15,45,110.5,113.0,3.15,12.0,166.0,230.35,193.36
2016,3,7,16,0,0.0,18.0,3.0,12.0,18.0,13.71,6.18
2016,3,7,16,15,0.0,15.5,2.55,11.5,15.5,11.79,4.6
2016,3,7,16,30,0.0,13.0,2.1,11.0,13.0,9.88,2.97
2016,3,7,16,45,216.5,42.0,1.7,11.0,88.5,265.42,228.3
2016,3,7,17,0,433.0,71.0,1.3,11.0,164.0,487.99,406.4
2016,3,7,17,15,335.5,57.5,1.25,10.5,118.0,378.6,313.6
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,277.38,224.54
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,144.75,81.96
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,154.0,16.5,1.2,8.5,31.0,13.38,0.0
2016,3,8,7,0,308.0,33.0,1.2,9.0,62.0,27.15,17.32
2016,3,8,7,15,415.5,43.5,1.3,9.5,109.5,35.68,26.16
2016,3,8,7,30,523.0,54.0,1.4,10.0,157.0,44.29,34.35
2016,3,8,7,45,584.5,62.0,1.5,10.5,208.0,50.54,40.19
2016,3,8,8,0,646.0,70.0,1.6,11.0,259.0,56.77,45.81
2016,3,8,8,15,688.0,75.5,1.6,11.5,310.0,60.87,49.36
2016,3,8,8,30,730.0,81.0,1.6,12.0,361.0,64.96,52.8
2016,3,8,8,45,750.0,88.0,1.6,12.5,407.5,92.32,58.34
2016,3,8,9,0,770.0,95.0,1.6,13.0,454.0,158.73,96.23
2016,3,8,9,15,790.5,98.5,1.6,13.0,497.5,219.56,142.8
2016,3,8,9,30,811.0,102.0,1.6,13.0,541.0,282.6,197.01
2016,3,8,9,45,819.5,107.0,1.65,13.5,577.5,345.1,252.55
2016,3,8,10,0,828.0,112.0,1.7,14.0,614.0,407.77,307.63
2016,3,8,10,15,838.0,114.5,1.75,14.0,645.0,468.9,360.7
2016,3,8,10,30,848.0,117.0,1.8,14.0,676.0,529.8,412.04
2016,3,8,10,45,858.0,117.0,1.9,14.0,700.5,587.96,460.04
2016,3,8,11,0,868.0,117.0,2.0,14.0,725.0,645.23,506.05
2016,3,8,11,15,872.0,118.0,2.0,14.0,741.0,698.34,547.16
2016,3,8,11,30,876.0,119.0,2.0,14.0,757.0,749.45,585.71
2016,3,8,11,45,579.5,235.0,2.0,14.0,659.5,677.01,529.5
2016,3,8,12,0,283.0,351.0,2.0,14.0,562.0,564.71,442.31
2016,3,8,12,15,177.5,348.0,1.95,13.5,481.0,474.86,374.91
2016,3,8,12,30,72.0,345.0,1.9,13.0,400.0,373.1,295.75
2016,3,8,12,45,67.0,338.5,1.85,13.0,388.5,368.76,292.91
2016,3,8,13,0,62.0,332.0,1.8,13.0,377.0,363.69,289.02
2016,3,8,13,15,84.5,334.5,1.85,13.0,395.5,394.0,313.63
2016,3,8,13,30,107.0,337.0,1.9,13.0,414.0,425.48,338.89
2016,3,8,13,45,174.0,325.0,2.0,13.0,444.5,509.9,405.85
2016,3,8,14,0,241.0,313.0,2.1,13.0,475.0,572.07,455.24
2016,3,8,14,15,214.5,301.0,2.15,13.0,440.5,538.94,430.3
2016,3,8,14,30,188.0,289.0,2.2,13.0,406.0,504.39,404.68
2016,3,8,14,45,192.0,270.5,2.3,13.0,383.5,492.14,397.15
2016,3,8,15,0,196.0,252.0,2.4,13.0,361.0,478.71,388.51
2016,3,8,15,15,103.5,211.5,2.2,12.5,269.0,338.82,277.22
2016,3,8,15,30,11.0,171.0,2.0,12.0,177.0,159.39,129.18
2016,3,8,15,45,38.5,168.5,1.8,12.0,185.0,206.82,170.48
2016,3,8,16,0,66.0,166.0,1.6,12.0,193.0,236.25,196.02
2016,3,8,16,15,60.0,145.0,1.35,11.5,167.0,208.67,173.55
2016,3,8,16,30,54.0,124.0,1.1,11.0,141.0,180.99,150.77
2016,3,8,16,45,45.0,102.5,0.85,11.0,115.0,149.82,124.18
2016,3,8,17,0,36.0,81.0,0.6,11.0,89.0,118.56,97.04
2016,3,8,17,15,21.5,60.5,0.55,10.5,65.0,84.3,66.92
2016,3,8,17,30,7.0,40.0,0.5,10.0,41.0,42.47,30.1
2016,3,8,17,45,3.5,20.0,0.5,10.0,20.5,17.73,5.91
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,1.75,10.5,12.5,9.51,0.0
2016,3,9,7,0,0.0,25.0,1.9,11.0,25.0,19.09,10.58
2016,3,9,7,15,0.0,43.5,1.95,11.0,43.5,32.72,23.43
2016,3,9,7,30,0.0,62.0,2.0,11.0,62.0,46.05,35.81
2016,3,9,7,45,0.0,82.0,2.15,11.5,82.0,60.22,48.71
2016,3,9,8,0,0.0,102.0,2.3,12.0,102.0,74.24,61.24
2016,3,9,8,15,5.0,120.5,2.35,12.5,122.5,87.26,72.63
2016,3,9,8,30,10.0,139.0,2.4,13.0,143.0,100.18,83.73
2016,3,9,8,45,10.5,153.0,2.5,13.5,158.0,111.12,88.53
2016,3,9,9,0,11.0,167.0,2.6,14.0,173.0,123.44,98.11
2016,3,9,9,15,80.0,207.0,2.6,14.0,251.0,163.55,127.86
2016,3,9,9,30,149.0,247.0,2.6,14.0,329.0,217.0,168.9
2016,3,9,9,45,479.5,179.0,2.6,14.5,467.5,290.09,218.91
2016,3,9,10,0,810.0,111.0,2.6,15.0,606.0,400.51,303.19
2016,3,9,10,15,822.0,113.0,2.6,15.0,637.5,460.95,355.73
2016,3,9,10,30,834.0,115.0,2.6,15.0,669.0,521.4,406.99
2016,3,9,10,45,591.0,213.5,2.6,15.5,613.0,519.51,407.82
2016,3,9,11,0,348.0,312.0,2.6,16.0,557.0,484.49,380.65
2016,3,9,11,15,369.5,314.0,2.6,16.0,580.0,525.86,413.33
2016,3,9,11,30,391.0,316.0,2.6,16.0,603.0,568.33,445.99
2016,3,9,11,45,261.5,341.0,2.6,16.5,534.0,518.88,406.43
2016,3,9,12,0,132.0,366.0,2.6,17.0,465.0,441.95,345.68
2016,3,9,12,15,114.5,362.5,2.6,17.0,449.0,418.19,328.01
2016,3,9,12,30,97.0,359.0,2.6,17.0,433.0,408.34,320.38
2016,3,9,12,45,98.0,356.0,2.65,17.5,429.5,414.13,324.6
2016,3,9,13,0,99.0,353.0,2.7,18.0,426.0,419.61,328.54
2016,3,9,13,15,213.0,337.5,2.65,18.0,490.5,542.52,424.42
2016,3,9,13,30,327.0,322.0,2.6,18.0,555.0,671.3,521.1
2016,3,9,13,45,327.0,310.5,2.6,18.0,537.0,670.19,520.32
2016,3,9,14,0,327.0,299.0,2.6,18.0,519.0,667.17,519.19
2016,3,9,14,15,322.5,285.0,2.55,18.0,494.5,654.83,511.1
2016,3,9,14,30,318.0,271.0,2.5,18.0,470.0,640.53,501.71
2016,3,9,14,45,279.0,260.0,2.45,18.0,427.0,592.65,466.66
2016,3,9,15,0,240.0,249.0,2.4,18.0,384.0,518.95,412.43
2016,3,9,15,15,139.5,222.5,2.2,17.5,299.5,388.18,311.37
2016,3,9,15,30,39.0,196.0,2.0,17.0,215.0,235.84,189.37
2016,3,9,15,45,42.0,179.0,1.85,17.0,198.0,222.96,180.16
2016,3,9,16,0,45.0,162.0,1.7,17.0,181.0,209.86,170.18
2016,3,9,16,15,38.0,142.0,1.5,16.5,156.5,183.09,148.75
2016,3,9,16,30,31.0,122.0,1.3,16.0,132.0,156.42,127.02
2016,3,9,16,45,23.5,101.5,1.1,15.5,108.0,128.67,103.92
2016,3,9,17,0,16.0,81.0,0.9,15.0,84.0,89.2,70.51
2016,3,9,17,15,8.0,60.0,0.9,14.5,61.5,62.38,47.26
2016,3,9,17,30,0.0,39.0,0.9,14.0,39.0,34.93,23.26
2016,3,9,17,45,0.0,22.0,0.9,14.0,22.0,17.71,6.28
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,158.5,17.5,2.5,12.5,34.0,14.13,0.0
2016,3,10,7,0,317.0,35.0,2.7,13.0,68.0,28.71,18.76
2016,3,10,7,15,418.0,45.5,2.8,13.5,115.5,37.18,27.13
2016,3,10,7,30,519.0,56.0,2.9,14.0,163.0,45.71,35.08
2016,3,10,7,45,582.0,62.5,3.0,14.5,214.0,50.78,39.75
2016,3,10,8,0,645.0,69.0,3.1,15.0,265.0,55.91,44.29
2016,3,10,8,15,685.5,74.5,3.3,15.0,315.5,60.02,47.88
2016,3,10,8,30,726.0,80.0,3.5,15.0,366.0,64.09,51.37
2016,3,10,8,45,671.0,100.5,3.7,15.5,390.5,97.82,63.54
2016,3,10,9,0,616.0,121.0,3.9,16.0,415.0,155.71,99.08
2016,3,10,9,15,716.5,108.5,4.0,16.0,481.0,210.07,137.35
2016,3,10,9,30,817.0,96.0,4.1,16.0,547.0,279.78,193.86
2016,3,10,9,45,597.5,174.5,4.2,16.5,516.5,326.65,243.69
2016,3,10,10,0,378.0,253.0,4.3,17.0,486.0,339.89,262.7
2016,3,10,10,15,618.5,180.5,4.3,17.0,584.5,427.02,331.49
2016,3,10,10,30,859.0,108.0,4.3,17.0,683.0,527.8,412.46
2016,3,10,10,45,863.5,111.0,4.3,17.5,707.0,586.03,460.03
2016,3,10,11,0,868.0,114.0,4.3,18.0,731.0,642.87,505.09
2016,3,10,11,15,873.0,115.0,4.2,18.0,747.5,690.84,543.06
2016,3,10,11,30,878.0,116.0,4.1,18.0,764.0,741.37,581.84
2016,3,10,11,45,877.0,118.0,4.1,18.0,772.0,786.19,615.51
2016,3,10,12,0,876.0,120.0,4.1,18.0,780.0,828.2,645.28
2016,3,10,12,15,619.5,228.5,4.05,18.0,695.5,771.83,601.2
2016,3,10,12,30,363.0,337.0,4.0,18.0,611.0,656.56,512.06
2016,3,10,12,45,230.0,345.5,3.95,18.0,519.0,542.9,425.91
2016,3,10,13,0,97.0,354.0,3.9,18.0,427.0,418.14,328.47
2016,3,10,13,15,151.0,350.0,3.75,18.0,460.5,495.53,389.5
2016,3,10,13,30,205.0,346.0,3.6,18.0,494.0,553.36,434.47
2016,3,10,13,45,119.5,311.5,3.45,18.0,397.5,439.07,346.0
2016,3,10,14,0,34.0,277.0,3.3,18.0,301.0,296.67,233.98
2016,3,10,14,15,135.0,282.5,3.1,18.0,369.0,434.94,345.47
2016,3,10,14,30,236.0,288.0,2.9,18.0,437.0,550.7,435.86
2016,3,10,14,45,118.0,213.0,2.75,18.0,287.5,346.68,277.35
2016,3,10,15,0,0.0,138.0,2.6,18.0,138.0,111.5,86.34
2016,3,10,15,15,119.5,174.5,2.35,17.5,233.5,308.68,251.1
2016,3,10,15,30,239.0,211.0,2.1,17.0,329.0,499.72,402.49
2016,3,10,15,45,119.5,152.0,1.9,17.0,211.0,285.36,232.41
2016,3,10,16,0,0.0,93.0,1.7,17.0,93.0,73.85,56.41
2016,3,10,16,15,0.0,80.5,1.5,16.5,80.5,63.26,48.03
2016,3,10,16,30,0.0,68.0,1.3,16.0,68.0,52.65,39.25
2016,3,10,16,45,0.0,55.5,1.15,15.5,55.5,42.51,30.71
2016,3,10,17,0,0.0,43.0,1.0,15.0,43.0,32.87,22.46
2016,3,10,17,15,0.0,31.5,1.05,14.5,31.5,24.03,14.76
2016,3,10,17,30,0.0,20.0,1.1,14.0,20.0,15.22,7.01
2016,3,10,17,45,0.0,11.5,1.2,14.0,11.5,8.73,0.48
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,5.3,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,9.1,2.42
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,12.91,5.97
2016,3,11,7,45,0.0,22.0,4.7,12.0,22.0,16.73,9.49
2016,3,11,8,0,0.0,27.0,4.6,12.0,27.0,20.57,12.98
2016,3,11,8,15,0.0,32.5,4.55,12.0,32.5,24.79,16.77
2016,3,11,8,30,0.0,38.0,4.5,12.0,38.0,29.03,20.54
2016,3,11,8,45,0.0,30.5,4.45,12.5,30.5,23.29,14.39
2016,3,11,9,0,0.0,23.0,4.4,13.0,23.0,17.56,9.4
2016,3,11,9,15,0.0,53.5,4.45,13.0,53.5,41.02,29.34
2016,3,11,9,30,0.0,84.0,4.5,13.0,84.0,64.64,49.22
2016,3,11,9,45,0.0,79.0,4.6,13.5,79.0,60.79,45.75
2016,3,11,10,0,0.0,74.0,4.7,14.0,74.0,56.95,42.32
2016,3,11,10,15,30.0,186.5,4.9,14.0,207.0,158.71,126.33
2016,3,11,10,30,60.0,299.0,5.1,14.0,340.0,265.41,212.81
2016,3,11,10,45,40.5,282.5,5.3,14.0,310.5,248.83,199.38
2016,3,11,11,0,21.0,266.0,5.5,14.0,281.0,221.27,176.97
2016,3,11,11,15,217.0,290.5,5.55,14.0,452.0,404.54,326.85
2016,3,11,11,30,413.0,315.0,5.6,14.0,623.0,582.41,468.61
2016,3,11,11,45,237.5,330.0,5.65,14.0,508.0,489.87,394.01
2016,3,11,12,0,62.0,345.0,5.7,14.0,393.0,349.49,280.05
2016,3,11,12,15,219.0,340.5,5.6,14.0,507.5,501.02,403.83
2016,3,11,12,30,376.0,336.0,5.5,14.0,622.0,666.49,534.15
2016,3,11,12,45,445.5,304.5,5.4,14.0,639.5,735.92,587.78
2016,3,11,13,0,515.0,273.0,5.3,14.0,657.0,790.29,630.34
2016,3,11,13,15,278.0,289.5,5.4,14.0,496.5,575.78,463.76
2016,3,11,13,30,41.0,306.0,5.5,14.0,336.0,325.27,261.12
2016,3,11,13,45,478.5,198.5,5.65,14.0,526.0,723.43,587.17
2016,3,11,14,0,916.0,91.0,5.8,14.0,716.0,1045.5,827.72
2016,3,11,14,15,485.0,182.0,5.7,13.5,511.5,728.95,592.06
2016,3,11,14,30,54.0,273.0,5.6,13.0,307.0,321.41,261.21
2016,3,11,14,45,72.0,263.5,5.55,13.0,306.5,334.01,273.58
2016,3,11,15,0,90.0,254.0,5.5,13.0,306.0,346.53,285.12
2016,3,11,15,15,95.5,235.5,5.25,12.5,287.0,334.9,277.08
2016,3,11,15,30,101.0,217.0,5.0,12.0,268.0,322.69,268.57
2016,3,11,15,45,71.5,190.5,4.8,12.0,225.0,265.12,220.79
2016,3,11,16,0,42.0,164.0,4.6,12.0,182.0,208.01,172.75
2016,3,11,16,15,36.0,144.5,4.35,11.5,158.0,182.98,152.25
2016,3,11,16,30,30.0,125.0,4.1,11.0,134.0,158.04,131.42
2016,3,11,16,45,19.5,103.5,3.9,11.0,109.0,112.56,92.26
2016,3,11,17,0,9.0,82.0,3.7,11.0,84.0,83.32,66.55
2016,3,11,17,15,4.5,60.5,3.55,10.5,61.5,58.92,45.06
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,33.69,22.74
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,16.8,6.7
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,21.0,1.85,9.5,22.5,16.12,4.57
2016,3,12,7,0,28.0,42.0,2.1,10.0,45.0,31.05,21.41
2016,3,12,7,15,55.5,65.0,2.25,10.0,75.5,46.97,36.4
2016,3,12,7,30,83.0,88.0,2.4,10.0,106.0,62.15,50.53
2016,3,12,7,45,106.0,110.5,2.6,10.5,140.0,76.93,63.95
2016,3,12,8,0,129.0,133.0,2.8,11.0,174.0,91.39,76.8
2016,3,12,8,15,154.5,150.5,2.9,11.0,207.5,102.88,86.92
2016,3,12,8,30,180.0,168.0,3.0,11.0,241.0,114.14,96.67
2016,3,12,8,45,90.0,156.5,3.2,11.5,193.0,111.76,88.0
2016,3,12,9,0,0.0,145.0,3.4,12.0,145.0,107.73,86.08
2016,3,12,9,15,157.0,190.5,3.45,12.0,279.0,166.4,127.83
2016,3,12,9,30,314.0,236.0,3.5,12.0,413.0,250.58,191.51
2016,3,12,9,45,339.5,248.5,3.6,12.5,451.0,294.11,227.9
2016,3,12,10,0,365.0,261.0,3.7,13.0,489.0,340.76,267.02
2016,3,12,10,15,331.0,284.0,3.75,13.0,499.0,372.52,295.12
2016,3,12,10,30,297.0,307.0,3.8,13.0,509.0,400.48,319.14
2016,3,12,10,45,527.0,239.5,3.85,13.0,613.0,505.43,403.49
2016,3,12,11,0,757.0,172.0,3.9,13.0,717.0,628.86,501.63
2016,3,12,11,15,459.5,269.5,3.9,13.0,602.5,557.41,445.49
2016,3,12,11,30,162.0,367.0,3.9,13.0,488.0,437.62,349.41
2016,3,12,11,45,174.5,371.0,3.9,13.0,503.0,464.87,371.53
2016,3,12,12,0,187.0,375.0,3.9,13.0,518.0,492.73,393.45
2016,3,12,12,15,310.5,344.5,3.95,13.0,582.0,598.52,477.46
2016,3,12,12,30,434.0,314.0,4.0,13.0,646.0,712.42,565.56
2016,3,12,12,45,386.0,327.5,4.05,13.5,620.5,685.66,543.87
2016,3,12,13,0,338.0,341.0,4.1,14.0,595.0,672.11,532.32
2016,3,12,13,15,342.5,332.0,4.2,14.0,585.0,681.99,540.99
2016,3,12,13,30,347.0,323.0,4.3,14.0,575.0,690.15,548.44
2016,3,12,13,45,299.5,322.0,4.4,14.0,534.5,653.31,520.83
2016,3,12,14,0,252.0,321.0,4.5,14.0,494.0,613.74,491.0
2016,3,12,14,15,267.5,303.0,4.5,14.0,479.0,617.03,495.33
2016,3,12,14,30,283.0,285.0,4.5,14.0,464.0,618.66,498.3
2016,3,12,14,45,167.5,263.5,4.5,14.0,368.0,455.31,370.17
2016,3,12,15,0,52.0,242.0,4.5,14.0,272.0,292.44,237.8
2016,3,12,15,15,162.5,226.0,4.3,14.0,309.5,413.28,339.87
2016,3,12,15,30,273.0,210.0,4.1,14.0,347.0,530.49,435.7
2016,3,12,15,45,320.0,181.0,3.9,14.0,326.5,539.71,445.07
2016,3,12,16,0,367.0,152.0,3.7,14.0,306.0,568.22,469.32
2016,3,12,16,15,328.0,141.0,3.55,13.5,265.5,489.48,408.43
2016,3,12,16,30,289.0,130.0,3.4,13.0,225.0,435.55,365.77
2016,3,12,16,45,256.5,110.5,3.25,13.0,184.5,376.84,317.58
2016,3,12,17,0,224.0,91.0,3.1,13.0,144.0,319.31,268.92
2016,3,12,17,15,173.5,71.0,3.05,12.5,106.0,248.35,207.69
2016,3,12,17,30,123.0,51.0,3.0,12.0,68.0,180.59,147.38
2016,3,12,17,45,61.5,30.5,3.0,12.0,39.0,92.57,64.8
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,13.0,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,2.9,13.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.5,2.9,13.0,5.5,4.16,0.0
2016,3,13,7,30,0.0,8.0,2.9,13.0,8.0,6.06,0.0
2016,3,13,7,45,0.0,10.5,2.95,13.5,10.5,7.97,1.53
2016,3,13,8,0,0.0,13.0,3.0,14.0,13.0,9.88,3.24
2016,3,13,8,15,0.0,15.5,3.0,14.0,15.5,11.79,4.95
2016,3,13,8,30,0.0,18.0,3.0,14.0,18.0,13.71,6.65
2016,3,13,8,45,0.0,34.5,3.05,14.0,34.5,26.36,16.91
2016,3,13,9,0,0.0,51.0,3.1,14.0,51.0,39.07,27.65
2016,3,13,9,15,0.0,53.5,3.15,14.0,53.5,41.02,29.21
2016,3,13,9,30,0.0,56.0,3.2,14.0,56.0,42.98,30.76
2016,3,13,9,45,5.5,135.0,3.3,14.0,138.5,104.85,82.23
2016,3,13,10,0,11.0,214.0,3.4,14.0,221.0,166.65,132.72
2016,3,13,10,15,9.0,210.0,3.45,14.0,216.0,164.76,130.95
2016,3,13,10,30,7.0,206.0,3.5,14.0,211.0,162.31,128.82
2016,3,13,10,45,6.5,204.5,3.6,14.0,209.5,162.17,128.58
2016,3,13,11,0,6.0,203.0,3.7,14.0,208.0,161.83,128.2
2016,3,13,11,15,3.0,178.5,3.75,14.0,181.0,141.31,111.35
2016,3,13,11,30,0.0,154.0,3.8,14.0,154.0,120.17,93.97
2016,3,13,11,45,0.0,152.0,3.9,14.5,152.0,118.84,92.68
2016,3,13,12,0,0.0,150.0,4.0,15.0,150.0,117.49,91.37
2016,3,13,12,15,8.0,208.5,4.05,15.0,215.0,172.78,136.52
2016,3,13,12,30,16.0,267.0,4.1,15.0,280.0,231.05,183.49
2016,3,13,12,45,12.0,245.0,4.2,15.0,255.0,209.89,166.45
2016,3,13,13,0,8.0,223.0,4.3,15.0,230.0,188.22,149.06
2016,3,13,13,15,4.0,187.5,4.25,15.0,191.0,154.44,121.73
2016,3,13,13,30,0.0,152.0,4.2,15.0,152.0,120.63,94.15
2016,3,13,13,45,20.0,220.5,4.2,15.0,234.0,201.49,160.94
2016,3,13,14,0,40.0,289.0,4.2,15.0,316.0,314.15,251.76
2016,3,13,14,15,34.0,269.5,4.1,14.5,292.5,291.02,233.71
2016,3,13,14,30,28.0,250.0,4.0,14.0,269.0,267.35,215.44
2016,3,13,14,45,14.5,210.0,3.9,14.0,219.5,192.88,155.12
2016,3,13,15,0,1.0,170.0,3.8,14.0,170.0,142.1,113.28
