Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,14.0,182.0,3.65,14.0,189.0,169.11,136.59
2016,3,13,15,30,27.0,194.0,3.5,14.0,208.0,197.8,161.13
2016,3,13,15,45,13.5,132.0,3.4,14.0,139.0,122.76,98.77
2016,3,13,16,0,0.0,70.0,3.3,14.0,70.0,53.71,40.23
2016,3,13,16,15,0.0,60.5,3.1,14.0,60.5,46.35,34.11
2016,3,13,16,30,0.0,51.0,2.9,14.0,51.0,39.01,27.9
2016,3,13,16,45,0.0,42.0,2.75,14.0,42.0,32.08,21.96
2016,3,13,17,0,0.0,33.0,2.6,14.0,33.0,25.16,15.96
2016,3,13,17,15,0.0,24.5,2.55,14.0,24.5,18.65,10.24
2016,3,13,17,30,0.0,16.0,2.5,14.0,16.0,12.15,4.51
2016,3,13,17,45,0.0,9.0,2.5,14.0,9.0,6.82,0.0
2016,3,13,18,0,0.0,2.0,2.5,14.0,2.0,1.57,0.0
2016,3,13,18,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,7.87,0.0
2016,3,14,6,45,77.0,29.5,1.8,10.5,39.0,22.0,10.83
2016,3,14,7,0,154.0,49.0,2.0,11.0,68.0,36.11,25.98
2016,3,14,7,15,211.0,68.0,2.1,11.0,108.0,49.65,38.76
2016,3,14,7,30,268.0,87.0,2.2,11.0,148.0,62.99,51.15
2016,3,14,7,45,298.5,106.0,2.3,11.5,190.0,75.8,62.72
2016,3,14,8,0,329.0,125.0,2.4,12.0,232.0,88.29,73.73
2016,3,14,8,15,378.5,132.0,2.45,12.0,274.0,91.61,76.54
2016,3,14,8,30,428.0,139.0,2.5,12.0,316.0,95.97,80.2
2016,3,14,8,45,429.0,158.0,2.55,12.5,353.5,122.88,89.69
2016,3,14,9,0,430.0,177.0,2.6,13.0,391.0,170.19,119.49
2016,3,14,9,15,412.0,200.0,2.6,13.0,420.0,217.29,157.51
2016,3,14,9,30,394.0,223.0,2.6,13.0,449.0,261.46,195.96
2016,3,14,9,45,402.0,238.5,2.6,13.0,481.5,306.37,234.7
2016,3,14,10,0,410.0,254.0,2.6,13.0,514.0,352.28,274.09
2016,3,14,10,15,328.5,288.0,2.6,13.0,503.0,374.1,294.84
2016,3,14,10,30,247.0,322.0,2.6,13.0,492.0,380.92,302.19
2016,3,14,10,45,336.0,311.0,2.6,13.5,551.5,449.17,355.95
2016,3,14,11,0,425.0,300.0,2.6,14.0,611.0,528.52,417.28
2016,3,14,11,15,397.5,317.0,2.6,14.0,612.5,545.43,430.57
2016,3,14,11,30,370.0,334.0,2.6,14.0,614.0,567.75,447.6
2016,3,14,11,45,418.0,318.5,2.6,14.0,638.5,627.43,493.28
2016,3,14,12,0,466.0,303.0,2.6,14.0,663.0,678.82,532.29
2016,3,14,12,15,362.0,337.5,2.6,14.0,617.0,634.11,497.67
2016,3,14,12,30,258.0,372.0,2.6,14.0,571.0,596.77,468.09
2016,3,14,12,45,365.5,333.0,2.65,14.5,612.0,671.52,526.17
2016,3,14,13,0,473.0,294.0,2.7,15.0,653.0,770.17,599.21
2016,3,14,13,15,483.5,283.0,2.75,15.0,643.5,787.42,612.15
2016,3,14,13,30,494.0,272.0,2.8,15.0,634.0,802.36,624.19
2016,3,14,13,45,292.0,297.5,2.85,15.0,510.0,617.71,486.6
2016,3,14,14,0,90.0,323.0,2.9,15.0,386.0,401.77,319.13
2016,3,14,14,15,245.5,291.5,2.9,14.5,452.0,580.01,462.45
2016,3,14,14,30,401.0,260.0,2.9,14.0,518.0,708.92,563.77
2016,3,14,14,45,294.0,262.0,2.95,14.0,445.5,606.31,485.13
2016,3,14,15,0,187.0,264.0,3.0,14.0,373.0,478.91,386.96
2016,3,14,15,15,438.5,197.0,2.95,13.5,426.5,704.13,568.04
2016,3,14,15,30,690.0,130.0,2.9,13.0,480.0,883.31,702.93
2016,3,14,15,45,662.5,123.0,2.9,13.0,433.0,836.88,669.6
2016,3,14,16,0,635.0,116.0,2.9,13.0,386.0,788.32,636.15
2016,3,14,16,15,592.0,108.5,2.65,12.5,336.0,723.05,589.02
2016,3,14,16,30,549.0,101.0,2.4,12.0,286.0,657.19,540.25
2016,3,14,16,45,491.0,91.0,2.15,12.0,235.5,570.95,473.05
2016,3,14,17,0,433.0,81.0,1.9,12.0,185.0,494.4,411.31
2016,3,14,17,15,344.0,67.5,1.8,11.5,137.0,392.18,326.77
2016,3,14,17,30,255.0,54.0,1.7,11.0,89.0,297.16,244.41
2016,3,14,17,45,127.5,35.0,1.65,10.5,52.5,159.6,120.03
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,13.68,0.0
2016,3,14,18,15,0.0,8.0,1.6,10.0,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,6.5,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,56.0,13.0,1.1,8.0,14.0,10.23,0.0
2016,3,15,6,45,195.0,28.5,1.15,9.0,51.0,21.7,11.47
2016,3,15,7,0,334.0,44.0,1.2,10.0,88.0,35.85,26.01
2016,3,15,7,15,424.5,54.5,1.25,10.0,136.5,44.09,34.04
2016,3,15,7,30,515.0,65.0,1.3,10.0,185.0,52.34,41.83
2016,3,15,7,45,582.0,71.0,1.4,10.5,237.5,56.88,45.98
2016,3,15,8,0,649.0,77.0,1.5,11.0,290.0,61.52,50.06
2016,3,15,8,15,688.0,82.5,1.6,11.5,341.0,65.43,53.35
2016,3,15,8,30,727.0,88.0,1.7,12.0,392.0,69.3,56.53
2016,3,15,8,45,759.5,90.5,1.8,13.0,441.5,101.82,64.65
2016,3,15,9,0,792.0,93.0,1.9,14.0,491.0,161.58,96.69
2016,3,15,9,15,811.5,96.0,1.95,14.0,534.5,223.33,144.25
2016,3,15,9,30,831.0,99.0,2.0,14.0,578.0,287.08,199.25
2016,3,15,9,45,847.5,100.5,2.15,14.5,616.5,350.4,255.45
2016,3,15,10,0,864.0,102.0,2.3,15.0,655.0,414.71,312.05
2016,3,15,10,15,874.0,104.0,2.35,15.0,687.0,477.0,366.33
2016,3,15,10,30,884.0,106.0,2.4,15.0,719.0,538.03,418.08
2016,3,15,10,45,892.5,106.5,2.5,15.5,743.5,596.28,465.54
2016,3,15,11,0,901.0,107.0,2.6,16.0,768.0,653.37,510.59
2016,3,15,11,15,905.5,108.0,2.65,16.0,784.5,706.85,552.4
2016,3,15,11,30,910.0,109.0,2.7,16.0,801.0,758.29,591.71
2016,3,15,11,45,913.0,109.0,2.75,16.5,810.0,805.39,625.12
2016,3,15,12,0,916.0,109.0,2.8,17.0,819.0,849.84,654.99
2016,3,15,12,15,916.0,108.5,2.85,17.0,819.5,888.44,681.8
2016,3,15,12,30,916.0,108.0,2.9,17.0,820.0,923.76,706.33
2016,3,15,12,45,918.0,105.5,2.95,17.0,813.0,955.43,728.36
2016,3,15,13,0,920.0,103.0,3.0,17.0,806.0,983.57,748.04
2016,3,15,13,15,916.0,102.5,3.0,17.0,790.0,1004.4,762.45
2016,3,15,13,30,912.0,102.0,3.0,17.0,774.0,1021.27,774.37
2016,3,15,13,45,907.0,100.0,3.0,17.0,751.0,1031.48,781.98
2016,3,15,14,0,902.0,98.0,3.0,17.0,728.0,1037.6,787.07
2016,3,15,14,15,892.5,96.5,2.95,17.0,697.0,1035.62,786.46
2016,3,15,14,30,883.0,95.0,2.9,17.0,666.0,1029.6,783.38
2016,3,15,14,45,870.5,92.5,2.9,17.0,628.5,1015.37,775.41
2016,3,15,15,0,858.0,90.0,2.9,17.0,591.0,1010.22,773.85
2016,3,15,15,15,840.5,87.0,2.7,16.5,548.0,982.54,756.45
2016,3,15,15,30,823.0,84.0,2.5,16.0,505.0,951.45,736.8
2016,3,15,15,45,799.5,80.5,2.4,16.0,457.5,910.73,709.87
2016,3,15,16,0,776.0,77.0,2.3,16.0,410.0,867.39,680.82
2016,3,15,16,15,741.0,72.5,2.0,15.5,359.0,809.86,640.46
2016,3,15,16,30,706.0,68.0,1.7,15.0,308.0,751.05,598.16
2016,3,15,16,45,657.0,62.0,1.45,14.5,256.0,684.04,548.74
2016,3,15,17,0,608.0,56.0,1.2,14.0,204.0,612.14,493.54
2016,3,15,17,15,526.5,48.0,1.2,13.0,154.0,513.76,417.93
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,420.67,341.61
2016,3,15,17,45,306.5,28.0,1.2,11.5,63.0,290.33,221.89
2016,3,15,18,0,168.0,16.0,1.2,11.0,22.0,152.08,0.0
2016,3,15,18,15,84.0,8.0,1.2,10.5,11.0,55.95,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,7.0,0.9,9.5,9.0,5.51,0.0
2016,3,16,6,30,113.0,14.0,0.9,10.0,18.0,11.02,0.0
2016,3,16,6,45,261.0,27.5,0.95,10.5,57.5,22.47,12.56
2016,3,16,7,0,409.0,41.0,1.0,11.0,97.0,33.73,24.13
2016,3,16,7,15,496.5,50.0,1.2,11.5,147.0,41.0,31.12
2016,3,16,7,30,584.0,59.0,1.4,12.0,197.0,48.32,37.92
2016,3,16,7,45,639.5,65.0,1.6,12.5,250.0,53.04,42.18
2016,3,16,8,0,695.0,71.0,1.8,13.0,303.0,57.79,46.32
2016,3,16,8,15,732.0,76.0,1.9,13.5,355.0,66.59,53.95
2016,3,16,8,30,769.0,81.0,2.0,14.0,407.0,70.54,57.16
2016,3,16,8,45,795.5,84.5,2.1,14.5,456.0,99.5,61.34
2016,3,16,9,0,822.0,88.0,2.2,15.0,505.0,161.64,95.08
2016,3,16,9,15,841.0,91.0,2.25,15.5,549.5,225.19,143.76
2016,3,16,9,30,860.0,94.0,2.3,16.0,594.0,290.64,199.73
2016,3,16,9,45,874.0,96.0,2.35,16.5,632.5,355.33,256.86
2016,3,16,10,0,888.0,98.0,2.4,17.0,671.0,421.75,314.76
2016,3,16,10,15,898.0,99.5,2.4,17.0,703.0,484.14,368.75
2016,3,16,10,30,908.0,101.0,2.4,17.0,735.0,546.05,420.72
2016,3,16,10,45,915.0,102.5,2.45,17.5,760.0,605.55,468.53
2016,3,16,11,0,922.0,104.0,2.5,18.0,785.0,663.71,513.69
2016,3,16,11,15,926.0,104.5,2.5,18.0,801.5,717.41,554.97
2016,3,16,11,30,930.0,105.0,2.5,18.0,818.0,768.92,593.58
2016,3,16,11,45,932.5,105.5,2.55,18.5,826.5,816.9,626.93
2016,3,16,12,0,935.0,106.0,2.6,19.0,835.0,862.15,656.89
2016,3,16,12,15,934.5,106.0,2.6,19.0,835.0,901.44,683.39
2016,3,16,12,30,934.0,106.0,2.6,19.0,835.0,937.38,707.52
2016,3,16,12,45,937.5,102.5,2.6,19.0,828.5,969.86,729.27
2016,3,16,13,0,941.0,99.0,2.6,19.0,822.0,998.75,748.65
2016,3,16,13,15,936.5,98.5,2.6,19.0,805.5,1019.47,762.66
2016,3,16,13,30,932.0,98.0,2.6,19.0,789.0,1036.12,774.18
2016,3,16,13,45,925.5,96.5,2.6,19.5,764.5,1045.55,779.63
2016,3,16,14,0,919.0,95.0,2.6,20.0,740.0,1050.78,782.55
2016,3,16,14,15,909.0,93.5,2.55,19.5,708.5,1048.29,783.05
2016,3,16,14,30,899.0,92.0,2.5,19.0,677.0,1041.68,781.07
2016,3,16,14,45,886.0,89.5,2.5,19.0,638.5,1026.78,772.86
2016,3,16,15,0,873.0,87.0,2.5,19.0,600.0,1008.01,762.25
2016,3,16,15,15,854.5,84.5,2.35,18.5,556.0,992.49,753.77
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,960.79,734.27
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,918.82,706.34
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,874.24,676.37
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,817.53,637.47
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,759.5,596.65
2016,3,16,16,45,667.0,61.5,1.2,16.5,260.5,690.7,547.07
2016,3,16,17,0,616.0,56.0,1.0,16.0,208.0,617.5,492.14
2016,3,16,17,15,536.5,48.0,1.0,15.5,157.0,520.42,418.04
2016,3,16,17,30,457.0,40.0,1.0,15.0,106.0,428.49,343.41
2016,3,16,17,45,319.0,28.0,1.0,14.5,65.0,297.96,227.15
2016,3,16,18,0,181.0,16.0,1.0,14.0,24.0,161.21,0.0
2016,3,16,18,15,90.5,8.0,1.0,13.5,12.0,59.6,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,8.26,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,15.4,0.0
2016,3,17,6,45,231.5,30.0,1.05,12.0,62.5,22.97,13.27
2016,3,17,7,0,463.0,39.0,1.1,13.0,104.0,32.37,22.81
2016,3,17,7,15,546.0,47.0,1.15,13.5,155.5,39.0,29.14
2016,3,17,7,30,629.0,55.0,1.2,14.0,207.0,45.7,35.3
2016,3,17,7,45,680.0,60.5,1.3,14.5,260.5,54.34,43.01
2016,3,17,8,0,731.0,66.0,1.4,15.0,314.0,59.15,47.15
2016,3,17,8,15,766.0,70.5,1.45,15.5,366.5,62.93,50.27
2016,3,17,8,30,801.0,75.0,1.5,16.0,419.0,66.66,53.29
2016,3,17,8,45,825.5,78.0,1.6,17.0,468.0,96.63,57.44
2016,3,17,9,0,850.0,81.0,1.7,18.0,517.0,160.04,91.33
2016,3,17,9,15,868.0,84.0,1.65,18.0,561.5,229.54,144.38
2016,3,17,9,30,886.0,87.0,1.6,18.0,606.0,295.41,200.31
2016,3,17,9,45,898.5,89.0,1.6,18.5,644.5,360.13,256.73
2016,3,17,10,0,911.0,91.0,1.6,19.0,683.0,425.17,312.7
2016,3,17,10,15,920.0,92.5,1.55,19.5,715.0,488.35,365.47
2016,3,17,10,30,929.0,94.0,1.5,20.0,747.0,550.88,415.67
2016,3,17,10,45,935.0,95.5,1.45,20.5,771.5,610.84,461.92
2016,3,17,11,0,941.0,97.0,1.4,21.0,796.0,669.3,505.16
2016,3,17,11,15,944.5,98.0,1.3,21.0,812.5,723.91,544.55
2016,3,17,11,30,948.0,99.0,1.2,21.0,829.0,776.26,580.9
2016,3,17,11,45,949.5,99.5,1.2,21.5,837.5,824.13,611.87
2016,3,17,12,0,951.0,100.0,1.2,22.0,846.0,869.13,639.61
2016,3,17,12,15,950.5,100.0,1.2,22.0,846.0,908.86,664.87
2016,3,17,12,30,950.0,100.0,1.2,22.0,846.0,945.18,687.81
2016,3,17,12,45,948.0,99.5,1.2,22.0,837.5,976.06,707.23
2016,3,17,13,0,946.0,99.0,1.2,22.0,829.0,1003.13,724.29
2016,3,17,13,15,941.5,98.0,1.2,22.0,812.5,1023.35,737.15
2016,3,17,13,30,937.0,97.0,1.2,22.0,796.0,1039.47,747.63
2016,3,17,13,45,929.5,96.0,1.25,22.0,771.0,1048.45,754.8
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,1053.21,759.61
2016,3,17,14,15,912.5,93.5,1.3,22.0,714.5,1051.17,759.48
2016,3,17,14,30,903.0,92.0,1.3,22.0,683.0,1045.0,757.02
2016,3,17,14,45,889.0,90.0,1.3,22.0,644.5,1029.61,748.96
2016,3,17,15,0,875.0,88.0,1.3,22.0,606.0,1010.37,738.66
2016,3,17,15,15,857.0,85.5,1.25,21.5,562.0,995.3,731.68
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,964.01,714.15
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.0,922.09,689.12
2016,3,17,16,0,789.0,77.0,1.2,21.0,420.0,877.57,661.98
2016,3,17,16,15,754.5,72.5,1.1,20.5,368.5,820.12,625.15
2016,3,17,16,30,720.0,68.0,1.0,20.0,317.0,761.37,586.38
2016,3,17,16,45,669.5,62.5,0.95,19.5,264.0,692.98,539.82
2016,3,17,17,0,619.0,57.0,0.9,19.0,211.0,620.08,487.64
2016,3,17,17,15,539.5,49.0,0.95,18.0,160.0,522.92,415.92
2016,3,17,17,30,460.0,41.0,1.0,17.0,109.0,430.86,343.16
2016,3,17,17,45,324.0,29.0,1.05,16.5,67.0,301.63,230.37
2016,3,17,18,0,188.0,17.0,1.1,16.0,25.0,167.65,0.0
2016,3,17,18,15,94.0,8.5,1.1,15.5,12.5,61.86,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,1.3,10.5,12.0,6.69,0.0
2016,3,18,6,30,174.0,17.0,1.5,11.0,24.0,13.85,0.0
2016,3,18,6,45,311.0,29.5,1.75,11.5,65.5,24.22,14.65
2016,3,18,7,0,448.0,42.0,2.0,12.0,107.0,34.66,24.97
2016,3,18,7,15,529.5,50.0,2.0,12.0,158.0,41.17,31.28
2016,3,18,7,30,611.0,58.0,2.0,12.0,209.0,47.75,37.44
2016,3,18,7,45,305.5,57.0,2.0,12.5,132.5,42.62,32.83
2016,3,18,8,0,0.0,56.0,2.0,13.0,56.0,42.87,32.97
2016,3,18,8,15,0.0,73.5,1.95,13.5,73.5,56.42,44.89
2016,3,18,8,30,0.0,91.0,1.9,14.0,91.0,69.22,55.97
2016,3,18,8,45,0.0,112.0,1.9,14.5,112.0,84.37,65.79
2016,3,18,9,0,0.0,133.0,1.9,15.0,133.0,99.82,78.29
2016,3,18,9,15,0.0,151.0,1.9,15.0,151.5,113.44,89.28
2016,3,18,9,30,0.0,169.0,1.9,15.0,170.0,127.3,100.38
2016,3,18,9,45,92.0,238.5,1.9,15.5,299.5,207.0,161.82
2016,3,18,10,0,184.0,308.0,1.9,16.0,429.0,303.14,235.92
2016,3,18,10,15,353.0,277.5,1.9,16.0,523.0,376.24,291.82
2016,3,18,10,30,522.0,247.0,1.9,16.0,617.0,470.66,364.99
2016,3,18,10,45,719.0,177.0,1.9,16.5,705.0,564.36,436.96
2016,3,18,11,0,916.0,107.0,1.9,17.0,793.0,662.98,511.91
2016,3,18,11,15,920.5,108.0,1.85,17.0,809.5,717.09,552.33
2016,3,18,11,30,925.0,109.0,1.8,17.0,826.0,769.09,590.37
2016,3,18,11,45,761.5,186.5,1.8,17.5,781.0,775.41,591.5
2016,3,18,12,0,598.0,264.0,1.8,18.0,736.0,748.26,569.26
2016,3,18,12,15,763.5,187.5,1.8,18.0,790.0,853.12,646.15
2016,3,18,12,30,929.0,111.0,1.8,18.0,844.0,937.53,702.26
2016,3,18,12,45,740.5,192.0,1.85,18.0,773.0,900.26,677.14
2016,3,18,13,0,552.0,273.0,1.9,18.0,702.0,821.97,621.8
2016,3,18,13,15,717.5,199.0,1.9,18.0,744.5,934.76,702.99
2016,3,18,13,30,883.0,125.0,1.9,18.0,787.0,1030.03,765.32
2016,3,18,13,45,737.5,174.5,1.95,18.0,716.0,964.38,722.44
2016,3,18,14,0,592.0,224.0,2.0,18.0,645.0,872.21,661.84
2016,3,18,14,15,717.5,172.0,2.05,17.5,660.0,962.85,727.9
2016,3,18,14,30,843.0,120.0,2.1,17.0,675.0,1029.34,774.6
2016,3,18,14,45,830.0,116.5,2.15,17.0,637.0,1013.37,765.44
2016,3,18,15,0,817.0,113.0,2.2,17.0,599.0,993.55,754.7
2016,3,18,15,15,797.0,109.5,2.2,16.5,555.0,963.02,737.54
2016,3,18,15,30,777.0,106.0,2.2,16.0,511.0,936.55,723.1
2016,3,18,15,45,706.5,104.0,2.2,16.0,446.0,852.96,667.02
2016,3,18,16,0,636.0,102.0,2.2,16.0,381.0,768.94,609.55
2016,3,18,16,15,576.0,104.5,2.0,15.5,334.0,700.11,561.16
2016,3,18,16,30,516.0,107.0,1.8,15.0,287.0,623.74,505.55
2016,3,18,16,45,475.5,94.0,1.6,14.5,239.5,556.93,455.45
2016,3,18,17,0,435.0,81.0,1.4,14.0,192.0,491.31,404.22
2016,3,18,17,15,411.5,65.0,1.3,13.0,150.5,436.52,360.25
2016,3,18,17,30,388.0,49.0,1.2,12.0,109.0,385.4,315.63
2016,3,18,17,45,261.0,34.5,1.1,11.5,67.5,261.11,204.95
2016,3,18,18,0,134.0,20.0,1.0,11.0,26.0,135.43,10.42
2016,3,18,18,15,67.0,10.0,1.0,11.0,13.0,47.06,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,12.96,0.0
2016,3,19,6,45,45.0,36.0,1.35,11.5,43.0,26.84,17.13
2016,3,19,7,0,90.0,55.0,1.5,12.0,69.0,40.45,30.15
2016,3,19,7,15,111.5,77.0,1.55,12.5,101.0,55.52,44.02
2016,3,19,7,30,133.0,99.0,1.6,13.0,133.0,70.27,57.36
2016,3,19,7,45,150.5,120.0,1.65,13.5,166.5,84.09,69.58
2016,3,19,8,0,168.0,141.0,1.7,14.0,200.0,97.58,81.24
2016,3,19,8,15,209.5,160.5,1.75,14.5,245.0,110.36,92.04
2016,3,19,8,30,251.0,180.0,1.8,15.0,290.0,119.32,99.34
2016,3,19,8,45,285.0,196.5,1.85,15.5,335.0,141.84,106.61
2016,3,19,9,0,319.0,213.0,1.9,16.0,380.0,181.62,131.41
2016,3,19,9,15,571.5,154.5,1.9,16.0,483.5,218.54,149.33
2016,3,19,9,30,824.0,96.0,1.9,16.0,587.0,284.24,195.59
2016,3,19,9,45,832.5,100.0,1.95,16.5,623.5,346.47,250.49
2016,3,19,10,0,841.0,104.0,2.0,17.0,660.0,408.78,304.83
2016,3,19,10,15,851.0,106.0,2.0,17.0,690.5,469.9,357.3
2016,3,19,10,30,861.0,108.0,2.0,17.0,721.0,529.16,406.79
2016,3,19,10,45,868.5,109.0,2.05,17.0,745.0,585.83,453.02
2016,3,19,11,0,876.0,110.0,2.1,17.0,769.0,641.28,496.98
2016,3,19,11,15,880.5,111.0,2.1,17.0,785.0,693.3,536.93
2016,3,19,11,30,885.0,112.0,2.1,17.0,801.0,743.33,574.4
2016,3,19,11,45,889.0,111.0,2.15,17.5,810.0,788.95,606.53
2016,3,19,12,0,893.0,110.0,2.2,18.0,819.0,832.03,635.14
2016,3,19,12,15,511.0,250.5,2.2,18.0,656.5,692.79,532.48
2016,3,19,12,30,129.0,391.0,2.2,18.0,494.0,480.57,370.37
2016,3,19,12,45,264.0,365.0,2.2,18.0,572.0,608.09,468.95
2016,3,19,13,0,399.0,339.0,2.2,18.0,650.0,722.98,554.02
2016,3,19,13,15,408.0,325.0,2.2,18.0,637.5,733.24,561.4
2016,3,19,13,30,417.0,311.0,2.2,18.0,625.0,762.39,582.53
2016,3,19,13,45,649.0,206.0,2.2,18.0,677.0,907.95,689.9
2016,3,19,14,0,881.0,101.0,2.2,18.0,729.0,1017.24,762.73
2016,3,19,14,15,872.0,99.0,2.15,18.0,699.0,1014.81,760.49
2016,3,19,14,30,863.0,97.0,2.1,18.0,669.0,1008.4,757.05
2016,3,19,14,45,851.0,95.0,2.1,18.0,632.0,995.06,749.81
2016,3,19,15,0,839.0,93.0,2.1,18.0,595.0,990.98,748.98
2016,3,19,15,15,822.5,90.0,2.1,17.5,552.5,964.28,734.34
2016,3,19,15,30,806.0,87.0,2.1,17.0,510.0,934.22,717.53
2016,3,19,15,45,784.0,83.5,2.15,16.5,463.5,895.09,694.7
2016,3,19,16,0,762.0,80.0,2.2,16.0,417.0,853.35,669.52
2016,3,19,16,15,729.0,75.5,2.15,15.5,366.5,797.94,632.86
2016,3,19,16,30,696.0,71.0,2.1,15.0,316.0,747.12,598.5
2016,3,19,16,45,648.5,65.0,2.05,15.0,264.5,675.81,546.29
2016,3,19,17,0,601.0,59.0,2.0,15.0,213.0,605.45,492.72
2016,3,19,17,15,524.5,51.0,1.85,14.5,163.0,511.47,418.42
2016,3,19,17,30,448.0,43.0,1.7,14.0,113.0,422.32,344.28
2016,3,19,17,45,323.0,31.0,1.6,13.5,71.5,301.37,237.17
2016,3,19,18,0,198.0,19.0,1.5,13.0,30.0,177.95,40.49
2016,3,19,18,15,99.0,9.5,1.45,12.5,15.0,65.17,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,58.0,9.5,1.2,11.5,13.0,7.47,0.0
2016,3,20,6,30,116.0,19.0,1.4,12.0,26.0,14.46,0.0
2016,3,20,6,45,205.0,35.0,1.65,13.0,61.5,26.49,16.91
2016,3,20,7,0,294.0,51.0,1.9,14.0,97.0,38.44,28.2
2016,3,20,7,15,343.0,66.5,2.0,14.0,140.0,49.59,38.55
2016,3,20,7,30,392.0,82.0,2.1,14.0,183.0,60.49,48.48
2016,3,20,7,45,428.0,94.0,2.25,14.5,227.0,68.67,55.7
2016,3,20,8,0,464.0,106.0,2.4,15.0,271.0,76.63,62.54
2016,3,20,8,15,325.5,147.0,2.45,15.5,271.5,101.83,84.32
2016,3,20,8,30,187.0,188.0,2.5,16.0,272.0,126.04,104.83
2016,3,20,8,45,217.0,207.5,2.65,16.5,315.0,148.18,112.92
2016,3,20,9,0,247.0,227.0,2.8,17.0,358.0,181.52,133.97
2016,3,20,9,15,533.5,163.0,2.9,17.0,475.0,215.23,148.08
2016,3,20,9,30,820.0,99.0,3.0,17.0,592.0,285.89,197.06
2016,3,20,9,45,601.5,187.5,3.15,17.5,561.5,337.71,250.01
2016,3,20,10,0,383.0,276.0,3.3,18.0,531.0,357.66,273.77
2016,3,20,10,15,419.5,277.5,3.4,18.0,568.5,409.32,316.08
2016,3,20,10,30,456.0,279.0,3.5,18.0,606.0,461.83,358.62
2016,3,20,10,45,415.5,305.0,3.65,18.0,611.0,493.59,384.71
2016,3,20,11,0,375.0,331.0,3.8,18.0,616.0,513.37,400.98
2016,3,20,11,15,374.5,339.5,3.9,18.0,628.5,547.35,427.67
2016,3,20,11,30,374.0,348.0,4.0,18.0,641.0,580.46,453.26
2016,3,20,11,45,317.0,367.0,4.1,18.0,617.5,579.15,451.92
2016,3,20,12,0,260.0,386.0,4.2,18.0,594.0,572.43,446.29
2016,3,20,12,15,306.5,374.5,4.25,18.0,619.5,619.27,482.75
2016,3,20,12,30,353.0,363.0,4.3,18.0,645.0,667.74,520.01
2016,3,20,12,45,317.0,368.0,4.35,18.0,619.5,658.56,512.87
2016,3,20,13,0,281.0,373.0,4.4,18.0,594.0,645.98,503.42
2016,3,20,13,15,150.5,325.0,4.35,17.5,443.0,462.82,364.95
2016,3,20,13,30,20.0,277.0,4.3,17.0,292.0,250.02,197.01
2016,3,20,13,45,76.0,311.0,4.3,17.0,366.0,365.19,290.22
2016,3,20,14,0,132.0,345.0,4.3,17.0,440.0,488.31,386.62
2016,3,20,14,15,160.0,329.5,4.2,17.0,439.5,506.17,401.3
2016,3,20,14,30,188.0,314.0,4.1,17.0,439.0,523.25,415.95
2016,3,20,14,45,126.0,288.0,4.05,17.0,369.5,435.25,347.43
2016,3,20,15,0,64.0,262.0,4.0,17.0,300.0,322.46,258.37
2016,3,20,15,15,100.5,249.0,3.85,16.5,304.0,348.81,282.19
2016,3,20,15,30,137.0,236.0,3.7,16.0,308.0,396.96,322.57
2016,3,20,15,45,438.5,159.0,3.55,16.0,360.0,645.09,524.34
2016,3,20,16,0,740.0,82.0,3.4,16.0,412.0,833.76,665.88
2016,3,20,16,15,706.0,77.5,3.15,15.5,362.0,777.97,625.04
2016,3,20,16,30,672.0,73.0,2.9,15.0,312.0,727.17,588.83
2016,3,20,16,45,620.5,67.5,2.7,15.0,261.0,653.93,533.51
2016,3,20,17,0,569.0,62.0,2.5,15.0,210.0,581.96,477.31
2016,3,20,17,15,493.0,53.5,2.3,14.5,161.0,489.02,402.96
2016,3,20,17,30,417.0,45.0,2.1,14.0,112.0,400.92,328.95
2016,3,20,17,45,291.0,33.0,1.95,14.0,71.0,280.81,222.28
2016,3,20,18,0,165.0,21.0,1.8,14.0,30.0,157.45,52.74
2016,3,20,18,15,82.5,10.5,1.75,14.0,15.0,56.17,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,11.0,1.3,11.5,12.0,8.65,0.0
2016,3,21,6,30,37.0,22.0,1.5,12.0,24.0,16.74,3.19
2016,3,21,6,45,100.0,42.0,1.75,12.5,56.5,30.98,20.97
2016,3,21,7,0,163.0,62.0,2.0,13.0,89.0,45.2,34.34
2016,3,21,7,15,204.5,82.0,2.15,13.0,128.0,59.03,47.13
2016,3,21,7,30,246.0,102.0,2.3,13.0,167.0,72.56,59.44
2016,3,21,7,45,289.0,115.5,2.5,13.5,207.5,81.91,67.67
2016,3,21,8,0,332.0,129.0,2.7,14.0,248.0,91.08,75.53
2016,3,21,8,15,451.0,125.5,2.8,14.0,313.5,88.15,72.76
2016,3,21,8,30,570.0,122.0,2.9,14.0,379.0,88.99,73.28
2016,3,21,8,45,481.5,162.0,3.05,14.0,395.5,129.02,92.07
2016,3,21,9,0,393.0,202.0,3.2,14.0,412.0,184.03,131.5
2016,3,21,9,15,479.5,193.0,3.35,14.0,469.5,225.34,160.38
2016,3,21,9,30,566.0,184.0,3.5,14.0,527.0,278.74,202.94
2016,3,21,9,45,551.0,203.5,3.65,14.5,554.5,330.45,248.81
2016,3,21,10,0,536.0,223.0,3.8,15.0,582.0,380.26,292.44
2016,3,21,10,15,688.5,175.5,3.9,15.0,658.0,453.71,352.41
2016,3,21,10,30,841.0,128.0,4.0,15.0,734.0,538.01,421.37
2016,3,21,10,45,435.5,216.5,4.1,15.0,531.0,434.79,345.19
2016,3,21,11,0,30.0,305.0,4.2,15.0,328.0,264.2,209.17
2016,3,21,11,15,130.5,345.0,4.35,15.0,447.5,379.84,302.24
2016,3,21,11,30,231.0,385.0,4.5,15.0,567.0,498.34,395.42
2016,3,21,11,45,141.0,370.5,4.65,15.5,482.0,434.81,344.53
2016,3,21,12,0,51.0,356.0,4.8,16.0,397.0,346.49,273.82
2016,3,21,12,15,51.5,356.0,4.9,16.0,397.5,353.19,279.48
2016,3,21,12,30,52.0,356.0,5.0,16.0,398.0,359.72,284.81
2016,3,21,12,45,26.0,202.5,5.1,16.0,223.5,197.26,156.15
2016,3,21,13,0,0.0,49.0,5.2,16.0,49.0,37.8,25.64
2016,3,21,13,15,0.0,48.0,5.1,16.0,48.0,37.01,25.05
2016,3,21,13,30,0.0,47.0,5.0,16.0,47.0,36.22,24.42
2016,3,21,13,45,0.0,46.0,4.95,16.0,46.0,35.43,23.8
2016,3,21,14,0,0.0,45.0,4.9,16.0,45.0,34.63,23.18
2016,3,21,14,15,0.0,86.5,4.8,15.5,86.5,66.74,49.95
2016,3,21,14,30,0.0,128.0,4.7,15.0,128.0,100.95,78.47
2016,3,21,14,45,0.0,147.0,4.6,15.0,147.0,117.86,92.56
2016,3,21,15,0,0.0,166.0,4.5,15.0,166.0,135.96,107.69
2016,3,21,15,15,0.0,108.5,4.35,14.5,108.5,85.02,65.87
2016,3,21,15,30,0.0,51.0,4.2,14.0,51.0,39.09,27.55
2016,3,21,15,45,120.5,118.0,4.1,14.0,172.5,240.43,201.21
2016,3,21,16,0,241.0,185.0,4.0,14.0,294.0,458.56,380.38
2016,3,21,16,15,120.5,95.5,3.75,13.5,150.0,212.61,178.6
2016,3,21,16,30,0.0,6.0,3.5,13.0,6.0,4.56,0.0
2016,3,21,16,45,0.0,5.0,3.25,13.0,5.0,3.79,0.0
2016,3,21,17,0,0.0,4.0,3.0,13.0,4.0,3.03,0.0
2016,3,21,17,15,112.0,36.0,2.75,12.5,54.0,137.55,115.72
2016,3,21,17,30,224.0,68.0,2.5,12.0,104.0,272.45,227.04
2016,3,21,17,45,152.0,46.0,2.3,12.0,66.5,187.59,149.56
2016,3,21,18,0,80.0,24.0,2.1,12.0,29.0,97.1,39.52
2016,3,21,18,15,40.0,12.0,2.0,11.5,14.5,32.58,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,9.5,18.5,9.83,0.0
2016,3,22,6,30,189.0,25.0,1.4,10.0,37.0,19.08,6.42
2016,3,22,6,45,319.5,37.5,1.65,10.5,81.0,30.63,21.02
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,40.9,30.88
2016,3,22,7,15,528.0,58.5,2.05,11.0,177.0,47.59,37.31
2016,3,22,7,30,606.0,67.0,2.2,11.0,229.0,54.32,43.56
2016,3,22,7,45,427.5,104.0,2.35,11.5,230.5,75.11,62.14
2016,3,22,8,0,249.0,141.0,2.5,12.0,232.0,96.9,81.27
2016,3,22,8,15,515.5,113.5,2.55,12.0,336.5,81.73,67.59
2016,3,22,8,30,782.0,86.0,2.6,12.0,441.0,74.11,60.65
2016,3,22,8,45,812.0,87.5,2.65,12.5,491.0,104.85,64.49
2016,3,22,9,0,842.0,89.0,2.7,13.0,541.0,167.06,98.92
2016,3,22,9,15,442.0,170.5,2.75,13.0,409.5,203.44,144.59
2016,3,22,9,30,42.0,252.0,2.8,13.0,278.0,193.57,153.7
2016,3,22,9,45,176.0,275.5,2.85,13.5,393.0,259.87,203.26
2016,3,22,10,0,310.0,299.0,2.9,14.0,508.0,346.18,269.87
2016,3,22,10,15,331.0,309.0,2.9,14.0,541.5,389.27,305.21
2016,3,22,10,30,352.0,319.0,2.9,14.0,575.0,434.54,341.97
2016,3,22,10,45,322.0,338.5,2.95,14.0,578.5,460.89,363.62
2016,3,22,11,0,292.0,358.0,3.0,14.0,582.0,483.91,382.02
2016,3,22,11,15,305.0,363.0,3.0,14.0,601.5,520.16,410.41
2016,3,22,11,30,318.0,368.0,3.0,14.0,621.0,556.94,438.78
2016,3,22,11,45,322.0,369.0,3.05,14.5,626.5,583.68,458.57
2016,3,22,12,0,326.0,370.0,3.1,15.0,632.0,609.59,477.54
2016,3,22,12,15,420.5,335.0,3.15,15.0,673.5,692.02,540.71
2016,3,22,12,30,515.0,300.0,3.2,15.0,715.0,766.33,597.09
2016,3,22,12,45,257.5,192.5,3.25,15.0,400.0,449.9,359.66
2016,3,22,13,0,0.0,85.0,3.3,15.0,85.0,65.74,48.62
2016,3,22,13,15,2.0,136.5,3.35,15.0,138.5,109.2,84.67
2016,3,22,13,30,4.0,188.0,3.4,15.0,192.0,154.83,121.89
2016,3,22,13,45,138.0,263.0,3.5,15.0,363.5,398.86,320.81
2016,3,22,14,0,272.0,338.0,3.6,15.0,535.0,644.46,509.84
2016,3,22,14,15,272.5,322.0,3.6,14.5,512.5,634.98,503.43
2016,3,22,14,30,273.0,306.0,3.6,14.0,490.0,623.69,497.22
2016,3,22,14,45,272.0,288.5,3.65,14.0,463.0,607.41,486.5
2016,3,22,15,0,271.0,271.0,3.7,14.0,436.0,589.43,474.49
2016,3,22,15,15,558.0,178.0,3.6,13.5,487.0,794.94,638.86
2016,3,22,15,30,845.0,85.0,3.5,13.0,538.0,966.6,764.58
2016,3,22,15,45,821.0,82.0,3.45,13.0,489.0,925.33,735.36
2016,3,22,16,0,797.0,79.0,3.4,13.0,440.0,881.41,705.73
2016,3,22,16,15,467.0,113.5,3.15,12.5,319.0,595.7,492.25
2016,3,22,16,30,137.0,148.0,2.9,12.0,198.0,294.18,246.19
2016,3,22,16,45,124.0,126.5,2.65,12.0,166.5,256.53,215.88
2016,3,22,17,0,111.0,105.0,2.4,12.0,135.0,219.07,184.11
2016,3,22,17,15,297.5,75.5,2.15,11.5,130.0,357.89,301.77
2016,3,22,17,30,484.0,46.0,1.9,11.0,125.0,448.75,371.96
2016,3,22,17,45,355.5,34.5,1.7,11.0,81.0,324.54,261.21
2016,3,22,18,0,227.0,23.0,1.5,11.0,37.0,202.85,102.63
2016,3,22,18,15,113.5,11.5,1.5,10.5,18.5,74.47,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,12.0,1.2,8.5,14.5,9.44,0.0
2016,3,23,6,30,61.0,24.0,1.4,9.0,29.0,18.13,7.13
2016,3,23,6,45,111.5,43.5,1.6,9.5,60.5,32.19,22.61
2016,3,23,7,0,162.0,63.0,1.8,10.0,92.0,46.0,35.63
2016,3,23,7,15,189.5,84.0,1.9,10.5,128.5,60.29,48.82
2016,3,23,7,30,217.0,105.0,2.0,11.0,165.0,74.18,61.39
2016,3,23,7,45,240.5,123.5,2.15,11.5,202.5,86.14,71.95
2016,3,23,8,0,264.0,142.0,2.3,12.0,240.0,97.75,81.97
2016,3,23,8,15,348.0,150.0,2.35,12.5,298.0,104.03,87.12
2016,3,23,8,30,432.0,158.0,2.4,13.0,356.0,106.61,88.93
2016,3,23,8,45,395.0,186.0,2.5,13.5,382.5,139.21,102.32
2016,3,23,9,0,358.0,214.0,2.6,14.0,409.0,187.38,135.4
2016,3,23,9,15,379.5,228.5,2.65,14.5,449.5,230.74,168.37
2016,3,23,9,30,401.0,243.0,2.7,15.0,490.0,276.98,206.13
2016,3,23,9,45,492.5,226.0,2.8,15.5,548.0,327.82,246.57
2016,3,23,10,0,584.0,209.0,2.9,16.0,606.0,388.14,295.57
2016,3,23,10,15,562.0,229.5,2.9,16.0,625.0,436.17,336.91
2016,3,23,10,30,540.0,250.0,2.9,16.0,644.0,481.26,374.59
2016,3,23,10,45,738.5,177.0,2.9,16.5,735.0,574.81,447.66
2016,3,23,11,0,937.0,104.0,2.9,17.0,826.0,673.66,523.94
2016,3,23,11,15,735.0,196.0,2.85,17.0,769.5,679.79,527.58
2016,3,23,11,30,533.0,288.0,2.8,17.0,713.0,652.84,506.19
2016,3,23,11,45,568.5,279.0,2.75,17.0,736.5,704.41,545.08
2016,3,23,12,0,604.0,270.0,2.7,17.0,760.0,756.59,583.27
2016,3,23,12,15,575.5,280.5,2.7,17.0,747.0,773.13,594.79
2016,3,23,12,30,547.0,291.0,2.7,17.0,734.0,785.53,603.46
2016,3,23,12,45,565.0,281.0,2.7,17.5,734.5,816.78,625.33
2016,3,23,13,0,583.0,271.0,2.7,18.0,735.0,846.13,645.52
2016,3,23,13,15,549.0,275.0,2.65,18.0,705.0,837.3,638.89
2016,3,23,13,30,515.0,279.0,2.6,18.0,675.0,824.42,629.76
2016,3,23,13,45,510.0,271.5,2.6,18.0,653.5,825.06,631.29
2016,3,23,14,0,505.0,264.0,2.6,18.0,632.0,822.77,630.74
2016,3,23,14,15,571.0,226.5,2.55,17.5,626.0,857.74,659.26
2016,3,23,14,30,637.0,189.0,2.5,17.0,620.0,899.44,691.05
2016,3,23,14,45,638.5,175.0,2.5,17.0,586.5,887.68,683.91
2016,3,23,15,0,640.0,161.0,2.5,17.0,553.0,872.34,674.9
2016,3,23,15,15,673.5,137.0,2.4,16.5,523.0,874.1,678.43
2016,3,23,15,30,707.0,113.0,2.3,16.0,493.0,870.23,677.97
2016,3,23,15,45,729.5,103.5,2.2,16.0,464.5,868.44,677.83
2016,3,23,16,0,752.0,94.0,2.1,16.0,436.0,862.32,674.61
2016,3,23,16,15,669.0,91.0,1.85,15.5,369.0,763.43,604.8
2016,3,23,16,30,586.0,88.0,1.6,15.0,302.0,666.29,535.03
2016,3,23,16,45,582.0,79.5,1.4,14.5,264.0,632.46,510.91
2016,3,23,17,0,578.0,71.0,1.2,14.0,226.0,596.51,483.22
