Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,500.0,61.5,1.2,13.0,174.5,500.36,409.74
2016,3,23,17,30,422.0,52.0,1.2,12.0,123.0,408.93,335.65
2016,3,23,17,45,296.5,38.5,1.2,11.5,79.5,287.46,231.0
2016,3,23,18,0,171.0,25.0,1.2,11.0,36.0,169.42,94.41
2016,3,23,18,15,85.5,12.5,1.15,10.5,18.0,58.93,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,10.62,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,20.56,9.8
2016,3,24,6,45,298.0,40.5,1.75,11.0,84.0,30.97,21.51
2016,3,24,7,0,409.0,54.0,2.0,12.0,127.0,43.65,33.3
2016,3,24,7,15,482.0,63.5,2.05,12.5,177.5,50.9,40.08
2016,3,24,7,30,555.0,73.0,2.1,13.0,228.0,58.11,46.61
2016,3,24,7,45,599.0,81.5,2.2,13.5,279.0,64.14,51.88
2016,3,24,8,0,643.0,90.0,2.3,14.0,330.0,70.03,56.89
2016,3,24,8,15,646.5,97.5,2.35,14.0,368.5,74.35,60.54
2016,3,24,8,30,650.0,105.0,2.4,14.0,407.0,78.42,63.92
2016,3,24,8,45,520.0,157.5,2.45,14.5,415.0,128.93,90.38
2016,3,24,9,0,390.0,210.0,2.5,15.0,423.0,189.0,134.78
2016,3,24,9,15,584.5,169.0,2.55,15.5,517.0,231.58,159.58
2016,3,24,9,30,779.0,128.0,2.6,16.0,611.0,294.71,205.8
2016,3,24,9,45,776.0,139.5,2.65,16.5,645.0,357.3,260.94
2016,3,24,10,0,773.0,151.0,2.7,17.0,679.0,418.91,314.46
2016,3,24,10,15,785.0,153.0,2.7,17.0,710.0,478.4,365.28
2016,3,24,10,30,797.0,155.0,2.7,17.0,741.0,538.18,414.91
2016,3,24,10,45,815.0,151.5,2.7,17.5,767.0,595.32,460.36
2016,3,24,11,0,833.0,148.0,2.7,18.0,793.0,652.37,504.3
2016,3,24,11,15,838.5,149.5,2.7,18.0,809.5,705.03,544.63
2016,3,24,11,30,844.0,151.0,2.7,18.0,826.0,755.9,582.66
2016,3,24,11,45,847.5,151.0,2.75,18.0,834.5,801.88,616.73
2016,3,24,12,0,851.0,151.0,2.8,18.0,843.0,845.36,647.99
2016,3,24,12,15,851.0,151.0,2.8,18.0,843.5,883.19,673.82
2016,3,24,12,30,851.0,151.0,2.8,18.0,844.0,917.86,697.4
2016,3,24,12,45,870.5,139.5,2.85,18.0,841.5,955.51,723.38
2016,3,24,13,0,890.0,128.0,2.9,18.0,839.0,976.6,738.11
2016,3,24,13,15,885.5,127.0,2.9,18.0,822.5,995.58,751.25
2016,3,24,13,30,881.0,126.0,2.9,18.0,806.0,1010.66,761.9
2016,3,24,13,45,877.0,123.0,2.9,18.0,782.5,1034.73,778.75
2016,3,24,14,0,873.0,120.0,2.9,18.0,759.0,1040.29,783.28
2016,3,24,14,15,863.0,118.0,2.9,18.0,727.0,1036.79,782.11
2016,3,24,14,30,853.0,116.0,2.9,18.0,695.0,1029.19,778.46
2016,3,24,14,45,839.0,113.5,2.9,18.0,657.0,1012.95,769.18
2016,3,24,15,0,825.0,111.0,2.9,18.0,619.0,992.89,757.47
2016,3,24,15,15,806.0,108.0,2.85,17.5,575.0,963.6,740.49
2016,3,24,15,30,787.0,105.0,2.8,17.0,531.0,931.0,721.16
2016,3,24,15,45,745.5,106.0,2.75,17.0,480.5,885.69,691.35
2016,3,24,16,0,704.0,107.0,2.7,17.0,430.0,831.95,655.17
2016,3,24,16,15,668.0,101.0,2.5,16.5,378.5,773.45,615.01
2016,3,24,16,30,632.0,95.0,2.3,16.0,327.0,714.0,573.13
2016,3,24,16,45,583.5,86.5,2.15,15.5,275.0,640.58,519.65
2016,3,24,17,0,535.0,78.0,2.0,15.0,223.0,568.12,464.85
2016,3,24,17,15,461.0,67.0,1.9,14.5,172.5,474.97,391.44
2016,3,24,17,30,387.0,56.0,1.8,14.0,122.0,386.25,317.33
2016,3,24,17,45,286.0,40.5,1.7,13.5,80.0,279.7,224.75
2016,3,24,18,0,185.0,25.0,1.6,13.0,38.0,178.37,107.07
2016,3,24,18,15,92.5,12.5,1.6,12.5,19.0,62.75,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.5,15.0,1.0,9.5,23.5,11.8,0.0
2016,3,25,6,30,219.0,30.0,1.1,10.0,47.0,22.87,12.33
2016,3,25,6,45,326.0,43.5,1.25,10.5,91.5,35.38,25.54
2016,3,25,7,0,433.0,57.0,1.4,11.0,136.0,46.17,35.76
2016,3,25,7,15,504.5,66.5,1.5,11.5,187.5,53.38,42.51
2016,3,25,7,30,576.0,76.0,1.6,12.0,239.0,60.55,48.99
2016,3,25,7,45,621.5,83.5,1.7,12.5,291.5,65.83,53.59
2016,3,25,8,0,667.0,91.0,1.8,13.0,344.0,71.03,57.99
2016,3,25,8,15,700.5,96.0,1.9,13.0,394.5,74.2,60.62
2016,3,25,8,30,734.0,101.0,2.0,13.0,445.0,77.32,63.17
2016,3,25,8,45,766.0,102.0,2.15,13.5,494.0,113.9,72.14
2016,3,25,9,0,798.0,103.0,2.3,14.0,543.0,173.09,104.99
2016,3,25,9,15,815.5,106.0,2.3,14.5,586.5,234.86,152.84
2016,3,25,9,30,833.0,109.0,2.3,15.0,630.0,298.32,207.25
2016,3,25,9,45,848.5,110.5,2.35,15.5,668.0,361.39,262.82
2016,3,25,10,0,864.0,112.0,2.4,16.0,706.0,425.28,318.48
2016,3,25,10,15,873.5,113.5,2.4,16.0,737.0,486.6,371.42
2016,3,25,10,30,883.0,115.0,2.4,16.0,768.0,546.62,421.79
2016,3,25,10,45,888.5,117.0,2.4,16.5,791.5,604.02,467.74
2016,3,25,11,0,894.0,119.0,2.4,17.0,815.0,659.95,510.95
2016,3,25,11,15,898.0,120.0,2.4,17.0,831.0,712.35,551.21
2016,3,25,11,30,902.0,121.0,2.4,17.0,847.0,762.65,588.89
2016,3,25,11,45,905.0,120.5,2.45,17.5,855.0,808.54,621.4
2016,3,25,12,0,908.0,120.0,2.5,18.0,863.0,851.76,650.08
2016,3,25,12,15,908.0,120.0,2.5,18.0,862.5,890.06,676.0
2016,3,25,12,30,908.0,120.0,2.5,18.0,862.0,925.11,699.62
2016,3,25,12,45,915.0,114.5,2.55,18.0,855.5,957.77,722.04
2016,3,25,13,0,922.0,109.0,2.6,18.0,849.0,986.99,742.2
2016,3,25,13,15,918.0,108.0,2.6,18.0,832.5,1006.72,755.63
2016,3,25,13,30,914.0,107.0,2.6,18.0,816.0,1022.45,766.59
2016,3,25,13,45,910.0,104.5,2.65,18.0,792.0,1032.52,774.51
2016,3,25,14,0,906.0,102.0,2.7,18.0,768.0,1038.47,779.92
2016,3,25,14,15,897.0,100.5,2.7,18.0,736.5,1036.37,779.69
2016,3,25,14,30,888.0,99.0,2.7,18.0,705.0,1030.2,777.0
2016,3,25,14,45,876.5,96.0,2.7,18.0,667.0,1015.77,768.97
2016,3,25,15,0,865.0,93.0,2.7,18.0,629.0,997.49,758.54
2016,3,25,15,15,848.0,90.5,2.65,17.5,585.0,983.17,751.85
2016,3,25,15,30,831.0,88.0,2.6,17.0,541.0,952.58,733.99
2016,3,25,15,45,805.5,85.5,2.6,17.0,492.0,910.63,707.27
2016,3,25,16,0,780.0,83.0,2.6,17.0,443.0,866.14,678.44
2016,3,25,16,15,747.5,78.5,2.45,16.5,391.5,810.64,641.18
2016,3,25,16,30,715.0,74.0,2.3,16.0,340.0,753.76,602.0
2016,3,25,16,45,659.0,70.0,2.2,15.5,286.0,683.0,551.46
2016,3,25,17,0,603.0,66.0,2.1,15.0,232.0,608.0,495.62
2016,3,25,17,15,530.0,58.0,1.95,14.0,180.5,516.95,425.13
2016,3,25,17,30,457.0,50.0,1.8,13.0,129.0,430.21,354.16
2016,3,25,17,45,327.0,38.0,1.7,12.5,84.5,306.08,247.33
2016,3,25,18,0,197.0,26.0,1.6,12.0,40.0,187.91,120.19
2016,3,25,18,15,98.5,13.0,1.6,11.5,20.0,66.36,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.5,26.5,10.23,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,21.43,11.66
2016,3,26,6,45,423.5,35.5,2.05,11.5,99.0,29.34,20.2
2016,3,26,7,0,532.0,45.0,2.3,12.0,145.0,37.35,27.79
2016,3,26,7,15,596.5,51.5,2.4,12.5,197.0,42.73,32.82
2016,3,26,7,30,661.0,58.0,2.5,13.0,249.0,52.11,41.26
2016,3,26,7,45,704.0,62.5,2.6,13.5,301.5,56.04,44.66
2016,3,26,8,0,747.0,67.0,2.7,14.0,354.0,59.98,47.96
2016,3,26,8,15,776.0,71.0,2.8,14.5,405.0,63.27,50.62
2016,3,26,8,30,805.0,75.0,2.9,15.0,456.0,66.51,53.19
2016,3,26,8,45,825.5,78.0,3.0,15.5,503.5,100.5,58.81
2016,3,26,9,0,846.0,81.0,3.1,16.0,551.0,169.14,99.01
2016,3,26,9,15,861.5,83.0,3.1,16.0,594.0,231.63,147.71
2016,3,26,9,30,877.0,85.0,3.1,16.0,637.0,295.33,203.11
2016,3,26,9,45,885.5,88.5,3.15,16.5,674.0,358.91,259.85
2016,3,26,10,0,894.0,92.0,3.2,17.0,711.0,422.36,315.87
2016,3,26,10,15,902.5,93.5,3.15,17.0,741.5,483.83,369.4
2016,3,26,10,30,911.0,95.0,3.1,17.0,772.0,544.59,420.73
2016,3,26,10,45,913.5,97.5,3.1,17.5,794.5,601.89,467.08
2016,3,26,11,0,916.0,100.0,3.1,18.0,817.0,657.35,510.4
2016,3,26,11,15,919.0,101.0,3.05,18.0,832.5,709.78,550.91
2016,3,26,11,30,922.0,102.0,3.0,18.0,848.0,759.94,588.65
2016,3,26,11,45,924.5,101.5,3.0,18.5,855.5,805.87,620.55
2016,3,26,12,0,927.0,101.0,3.0,19.0,863.0,849.02,649.06
2016,3,26,12,15,926.5,101.0,3.0,19.0,862.0,887.16,675.08
2016,3,26,12,30,926.0,101.0,3.0,19.0,861.0,921.95,698.73
2016,3,26,12,45,917.5,103.5,3.0,19.0,850.5,948.51,716.74
2016,3,26,13,0,909.0,106.0,3.0,19.0,840.0,971.09,732.18
2016,3,26,13,15,904.5,105.5,2.95,19.0,823.0,990.41,745.09
2016,3,26,13,30,900.0,105.0,2.9,19.0,806.0,1005.78,755.47
2016,3,26,13,45,730.5,173.0,2.9,19.0,730.5,949.36,718.1
2016,3,26,14,0,561.0,241.0,2.9,19.0,655.0,852.43,651.14
2016,3,26,14,15,552.5,234.0,2.9,19.0,627.5,844.18,647.35
2016,3,26,14,30,544.0,227.0,2.9,19.0,600.0,832.94,640.81
2016,3,26,14,45,568.0,204.5,2.9,19.0,575.0,834.63,644.48
2016,3,26,15,0,592.0,182.0,2.9,19.0,550.0,842.67,652.01
2016,3,26,15,15,536.5,185.0,2.85,18.5,500.5,777.0,607.38
2016,3,26,15,30,481.0,188.0,2.8,18.0,451.0,720.22,568.15
2016,3,26,15,45,453.5,178.0,2.8,17.5,408.5,675.13,537.79
2016,3,26,16,0,426.0,168.0,2.8,17.0,366.0,629.02,505.85
2016,3,26,16,15,279.0,161.0,2.7,16.5,285.0,455.57,372.41
2016,3,26,16,30,132.0,154.0,2.6,16.0,204.0,293.83,242.03
2016,3,26,16,45,324.5,116.0,2.55,16.0,213.0,426.34,354.5
2016,3,26,17,0,517.0,78.0,2.5,16.0,222.0,551.2,453.71
2016,3,26,17,15,443.0,67.5,2.4,15.5,172.5,459.63,379.74
2016,3,26,17,30,369.0,57.0,2.3,15.0,123.0,369.57,304.43
2016,3,26,17,45,258.0,42.5,2.2,14.5,81.0,261.28,210.71
2016,3,26,18,0,147.0,28.0,2.1,14.0,39.0,160.71,106.11
2016,3,26,18,15,73.5,14.0,2.05,13.5,19.5,52.74,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,15.5,2.35,11.0,27.0,11.87,0.0
2016,3,27,6,30,254.0,31.0,2.5,11.0,54.0,25.31,15.24
2016,3,27,6,45,364.5,42.5,2.65,11.5,100.0,34.6,24.89
2016,3,27,7,0,475.0,54.0,2.8,12.0,146.0,43.92,33.68
2016,3,27,7,15,544.0,62.0,2.8,12.5,198.0,50.13,39.46
2016,3,27,7,30,613.0,70.0,2.8,13.0,250.0,56.35,45.04
2016,3,27,7,45,661.0,75.5,2.85,13.5,303.5,60.44,48.57
2016,3,27,8,0,709.0,81.0,2.9,14.0,357.0,64.54,51.99
2016,3,27,8,15,741.0,85.5,2.95,14.0,409.0,73.23,59.5
2016,3,27,8,30,773.0,90.0,3.0,14.0,461.0,76.48,62.16
2016,3,27,8,45,791.0,96.0,3.05,14.5,508.5,111.71,69.0
2016,3,27,9,0,809.0,102.0,3.1,15.0,556.0,174.37,105.12
2016,3,27,9,15,826.5,105.0,3.2,15.0,599.5,236.79,153.89
2016,3,27,9,30,844.0,108.0,3.3,15.0,643.0,300.87,209.5
2016,3,27,9,45,856.0,110.5,3.4,15.5,680.5,364.2,265.84
2016,3,27,10,0,868.0,113.0,3.5,16.0,718.0,427.92,321.98
2016,3,27,10,15,878.0,115.0,3.55,16.0,749.5,490.0,376.14
2016,3,27,10,30,888.0,117.0,3.6,16.0,781.0,550.82,427.85
2016,3,27,10,45,892.5,119.5,3.7,16.0,804.5,608.24,475.63
2016,3,27,11,0,897.0,122.0,3.8,16.0,828.0,664.07,520.89
2016,3,27,11,15,902.0,123.0,3.8,16.0,844.5,717.19,562.68
2016,3,27,11,30,907.0,124.0,3.8,16.0,861.0,768.29,601.94
2016,3,27,11,45,908.5,124.5,3.85,16.0,869.0,814.06,636.42
2016,3,27,12,0,910.0,125.0,3.9,16.0,877.0,857.05,666.96
2016,3,27,12,15,910.5,125.0,3.85,16.0,877.0,895.79,693.83
2016,3,27,12,30,911.0,125.0,3.8,16.0,877.0,931.32,718.3
2016,3,27,12,45,918.0,120.0,3.8,16.0,871.0,964.56,741.42
2016,3,27,13,0,925.0,115.0,3.8,16.0,865.0,994.4,762.18
2016,3,27,13,15,921.5,114.5,3.8,16.0,849.0,1015.17,776.77
2016,3,27,13,30,918.0,114.0,3.8,16.0,833.0,1031.95,788.82
2016,3,27,13,45,909.0,114.5,3.8,16.0,808.0,1040.31,795.29
2016,3,27,14,0,900.0,115.0,3.8,16.0,783.0,1044.53,799.17
2016,3,27,14,15,891.0,113.0,3.8,15.5,751.5,1041.96,800.13
2016,3,27,14,30,882.0,111.0,3.8,15.0,720.0,1049.33,808.17
2016,3,27,14,45,866.5,110.0,3.8,15.0,681.0,1033.06,798.52
2016,3,27,15,0,851.0,109.0,3.8,15.0,642.0,1012.9,786.47
2016,3,27,15,15,833.5,106.0,3.75,14.5,597.5,984.71,769.96
2016,3,27,15,30,816.0,103.0,3.7,14.0,553.0,953.1,750.98
2016,3,27,15,45,681.5,118.5,3.7,14.0,472.0,835.13,668.03
2016,3,27,16,0,547.0,134.0,3.7,14.0,391.0,701.0,570.59
2016,3,27,16,15,464.5,131.5,3.5,13.5,332.0,609.9,503.11
2016,3,27,16,30,382.0,129.0,3.3,13.0,273.0,521.66,434.33
2016,3,27,16,45,328.5,119.0,3.15,12.5,229.5,432.55,364.04
2016,3,27,17,0,275.0,109.0,3.0,12.0,186.0,369.05,311.82
2016,3,27,17,15,236.0,89.0,2.85,11.5,145.5,306.2,258.86
2016,3,27,17,30,197.0,69.0,2.7,11.0,105.0,245.72,206.08
2016,3,27,17,45,127.5,49.0,2.55,11.0,69.5,167.36,135.99
2016,3,27,18,0,58.0,29.0,2.4,11.0,34.0,80.36,53.15
2016,3,27,18,15,29.0,14.5,2.45,11.0,17.0,27.81,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,16.0,3.15,9.0,31.0,12.98,0.0
2016,3,28,6,30,319.0,32.0,3.4,9.0,62.0,26.35,16.59
2016,3,28,6,45,438.0,41.5,3.7,9.5,111.5,34.19,24.8
2016,3,28,7,0,557.0,51.0,4.0,10.0,161.0,42.19,32.43
2016,3,28,7,15,622.5,57.5,4.15,10.0,215.5,47.49,37.49
2016,3,28,7,30,688.0,64.0,4.3,10.0,270.0,52.84,42.41
2016,3,28,7,45,734.0,68.5,4.45,10.5,325.0,61.1,49.73
2016,3,28,8,0,780.0,73.0,4.6,11.0,380.0,65.0,53.01
2016,3,28,8,15,808.5,76.5,4.6,11.0,432.5,67.84,55.38
2016,3,28,8,30,837.0,80.0,4.6,11.0,485.0,70.64,57.69
2016,3,28,8,45,858.5,83.0,4.6,11.5,534.0,106.82,63.82
2016,3,28,9,0,880.0,86.0,4.6,12.0,583.0,177.76,106.24
2016,3,28,9,15,895.0,88.0,4.6,12.0,627.5,242.44,157.71
2016,3,28,9,30,910.0,90.0,4.6,12.0,672.0,308.2,216.12
2016,3,28,9,45,920.5,92.5,4.6,12.0,710.0,373.73,276.29
2016,3,28,10,0,931.0,95.0,4.6,12.0,748.0,439.3,336.13
2016,3,28,10,15,939.0,96.5,4.6,12.0,779.0,502.72,393.02
2016,3,28,10,30,947.0,98.0,4.6,12.0,810.0,565.3,447.61
2016,3,28,10,45,763.5,184.0,4.65,12.5,769.5,593.66,472.41
2016,3,28,11,0,580.0,270.0,4.7,13.0,729.0,595.53,474.26
2016,3,28,11,15,460.5,323.0,4.65,13.0,692.5,596.63,475.06
2016,3,28,11,30,341.0,376.0,4.6,13.0,656.0,577.03,459.01
2016,3,28,11,45,227.5,392.5,4.6,13.0,580.0,516.36,411.41
2016,3,28,12,0,114.0,409.0,4.6,13.0,504.0,456.64,363.2
2016,3,28,12,15,210.0,401.5,4.55,13.0,575.5,541.82,431.59
2016,3,28,12,30,306.0,394.0,4.5,13.0,647.0,650.6,515.89
2016,3,28,12,45,324.0,384.5,4.5,13.0,650.0,675.19,534.81
2016,3,28,13,0,342.0,375.0,4.5,13.0,653.0,698.9,553.48
2016,3,28,13,15,448.0,325.5,4.4,13.0,682.5,785.29,620.22
2016,3,28,13,30,554.0,276.0,4.3,13.0,712.0,855.47,674.08
2016,3,28,13,45,284.0,262.5,4.25,13.0,485.5,562.54,451.74
2016,3,28,14,0,14.0,249.0,4.2,13.0,259.0,220.16,175.74
2016,3,28,14,15,189.0,272.5,4.1,13.0,404.0,466.73,378.97
2016,3,28,14,30,364.0,296.0,4.0,13.0,549.0,698.89,559.61
2016,3,28,14,45,261.5,294.0,3.9,13.0,470.5,597.01,479.58
2016,3,28,15,0,159.0,292.0,3.8,13.0,392.0,470.74,380.89
2016,3,28,15,15,154.0,273.0,3.65,12.5,364.5,447.3,364.56
2016,3,28,15,30,149.0,254.0,3.5,12.0,337.0,423.09,347.01
2016,3,28,15,45,213.0,223.0,3.4,12.0,329.5,449.53,371.48
2016,3,28,16,0,277.0,192.0,3.3,12.0,322.0,493.55,409.08
2016,3,28,16,15,165.5,171.5,3.0,11.5,247.0,342.66,286.53
2016,3,28,16,30,54.0,151.0,2.7,11.0,172.0,200.75,167.18
2016,3,28,16,45,45.5,129.5,2.4,11.0,145.5,171.14,142.57
2016,3,28,17,0,37.0,108.0,2.1,11.0,119.0,141.74,117.42
2016,3,28,17,15,248.5,81.0,1.95,10.5,128.5,302.56,257.38
2016,3,28,17,30,460.0,54.0,1.8,10.0,138.0,433.21,362.57
2016,3,28,17,45,346.0,41.5,1.65,10.0,93.0,319.56,262.02
2016,3,28,18,0,232.0,29.0,1.5,10.0,48.0,216.79,155.77
2016,3,28,18,15,116.0,14.5,1.5,9.5,24.0,76.75,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,144.5,17.0,0.95,8.5,32.0,13.73,0.0
2016,3,29,6,30,289.0,34.0,1.0,9.0,64.0,27.82,18.18
2016,3,29,6,45,405.0,44.5,1.1,9.5,112.5,36.34,26.84
2016,3,29,7,0,521.0,55.0,1.2,10.0,161.0,44.97,35.03
2016,3,29,7,15,586.5,62.0,1.35,10.5,214.0,50.47,40.15
2016,3,29,7,30,652.0,69.0,1.5,11.0,267.0,56.0,45.12
2016,3,29,7,45,706.5,72.0,1.65,11.5,322.5,58.54,47.24
2016,3,29,8,0,761.0,75.0,1.8,12.0,378.0,66.15,53.81
2016,3,29,8,15,790.5,78.5,1.8,12.0,430.5,68.92,56.09
2016,3,29,8,30,820.0,82.0,1.8,12.0,483.0,71.66,58.33
2016,3,29,8,45,845.5,84.0,1.85,12.5,532.5,107.18,63.86
2016,3,29,9,0,871.0,86.0,1.9,13.0,582.0,177.09,105.15
2016,3,29,9,15,886.5,88.5,1.9,13.5,626.5,241.57,155.42
2016,3,29,9,30,902.0,91.0,1.9,14.0,671.0,307.22,212.08
2016,3,29,9,45,914.5,92.0,1.9,14.5,709.5,371.71,269.2
2016,3,29,10,0,927.0,93.0,1.9,15.0,748.0,436.42,325.73
2016,3,29,10,15,935.5,94.5,1.9,15.0,779.0,499.7,380.27
2016,3,29,10,30,944.0,96.0,1.9,15.0,810.0,562.21,432.43
2016,3,29,10,45,949.5,97.5,1.95,15.0,834.0,621.99,481.08
2016,3,29,11,0,955.0,99.0,2.0,15.0,858.0,680.15,527.02
2016,3,29,11,15,958.5,99.5,2.05,15.0,874.0,734.21,568.72
2016,3,29,11,30,962.0,100.0,2.1,15.0,890.0,785.93,607.69
2016,3,29,11,45,963.0,100.5,2.2,15.5,897.5,833.17,640.65
2016,3,29,12,0,964.0,101.0,2.3,16.0,905.0,877.42,670.32
2016,3,29,12,15,963.5,101.0,2.35,16.0,904.0,916.74,697.26
2016,3,29,12,30,963.0,101.0,2.4,16.0,903.0,952.58,721.8
2016,3,29,12,45,959.5,101.5,2.45,16.0,893.0,982.57,742.4
2016,3,29,13,0,956.0,102.0,2.5,16.0,883.0,1008.66,760.49
2016,3,29,13,15,586.0,243.0,2.5,16.0,718.5,843.05,645.58
2016,3,29,13,30,216.0,384.0,2.5,16.0,554.0,589.8,457.09
2016,3,29,13,45,214.5,372.0,2.55,16.0,537.0,584.82,456.06
2016,3,29,14,0,213.0,360.0,2.6,16.0,520.0,578.47,452.41
2016,3,29,14,15,213.0,344.5,2.55,15.5,499.0,568.49,446.73
2016,3,29,14,30,213.0,329.0,2.5,15.0,478.0,557.2,440.1
2016,3,29,14,45,280.0,297.5,2.5,15.0,481.5,618.61,488.84
2016,3,29,15,0,347.0,266.0,2.5,15.0,485.0,652.69,517.07
2016,3,29,15,15,447.5,217.5,2.45,14.5,480.0,721.24,572.08
2016,3,29,15,30,548.0,169.0,2.4,14.0,475.0,760.29,605.29
2016,3,29,15,45,274.0,94.0,2.35,14.0,247.0,396.29,327.04
2016,3,29,16,0,0.0,19.0,2.3,14.0,19.0,14.5,6.68
2016,3,29,16,15,0.0,16.5,2.1,13.5,16.5,12.57,5.16
2016,3,29,16,30,0.0,14.0,1.9,13.0,14.0,10.65,3.56
2016,3,29,16,45,319.0,39.5,1.7,13.0,131.5,344.41,292.78
2016,3,29,17,0,638.0,65.0,1.5,13.0,249.0,628.87,514.94
2016,3,29,17,15,569.0,57.5,1.4,12.0,196.0,540.54,444.28
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,456.2,376.53
2016,3,29,17,45,387.5,39.0,1.25,10.5,97.0,343.7,280.54
2016,3,29,18,0,275.0,28.0,1.2,10.0,51.0,242.29,177.82
2016,3,29,18,15,137.5,14.0,1.2,9.5,25.5,88.16,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,137.5,18.5,1.6,8.5,33.0,14.15,0.0
2016,3,30,6,30,275.0,37.0,1.8,9.0,66.0,28.25,18.74
2016,3,30,6,45,372.5,49.0,2.05,9.5,112.5,39.71,29.88
2016,3,30,7,0,470.0,61.0,2.3,10.0,159.0,49.19,38.82
2016,3,30,7,15,536.0,69.5,2.3,10.5,211.5,55.57,44.75
2016,3,30,7,30,602.0,78.0,2.3,11.0,264.0,61.93,50.43
2016,3,30,7,45,648.5,84.0,2.3,11.5,317.5,66.15,54.04
2016,3,30,8,0,695.0,90.0,2.3,12.0,371.0,70.35,57.53
2016,3,30,8,15,726.5,94.5,2.3,12.0,422.0,73.21,59.88
2016,3,30,8,30,758.0,99.0,2.3,12.0,473.0,76.04,62.17
2016,3,30,8,45,783.5,102.0,2.3,12.5,521.5,116.59,73.09
2016,3,30,9,0,809.0,105.0,2.3,13.0,570.0,177.49,108.09
2016,3,30,9,15,825.5,108.0,2.35,13.0,613.5,239.63,156.95
2016,3,30,9,30,842.0,111.0,2.4,13.0,657.0,303.3,212.34
2016,3,30,9,45,857.0,112.5,2.45,13.5,695.0,366.57,268.49
2016,3,30,10,0,872.0,114.0,2.5,14.0,733.0,430.57,324.62
2016,3,30,10,15,880.5,115.5,2.55,14.0,763.5,491.73,377.93
2016,3,30,10,30,889.0,117.0,2.6,14.0,794.0,551.34,428.52
2016,3,30,10,45,896.0,118.0,2.65,14.5,817.5,608.77,475.08
2016,3,30,11,0,903.0,119.0,2.7,15.0,841.0,664.83,519.07
2016,3,30,11,15,907.0,120.0,2.7,15.0,856.5,717.28,559.83
2016,3,30,11,30,911.0,121.0,2.7,15.0,872.0,767.6,597.98
2016,3,30,11,45,913.0,121.0,2.75,15.5,879.5,813.18,630.65
2016,3,30,12,0,915.0,121.0,2.8,16.0,887.0,855.99,659.39
2016,3,30,12,15,914.5,121.0,2.8,16.0,886.0,893.74,685.27
2016,3,30,12,30,914.0,121.0,2.8,16.0,885.0,928.19,708.81
2016,3,30,12,45,915.0,118.5,2.8,16.0,877.0,958.16,729.23
2016,3,30,13,0,916.0,116.0,2.8,16.0,869.0,984.51,747.25
2016,3,30,13,15,912.0,115.0,2.8,16.0,851.5,1003.85,760.61
2016,3,30,13,30,908.0,114.0,2.8,16.0,834.0,1019.21,771.47
2016,3,30,13,45,901.5,112.5,2.85,16.0,809.0,1027.55,778.28
2016,3,30,14,0,895.0,111.0,2.9,16.0,784.0,1031.79,782.57
2016,3,30,14,15,885.5,109.5,2.9,15.5,752.0,1028.92,783.28
2016,3,30,14,30,876.0,108.0,2.9,15.0,720.0,1022.04,781.51
2016,3,30,14,45,863.0,105.5,2.9,15.0,681.5,1020.12,781.86
2016,3,30,15,0,850.0,103.0,2.9,15.0,643.0,1000.55,770.25
2016,3,30,15,15,832.5,100.0,2.9,14.5,598.5,972.23,754.22
2016,3,30,15,30,815.0,97.0,2.9,14.0,554.0,940.55,735.78
2016,3,30,15,45,791.0,93.5,2.95,14.0,505.0,898.96,709.13
2016,3,30,16,0,767.0,90.0,3.0,14.0,456.0,854.82,680.25
2016,3,30,16,15,734.5,85.5,3.0,13.5,404.0,805.33,647.71
2016,3,30,16,30,702.0,81.0,3.0,13.0,352.0,749.27,609.3
2016,3,30,16,45,655.5,75.0,3.0,13.0,299.0,678.81,557.47
2016,3,30,17,0,609.0,69.0,3.0,13.0,246.0,609.18,504.39
2016,3,30,17,15,540.0,61.0,2.8,12.5,194.0,521.41,434.73
2016,3,30,17,30,471.0,53.0,2.6,12.0,142.0,437.64,364.74
2016,3,30,17,45,358.0,41.5,2.4,11.5,96.5,325.68,267.68
2016,3,30,18,0,245.0,30.0,2.2,11.0,51.0,224.72,167.98
2016,3,30,18,15,122.5,15.0,2.1,10.5,25.5,80.26,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.0,1.75,10.0,35.5,14.56,1.93
2016,3,31,6,30,292.0,38.0,1.8,10.0,71.0,31.02,21.22
2016,3,31,6,45,382.0,51.0,1.9,10.5,118.0,41.32,31.25
2016,3,31,7,0,472.0,64.0,2.0,11.0,165.0,51.5,40.78
2016,3,31,7,15,242.5,88.5,1.95,11.0,141.0,64.17,52.4
2016,3,31,7,30,13.0,113.0,1.9,11.0,117.0,81.75,68.18
2016,3,31,7,45,19.5,133.0,1.9,11.5,140.5,95.76,80.39
2016,3,31,8,0,26.0,153.0,1.9,12.0,164.0,106.17,89.18
2016,3,31,8,15,37.5,178.0,1.9,12.0,196.0,121.72,102.51
2016,3,31,8,30,49.0,203.0,1.9,12.0,228.0,136.89,115.34
2016,3,31,8,45,101.5,233.0,1.9,12.5,290.0,162.09,127.81
2016,3,31,9,0,154.0,263.0,1.9,13.0,352.0,194.7,149.69
2016,3,31,9,15,507.5,184.0,1.95,13.5,509.0,225.32,158.41
2016,3,31,9,30,861.0,105.0,2.0,14.0,666.0,303.85,210.97
2016,3,31,9,45,878.5,104.5,2.05,14.5,705.0,369.91,268.9
2016,3,31,10,0,896.0,104.0,2.1,15.0,744.0,433.31,324.21
2016,3,31,10,15,904.5,105.5,2.15,15.0,774.5,494.78,377.46
2016,3,31,10,30,913.0,107.0,2.2,15.0,805.0,555.52,428.56
2016,3,31,10,45,921.5,106.5,2.3,15.5,829.0,613.64,475.49
2016,3,31,11,0,930.0,106.0,2.4,16.0,853.0,670.43,519.92
2016,3,31,11,15,933.5,107.0,2.45,16.0,868.5,723.6,561.13
2016,3,31,11,30,937.0,108.0,2.5,16.0,884.0,774.51,599.69
2016,3,31,11,45,940.0,107.5,2.6,16.5,892.0,821.22,632.78
2016,3,31,12,0,943.0,107.0,2.7,17.0,900.0,865.14,662.37
2016,3,31,12,15,942.5,107.0,2.8,17.0,899.0,903.6,689.28
2016,3,31,12,30,942.0,107.0,2.9,17.0,898.0,938.65,713.87
2016,3,31,12,45,944.5,103.5,3.05,17.0,889.5,969.41,735.98
2016,3,31,13,0,947.0,100.0,3.2,17.0,881.0,996.47,755.69
2016,3,31,13,15,943.0,99.5,3.25,16.5,864.0,1016.62,771.5
2016,3,31,13,30,939.0,99.0,3.3,16.0,847.0,1032.68,784.79
2016,3,31,13,45,932.5,98.0,3.4,16.0,821.5,1041.62,792.41
2016,3,31,14,0,926.0,97.0,3.5,16.0,796.0,1046.34,797.42
2016,3,31,14,15,917.5,95.5,3.55,16.0,764.0,1044.32,797.65
2016,3,31,14,30,909.0,94.0,3.6,16.0,732.0,1038.16,795.28
2016,3,31,14,45,896.5,92.0,3.65,16.0,693.0,1023.35,787.15
2016,3,31,15,0,884.0,90.0,3.7,16.0,654.0,1004.67,776.51
2016,3,31,15,15,868.5,88.0,3.7,15.5,610.0,979.33,762.38
2016,3,31,15,30,853.0,86.0,3.7,15.0,566.0,962.48,754.22
2016,3,31,15,45,830.0,83.5,3.7,14.5,517.0,922.36,729.34
2016,3,31,16,0,807.0,81.0,3.7,14.0,468.0,879.57,702.27
2016,3,31,16,15,777.0,77.0,3.55,13.5,416.0,826.27,666.01
2016,3,31,16,30,747.0,73.0,3.4,13.0,364.0,771.43,627.76
2016,3,31,16,45,702.0,68.5,3.3,13.0,310.0,702.27,576.53
2016,3,31,17,0,657.0,64.0,3.2,13.0,256.0,639.5,528.56
2016,3,31,17,15,592.0,57.0,2.85,12.5,203.5,554.29,460.82
2016,3,31,17,30,527.0,50.0,2.5,12.0,151.0,472.7,393.03
2016,3,31,17,45,417.0,39.5,2.15,11.5,104.0,361.54,296.78
2016,3,31,18,0,307.0,29.0,1.8,11.0,57.0,260.96,197.83
2016,3,31,18,15,153.5,14.5,1.7,10.5,28.5,123.5,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.5,14.9,3.62
2016,4,1,6,30,344.0,37.0,2.5,10.0,77.0,30.35,20.79
2016,4,1,6,45,436.5,47.5,2.55,10.5,125.0,38.78,29.04
2016,4,1,7,0,529.0,58.0,2.6,11.0,173.0,47.21,36.96
2016,4,1,7,15,589.0,65.0,2.6,11.0,226.0,52.61,42.01
2016,4,1,7,30,649.0,72.0,2.6,11.0,279.0,58.01,46.9
2016,4,1,7,45,692.0,77.0,2.65,11.5,332.5,61.72,50.05
2016,4,1,8,0,735.0,82.0,2.7,12.0,386.0,70.8,57.91
2016,4,1,8,15,763.5,86.0,2.65,12.5,437.0,73.69,60.15
2016,4,1,8,30,792.0,90.0,2.6,13.0,488.0,76.53,62.32
2016,4,1,8,45,814.5,93.0,2.6,13.5,536.0,112.79,68.43
2016,4,1,9,0,837.0,96.0,2.6,14.0,584.0,175.16,104.47
2016,4,1,9,15,852.5,98.5,2.6,14.0,627.0,238.33,154.21
2016,4,1,9,30,868.0,101.0,2.6,14.0,670.0,306.55,213.31
2016,4,1,9,45,880.5,102.5,2.6,14.5,707.5,369.28,269.08
2016,4,1,10,0,893.0,104.0,2.6,15.0,745.0,432.27,324.42
2016,4,1,10,15,901.0,105.5,2.55,15.0,775.5,493.26,377.36
2016,4,1,10,30,909.0,107.0,2.5,15.0,806.0,553.45,428.0
2016,4,1,10,45,915.5,107.5,2.5,15.5,829.5,610.96,474.25
2016,4,1,11,0,922.0,108.0,2.5,16.0,853.0,666.97,517.75
2016,4,1,11,15,925.5,109.0,2.45,16.0,868.0,719.68,558.14
2016,4,1,11,30,929.0,110.0,2.4,16.0,883.0,770.15,595.76
2016,4,1,11,45,931.5,110.0,2.35,16.0,890.5,816.52,628.77
2016,4,1,12,0,934.0,110.0,2.3,16.0,898.0,860.1,658.12
2016,4,1,12,15,933.5,109.5,2.25,16.0,897.0,897.72,683.09
2016,4,1,12,30,933.0,109.0,2.2,16.0,896.0,931.94,705.6
2016,4,1,12,45,933.5,107.5,2.2,16.5,887.5,962.55,724.75
2016,4,1,13,0,934.0,106.0,2.2,17.0,879.0,989.5,741.41
2016,4,1,13,15,930.0,105.0,2.2,17.0,861.5,1008.87,754.48
2016,4,1,13,30,926.0,104.0,2.2,17.0,844.0,1024.2,765.08
2016,4,1,13,45,920.0,102.5,2.25,17.0,819.5,1032.92,772.12
2016,4,1,14,0,914.0,101.0,2.3,17.0,795.0,1037.49,776.67
2016,4,1,14,15,905.5,99.5,2.3,17.0,762.5,1035.4,776.45
2016,4,1,14,30,897.0,98.0,2.3,17.0,730.0,1029.23,773.77
2016,4,1,14,45,885.5,95.5,2.35,17.0,691.5,1014.9,766.43
2016,4,1,15,0,874.0,93.0,2.4,17.0,653.0,996.71,756.66
2016,4,1,15,15,858.0,90.5,2.4,16.5,609.0,970.39,742.31
2016,4,1,15,30,842.0,88.0,2.4,16.0,565.0,952.64,733.83
2016,4,1,15,45,820.0,85.0,2.45,16.0,516.0,913.03,709.17
2016,4,1,16,0,798.0,82.0,2.5,16.0,467.0,870.76,682.41
2016,4,1,16,15,768.0,78.0,2.45,15.5,415.5,817.7,647.77
2016,4,1,16,30,738.0,74.0,2.4,15.0,364.0,763.14,611.13
2016,4,1,16,45,695.0,69.0,2.4,14.5,310.5,695.41,563.66
2016,4,1,17,0,652.0,64.0,2.4,14.0,257.0,633.83,518.9
2016,4,1,17,15,588.0,57.0,2.15,13.0,204.5,549.69,453.94
2016,4,1,17,30,524.0,50.0,1.9,12.0,152.0,469.13,388.56
2016,4,1,17,45,417.5,39.5,1.65,11.5,105.0,360.64,295.42
2016,4,1,18,0,311.0,29.0,1.4,11.0,58.0,262.38,200.78
2016,4,1,18,15,155.5,14.5,1.3,10.5,29.0,125.03,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,162.0,20.0,0.8,9.0,39.5,16.06,5.55
2016,4,2,6,30,324.0,40.0,0.8,9.0,79.0,32.67,23.1
2016,4,2,6,45,402.5,53.0,0.85,9.5,126.0,42.9,32.96
2016,4,2,7,0,481.0,66.0,0.9,10.0,173.0,52.97,42.36
2016,4,2,7,15,312.0,99.5,0.85,10.5,176.0,71.08,58.73
2016,4,2,7,30,143.0,133.0,0.8,11.0,179.0,91.93,77.19
2016,4,2,7,45,157.5,153.5,0.75,11.5,212.5,104.94,88.32
2016,4,2,8,0,172.0,174.0,0.7,12.0,246.0,117.62,98.94
2016,4,2,8,15,241.0,189.0,0.7,12.5,304.0,124.03,103.94
2016,4,2,8,30,310.0,204.0,0.7,13.0,362.0,133.39,111.43
2016,4,2,8,45,534.0,166.5,0.7,14.0,468.5,136.93,94.82
2016,4,2,9,0,758.0,129.0,0.7,15.0,575.0,182.81,112.8
2016,4,2,9,15,775.5,132.5,0.7,15.5,617.5,243.26,158.95
2016,4,2,9,30,793.0,136.0,0.7,16.0,660.0,309.73,214.02
2016,4,2,9,45,703.5,177.0,0.7,16.5,661.0,362.12,261.87
2016,4,2,10,0,614.0,218.0,0.7,17.0,662.0,407.42,302.07
2016,4,2,10,15,720.0,185.5,0.75,17.5,727.0,474.07,354.0
2016,4,2,10,30,826.0,153.0,0.8,18.0,792.0,550.18,412.18
2016,4,2,10,45,833.0,154.5,0.85,18.5,815.0,606.28,454.88
2016,4,2,11,0,840.0,156.0,0.9,19.0,838.0,661.2,495.47
2016,4,2,11,15,844.0,157.0,0.95,19.0,853.0,712.28,533.15
2016,4,2,11,30,848.0,158.0,1.0,19.0,868.0,761.37,568.57
2016,4,2,11,45,854.5,155.5,1.1,19.5,875.5,807.06,600.59
2016,4,2,12,0,861.0,153.0,1.2,20.0,883.0,850.37,630.03
2016,4,2,12,15,625.0,264.0,1.25,20.0,793.5,797.19,591.05
2016,4,2,12,30,389.0,375.0,1.3,20.0,704.0,701.41,522.64
2016,4,2,12,45,636.0,254.5,1.4,20.0,786.0,853.82,634.17
2016,4,2,13,0,883.0,134.0,1.5,20.0,868.0,968.26,711.46
2016,4,2,13,15,878.0,133.0,1.55,20.0,850.5,986.03,722.74
2016,4,2,13,30,873.0,132.0,1.6,20.0,833.0,999.91,732.87
2016,4,2,13,45,860.5,133.0,1.7,20.0,806.5,1019.62,747.67
2016,4,2,14,0,848.0,134.0,1.8,20.0,780.0,1020.34,750.33
2016,4,2,14,15,837.5,132.0,1.85,19.5,748.0,1015.73,750.62
2016,4,2,14,30,827.0,130.0,1.9,19.0,716.0,1007.11,748.49
2016,4,2,14,45,803.5,131.5,1.95,19.0,675.5,985.31,736.39
2016,4,2,15,0,780.0,133.0,2.0,19.0,635.0,967.93,727.38
2016,4,2,15,15,672.0,150.0,2.0,18.5,561.5,874.21,667.24
2016,4,2,15,30,564.0,167.0,2.0,18.0,488.0,768.1,597.05
2016,4,2,15,45,520.0,169.0,2.05,18.0,445.0,719.48,564.95
2016,4,2,16,0,476.0,171.0,2.1,18.0,402.0,670.24,530.58
2016,4,2,16,15,466.5,147.0,2.1,17.5,353.0,622.32,498.45
2016,4,2,16,30,457.0,123.0,2.1,17.0,304.0,572.28,463.72
2016,4,2,16,45,399.0,116.5,2.1,16.5,258.0,501.58,410.43
2016,4,2,17,0,341.0,110.0,2.1,16.0,212.0,433.67,357.45
2016,4,2,17,15,296.5,92.0,2.0,15.0,168.0,365.61,303.13
2016,4,2,17,30,252.0,74.0,1.9,14.0,124.0,284.67,236.33
2016,4,2,17,45,179.5,55.0,1.8,13.5,85.0,204.19,166.54
2016,4,2,18,0,107.0,36.0,1.7,13.0,46.0,129.92,98.15
2016,4,2,18,15,53.5,18.0,1.65,12.5,23.0,61.19,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
