Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,8.65,0.0
2016,4,3,6,15,152.0,27.0,1.15,9.0,46.5,20.44,9.6
2016,4,3,6,30,304.0,43.0,1.2,9.0,82.0,32.77,23.28
2016,4,3,6,45,395.5,55.0,1.3,9.5,130.0,44.37,34.31
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,53.71,43.04
2016,4,3,7,15,243.5,76.0,1.4,10.5,131.5,54.63,43.96
2016,4,3,7,30,0.0,85.0,1.4,11.0,85.0,63.78,52.09
2016,4,3,7,45,0.0,101.0,1.4,11.5,101.0,75.32,62.17
2016,4,3,8,0,0.0,117.0,1.4,12.0,117.0,86.77,71.99
2016,4,3,8,15,5.0,146.5,1.4,12.5,149.0,106.95,89.29
2016,4,3,8,30,10.0,176.0,1.4,13.0,181.0,126.69,105.9
2016,4,3,8,45,21.5,205.5,1.4,13.5,218.0,148.31,117.82
2016,4,3,9,0,33.0,235.0,1.4,14.0,255.0,167.31,131.77
2016,4,3,9,15,45.0,261.5,1.4,14.5,291.0,192.8,151.09
2016,4,3,9,30,57.0,288.0,1.4,15.0,327.0,220.63,172.35
2016,4,3,9,45,114.5,318.5,1.45,15.5,400.5,267.46,207.37
2016,4,3,10,0,172.0,349.0,1.5,16.0,474.0,324.2,250.39
2016,4,3,10,15,350.5,312.5,1.5,16.0,581.0,397.39,305.51
2016,4,3,10,30,529.0,276.0,1.5,16.0,688.0,492.47,377.92
2016,4,3,10,45,703.5,206.5,1.55,16.5,770.5,576.23,441.6
2016,4,3,11,0,878.0,137.0,1.6,17.0,853.0,668.22,510.81
2016,4,3,11,15,882.5,138.5,1.65,17.0,868.5,714.53,545.99
2016,4,3,11,30,887.0,140.0,1.7,17.0,884.0,764.41,583.04
2016,4,3,11,45,883.5,143.5,1.75,17.5,890.5,807.65,613.43
2016,4,3,12,0,880.0,147.0,1.8,18.0,897.0,859.35,647.87
2016,4,3,12,15,681.0,240.5,1.85,18.0,820.5,823.21,620.59
2016,4,3,12,30,482.0,334.0,1.9,18.0,744.0,759.88,573.97
2016,4,3,12,45,675.5,242.0,1.95,18.0,809.5,877.48,660.93
2016,4,3,13,0,869.0,150.0,2.0,18.0,875.0,984.25,733.51
2016,4,3,13,15,864.0,148.5,2.1,18.0,857.5,1001.89,745.64
2016,4,3,13,30,859.0,147.0,2.2,18.0,840.0,1015.5,756.28
2016,4,3,13,45,850.0,146.0,2.3,18.0,814.5,1021.64,762.19
2016,4,3,14,0,841.0,145.0,2.4,18.0,789.0,1023.65,765.6
2016,4,3,14,15,831.0,142.5,2.45,17.5,756.5,1019.01,765.69
2016,4,3,14,30,821.0,140.0,2.5,17.0,724.0,1010.34,763.29
2016,4,3,14,45,813.0,134.0,2.55,17.0,686.5,996.04,755.82
2016,4,3,15,0,805.0,128.0,2.6,17.0,649.0,977.89,745.86
2016,4,3,15,15,787.0,124.0,2.6,16.5,604.5,948.33,729.04
2016,4,3,15,30,769.0,120.0,2.6,16.0,560.0,923.2,715.27
2016,4,3,15,45,757.5,111.0,2.65,16.0,513.5,887.74,693.16
2016,4,3,16,0,746.0,102.0,2.7,16.0,467.0,849.31,668.67
2016,4,3,16,15,714.0,97.0,2.6,15.5,415.5,794.75,632.18
2016,4,3,16,30,682.0,92.0,2.5,15.0,364.0,739.02,594.01
2016,4,3,16,45,644.5,84.0,2.45,14.5,311.5,674.34,548.17
2016,4,3,17,0,607.0,76.0,2.4,14.0,259.0,609.86,500.7
2016,4,3,17,15,541.0,67.5,2.15,13.0,207.0,524.07,434.28
2016,4,3,17,30,475.0,59.0,1.9,12.0,155.0,441.9,366.84
2016,4,3,17,45,370.5,47.0,1.65,11.5,108.0,335.35,275.55
2016,4,3,18,0,266.0,35.0,1.4,11.0,61.0,237.89,185.19
2016,4,3,18,15,133.0,17.5,1.3,10.5,30.5,114.04,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,11.02,0.0
2016,4,4,6,15,168.0,28.5,2.15,11.5,50.5,21.59,11.06
2016,4,4,6,30,336.0,43.0,2.3,12.0,87.0,35.05,25.03
2016,4,4,6,45,429.5,53.5,2.45,12.5,136.5,43.33,32.98
2016,4,4,7,0,523.0,64.0,2.6,13.0,186.0,51.62,40.67
2016,4,4,7,15,584.5,71.5,2.55,13.0,240.0,57.26,45.85
2016,4,4,7,30,646.0,79.0,2.5,13.0,294.0,62.88,50.86
2016,4,4,7,45,690.5,84.5,2.5,13.5,349.0,66.8,54.12
2016,4,4,8,0,735.0,90.0,2.5,14.0,404.0,70.69,57.29
2016,4,4,8,15,765.0,94.5,2.55,14.5,456.5,79.68,64.86
2016,4,4,8,30,795.0,99.0,2.6,15.0,509.0,82.69,67.14
2016,4,4,8,45,818.5,102.0,2.65,15.5,558.5,120.32,73.4
2016,4,4,9,0,842.0,105.0,2.7,16.0,608.0,183.08,109.66
2016,4,4,9,15,755.5,138.5,2.8,16.0,614.0,243.76,161.41
2016,4,4,9,30,669.0,172.0,2.9,16.0,620.0,298.97,212.78
2016,4,4,9,45,783.0,143.5,3.0,16.5,695.5,366.52,267.71
2016,4,4,10,0,897.0,115.0,3.1,17.0,771.0,442.09,329.94
2016,4,4,10,15,905.5,117.0,3.05,17.0,801.5,503.88,383.16
2016,4,4,10,30,914.0,119.0,3.0,17.0,832.0,564.93,434.21
2016,4,4,10,45,919.5,120.5,3.0,17.0,855.5,622.92,481.52
2016,4,4,11,0,925.0,122.0,3.0,17.0,879.0,679.32,526.19
2016,4,4,11,15,928.5,122.5,3.0,17.0,894.5,731.76,566.73
2016,4,4,11,30,932.0,123.0,3.0,17.0,910.0,781.92,604.59
2016,4,4,11,45,933.0,124.0,3.0,17.0,917.0,828.14,638.46
2016,4,4,12,0,934.0,125.0,3.0,17.0,924.0,871.48,668.29
2016,4,4,12,15,933.5,125.0,3.0,17.0,922.5,909.6,694.33
2016,4,4,12,30,933.0,125.0,3.0,17.0,921.0,944.36,717.97
2016,4,4,12,45,935.0,122.0,3.0,17.5,912.5,975.03,737.41
2016,4,4,13,0,937.0,119.0,3.0,18.0,904.0,1002.05,754.33
2016,4,4,13,15,932.5,118.0,3.0,18.0,886.5,1021.06,767.37
2016,4,4,13,30,928.0,117.0,3.0,18.0,869.0,1035.99,777.86
2016,4,4,13,45,920.5,116.5,3.0,18.0,843.0,1044.36,784.17
2016,4,4,14,0,913.0,116.0,3.0,18.0,817.0,1048.56,787.93
2016,4,4,14,15,903.5,114.0,3.05,17.5,784.0,1045.03,788.71
2016,4,4,14,30,894.0,112.0,3.1,17.0,751.0,1037.38,786.94
2016,4,4,14,45,878.0,110.5,3.2,17.0,710.5,1033.46,786.84
2016,4,4,15,0,862.0,109.0,3.3,17.0,670.0,1011.75,774.69
2016,4,4,15,15,844.0,106.0,3.4,16.5,624.5,982.64,758.97
2016,4,4,15,30,826.0,103.0,3.5,16.0,579.0,950.14,740.7
2016,4,4,15,45,797.5,101.0,3.6,16.0,528.0,905.69,712.25
2016,4,4,16,0,769.0,99.0,3.7,16.0,477.0,858.79,681.55
2016,4,4,16,15,736.0,94.0,3.5,15.5,424.5,809.0,647.77
2016,4,4,16,30,703.0,89.0,3.3,15.0,372.0,751.79,607.71
2016,4,4,16,45,651.0,84.0,3.15,14.5,317.0,678.09,554.22
2016,4,4,17,0,599.0,79.0,3.0,14.0,262.0,605.44,499.7
2016,4,4,17,15,529.5,70.5,2.55,13.5,209.0,517.35,429.73
2016,4,4,17,30,460.0,62.0,2.1,13.0,156.0,433.11,359.08
2016,4,4,17,45,347.5,50.0,1.7,12.5,109.0,319.62,262.21
2016,4,4,18,0,235.0,38.0,1.3,12.0,62.0,222.52,173.46
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.0,108.26,7.99
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,11.02,0.0
2016,4,5,6,15,277.5,26.5,1.3,10.5,57.5,21.72,11.8
2016,4,5,6,30,429.0,39.0,1.4,11.0,97.0,32.22,22.78
2016,4,5,6,45,509.0,48.5,1.55,12.0,147.5,39.92,30.08
2016,4,5,7,0,589.0,58.0,1.7,13.0,198.0,47.6,37.11
2016,4,5,7,15,645.0,64.0,1.75,13.5,252.5,52.36,41.4
2016,4,5,7,30,701.0,70.0,1.8,14.0,307.0,57.14,45.55
2016,4,5,7,45,739.0,75.0,1.9,14.5,361.5,65.89,53.1
2016,4,5,8,0,777.0,80.0,2.0,15.0,416.0,69.87,56.32
2016,4,5,8,15,804.0,83.5,2.0,15.5,468.0,72.5,58.3
2016,4,5,8,30,831.0,87.0,2.0,16.0,520.0,75.07,60.22
2016,4,5,8,45,853.0,89.0,2.0,16.5,569.0,113.8,66.61
2016,4,5,9,0,875.0,91.0,2.0,17.0,618.0,183.77,108.22
2016,4,5,9,15,889.5,93.5,2.1,17.5,661.5,247.97,157.86
2016,4,5,9,30,904.0,96.0,2.2,18.0,705.0,313.18,213.49
2016,4,5,9,45,914.5,98.0,2.35,18.5,742.5,377.49,269.88
2016,4,5,10,0,925.0,100.0,2.5,19.0,780.0,441.78,325.65
2016,4,5,10,15,932.5,101.5,2.6,19.0,810.0,504.05,379.13
2016,4,5,10,30,940.0,103.0,2.7,19.0,840.0,565.41,430.38
2016,4,5,10,45,945.0,104.0,2.85,19.5,863.0,623.78,477.19
2016,4,5,11,0,950.0,105.0,3.0,20.0,886.0,680.43,521.27
2016,4,5,11,15,953.0,105.5,3.05,20.0,901.0,733.38,562.02
2016,4,5,11,30,956.0,106.0,3.1,20.0,916.0,783.94,600.07
2016,4,5,11,45,957.5,106.0,3.2,20.5,923.0,830.3,632.56
2016,4,5,12,0,959.0,106.0,3.3,21.0,930.0,873.72,661.48
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.5,912.31,687.25
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,947.44,710.53
2016,4,5,12,45,956.0,105.5,3.2,21.5,917.0,977.12,729.04
2016,4,5,13,0,954.0,105.0,3.2,22.0,907.0,1002.96,744.97
2016,4,5,13,15,950.0,104.0,3.15,22.0,889.5,1022.44,757.77
2016,4,5,13,30,946.0,103.0,3.1,22.0,872.0,1037.79,767.97
2016,4,5,13,45,940.0,102.0,3.05,22.0,846.5,1047.01,774.3
2016,4,5,14,0,934.0,101.0,3.0,22.0,821.0,1052.02,778.06
2016,4,5,14,15,925.5,99.5,2.9,22.0,788.0,1049.77,776.79
2016,4,5,14,30,917.0,98.0,2.8,22.0,755.0,1043.36,773.01
2016,4,5,14,45,905.0,96.0,2.7,22.0,715.5,1028.82,764.07
2016,4,5,15,0,893.0,94.0,2.6,22.0,676.0,1010.37,752.75
2016,4,5,15,15,877.0,91.5,2.45,21.5,631.0,983.68,736.99
2016,4,5,15,30,861.0,89.0,2.3,21.0,586.0,965.39,726.89
2016,4,5,15,45,839.0,86.0,2.2,21.0,536.5,925.34,701.15
2016,4,5,16,0,817.0,83.0,2.1,21.0,487.0,882.57,673.53
2016,4,5,16,15,787.5,79.0,1.85,20.5,434.0,829.48,638.16
2016,4,5,16,30,758.0,75.0,1.6,20.0,381.0,774.83,601.0
2016,4,5,16,45,715.5,70.0,1.4,19.5,327.0,707.03,553.92
2016,4,5,17,0,673.0,65.0,1.2,19.0,273.0,644.9,509.44
2016,4,5,17,15,610.5,58.5,1.15,18.0,219.0,562.05,449.64
2016,4,5,17,30,548.0,52.0,1.1,17.0,165.0,482.58,388.8
2016,4,5,17,45,444.5,42.5,1.1,16.0,116.5,376.81,302.81
2016,4,5,18,0,341.0,33.0,1.1,15.0,68.0,280.43,217.27
2016,4,5,18,15,170.5,16.5,1.1,14.5,34.0,137.54,29.58
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,5.9,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.47,0.0
2016,4,6,6,15,256.5,28.5,1.15,14.5,58.5,23.25,13.19
2016,4,6,6,30,400.0,42.0,1.2,15.0,98.0,34.44,24.37
2016,4,6,6,45,487.0,51.5,1.25,16.0,149.0,42.06,31.49
2016,4,6,7,0,574.0,61.0,1.3,17.0,200.0,49.7,38.36
2016,4,6,7,15,630.0,67.5,1.35,17.5,254.5,54.72,42.8
2016,4,6,7,30,686.0,74.0,1.4,18.0,309.0,59.74,47.08
2016,4,6,7,45,723.0,79.5,1.5,18.5,363.0,63.74,50.34
2016,4,6,8,0,760.0,85.0,1.6,19.0,417.0,73.2,58.26
2016,4,6,8,15,787.0,89.0,1.65,19.5,469.0,76.02,60.36
2016,4,6,8,30,814.0,93.0,1.7,20.0,521.0,78.78,62.39
2016,4,6,8,45,833.0,96.5,1.8,21.0,568.5,118.01,69.13
2016,4,6,9,0,852.0,100.0,1.9,22.0,616.0,181.3,104.98
2016,4,6,9,15,866.5,103.0,1.95,22.5,659.5,245.39,153.64
2016,4,6,9,30,881.0,106.0,2.0,23.0,703.0,314.39,210.86
2016,4,6,9,45,889.0,109.5,2.05,23.5,739.0,377.63,264.93
2016,4,6,10,0,897.0,113.0,2.1,24.0,775.0,440.6,318.08
2016,4,6,10,15,904.5,114.5,2.05,24.5,805.0,501.36,367.82
2016,4,6,10,30,912.0,116.0,2.0,25.0,835.0,561.23,415.05
2016,4,6,10,45,913.5,119.0,1.95,25.5,856.5,617.79,458.05
2016,4,6,11,0,915.0,122.0,1.9,26.0,878.0,672.39,497.95
2016,4,6,11,15,918.0,123.0,1.8,26.0,892.5,724.2,535.15
2016,4,6,11,30,921.0,124.0,1.7,26.0,907.0,773.73,569.53
2016,4,6,11,45,919.5,125.5,1.65,26.5,912.5,817.81,598.32
2016,4,6,12,0,918.0,127.0,1.6,27.0,918.0,858.86,622.91
2016,4,6,12,15,729.5,225.0,1.55,27.0,853.0,847.44,612.75
2016,4,6,12,30,541.0,323.0,1.5,27.0,788.0,798.88,577.12
2016,4,6,12,45,489.5,335.0,1.45,27.5,752.5,787.3,568.02
2016,4,6,13,0,438.0,347.0,1.4,28.0,717.0,770.64,555.13
2016,4,6,13,15,660.5,240.0,1.3,28.0,785.0,903.47,646.04
2016,4,6,13,30,883.0,133.0,1.2,28.0,853.0,1005.61,708.27
2016,4,6,13,45,672.0,216.5,1.15,28.0,755.0,923.78,656.13
2016,4,6,14,0,461.0,300.0,1.1,28.0,657.0,800.74,574.05
2016,4,6,14,15,409.0,305.5,1.05,28.0,613.0,760.97,548.83
2016,4,6,14,30,357.0,311.0,1.0,28.0,569.0,698.1,507.51
2016,4,6,14,45,438.5,265.0,0.95,28.0,564.5,755.89,549.0
2016,4,6,15,0,520.0,219.0,0.9,28.0,560.0,787.72,572.28
2016,4,6,15,15,490.0,213.5,0.85,28.0,518.0,748.69,546.63
2016,4,6,15,30,460.0,208.0,0.8,28.0,476.0,708.0,520.46
2016,4,6,15,45,518.0,171.5,0.8,28.0,449.0,714.73,528.77
2016,4,6,16,0,576.0,135.0,0.8,28.0,422.0,725.58,538.14
2016,4,6,16,15,368.0,152.0,0.75,27.0,328.0,534.54,406.32
2016,4,6,16,30,160.0,169.0,0.7,26.0,234.0,326.59,253.66
2016,4,6,16,45,143.0,147.5,0.7,25.5,200.0,285.63,224.63
2016,4,6,17,0,126.0,126.0,0.7,25.0,166.0,245.24,193.94
2016,4,6,17,15,108.0,103.0,0.75,24.0,133.0,202.66,160.88
2016,4,6,17,30,90.0,80.0,0.8,23.0,100.0,160.72,127.04
2016,4,6,17,45,62.5,58.5,0.85,22.5,70.5,115.46,89.01
2016,4,6,18,0,35.0,37.0,0.9,22.0,41.0,60.67,42.61
2016,4,6,18,15,17.5,18.5,0.85,21.5,20.5,26.75,3.82
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,12.85,0.0
2016,4,7,6,15,105.0,35.0,2.7,14.0,50.5,26.08,15.86
2016,4,7,6,30,210.0,53.0,2.9,14.0,84.0,39.26,28.72
2016,4,7,6,45,269.0,70.5,3.1,14.5,126.5,51.69,40.2
2016,4,7,7,0,328.0,88.0,3.3,15.0,169.0,63.84,51.2
2016,4,7,7,15,391.5,95.5,3.4,15.0,215.0,69.23,56.09
2016,4,7,7,30,455.0,103.0,3.5,15.0,261.0,74.63,60.81
2016,4,7,7,45,387.0,135.5,3.6,15.5,285.0,93.48,77.09
2016,4,7,8,0,319.0,168.0,3.7,16.0,309.0,113.87,94.42
2016,4,7,8,15,356.5,183.0,3.65,16.0,358.0,122.97,101.94
2016,4,7,8,30,394.0,198.0,3.6,16.0,407.0,127.0,105.05
2016,4,7,8,45,356.5,228.0,3.6,16.5,430.0,166.52,122.6
2016,4,7,9,0,319.0,258.0,3.6,17.0,453.0,209.48,152.44
2016,4,7,9,15,321.0,278.0,3.55,17.0,485.5,250.2,184.24
2016,4,7,9,30,323.0,298.0,3.5,17.0,518.0,291.55,218.38
2016,4,7,9,45,573.0,217.5,3.45,17.0,633.0,346.33,257.15
2016,4,7,10,0,823.0,137.0,3.4,17.0,748.0,429.27,321.64
2016,4,7,10,15,664.5,214.5,3.35,17.0,720.5,469.54,359.34
2016,4,7,10,30,506.0,292.0,3.3,17.0,693.0,490.99,379.51
2016,4,7,10,45,490.0,308.0,3.3,17.5,705.5,530.59,410.76
2016,4,7,11,0,474.0,324.0,3.3,18.0,718.0,567.82,439.11
2016,4,7,11,15,661.5,236.5,3.25,18.0,796.5,657.48,508.7
2016,4,7,11,30,849.0,149.0,3.2,18.0,875.0,751.19,580.37
2016,4,7,11,45,846.5,151.5,3.15,18.0,880.0,793.92,611.46
2016,4,7,12,0,844.0,154.0,3.1,18.0,885.0,833.74,640.0
2016,4,7,12,15,595.5,277.0,3.05,18.0,792.5,779.02,596.46
2016,4,7,12,30,347.0,400.0,3.0,18.0,700.0,683.69,523.42
2016,4,7,12,45,353.0,393.0,3.0,18.0,695.5,700.83,537.09
2016,4,7,13,0,359.0,386.0,3.0,18.0,691.0,716.32,548.83
2016,4,7,13,15,337.5,384.0,3.0,18.0,666.0,708.89,543.58
2016,4,7,13,30,316.0,382.0,3.0,18.0,641.0,698.83,536.61
2016,4,7,13,45,294.5,374.5,3.0,18.0,610.0,680.76,524.03
2016,4,7,14,0,273.0,367.0,3.0,18.0,579.0,660.43,509.82
2016,4,7,14,15,319.5,339.0,3.0,17.5,577.0,684.24,530.72
2016,4,7,14,30,366.0,311.0,3.0,17.0,575.0,705.89,549.9
2016,4,7,14,45,273.5,309.0,3.0,17.0,501.0,614.9,482.08
2016,4,7,15,0,181.0,307.0,3.0,17.0,427.0,499.93,395.46
2016,4,7,15,15,167.5,285.5,2.95,17.0,390.5,465.2,370.36
2016,4,7,15,30,154.0,264.0,2.9,17.0,354.0,429.75,344.01
2016,4,7,15,45,143.5,241.0,2.85,17.0,319.5,394.87,317.9
2016,4,7,16,0,133.0,218.0,2.8,17.0,285.0,359.52,291.09
2016,4,7,16,15,90.5,189.5,2.65,16.5,233.0,268.92,219.19
2016,4,7,16,30,48.0,161.0,2.5,16.0,181.0,200.75,163.56
2016,4,7,16,45,39.0,140.0,2.4,16.0,155.0,171.95,140.09
2016,4,7,17,0,30.0,119.0,2.3,16.0,129.0,143.52,116.42
2016,4,7,17,15,20.5,97.0,2.15,15.5,103.0,102.46,81.89
2016,4,7,17,30,11.0,75.0,2.0,15.0,77.0,75.03,58.3
2016,4,7,17,45,5.5,53.5,1.85,15.0,54.5,50.99,37.31
2016,4,7,18,0,0.0,32.0,1.7,15.0,32.0,26.31,15.73
2016,4,7,18,15,0.0,16.0,1.6,14.5,16.0,12.2,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,22.5,1.2,13.0,22.5,17.16,8.78
2016,4,8,6,30,0.0,37.0,1.4,13.0,37.0,28.24,19.28
2016,4,8,6,45,0.0,55.5,1.6,13.5,55.5,41.72,31.6
2016,4,8,7,0,0.0,74.0,1.8,14.0,74.0,55.05,43.64
2016,4,8,7,15,0.0,94.5,1.8,14.0,94.5,69.56,56.6
2016,4,8,7,30,0.0,115.0,1.8,14.0,115.0,83.92,69.23
2016,4,8,7,45,29.0,148.0,1.8,14.5,161.0,103.09,85.7
2016,4,8,8,0,58.0,181.0,1.8,15.0,207.0,123.4,102.85
2016,4,8,8,15,29.0,168.0,1.8,15.0,181.0,116.99,96.94
2016,4,8,8,30,0.0,155.0,1.8,15.0,155.0,113.66,93.76
2016,4,8,8,45,3.5,174.5,1.85,15.5,177.0,128.0,100.78
2016,4,8,9,0,7.0,194.0,1.9,16.0,199.0,143.42,112.61
2016,4,8,9,15,26.0,241.0,1.9,16.0,259.0,176.46,138.07
2016,4,8,9,30,45.0,288.0,1.9,16.0,319.0,217.39,169.73
2016,4,8,9,45,52.5,310.5,1.9,16.0,348.5,242.4,189.17
2016,4,8,10,0,60.0,333.0,1.9,16.0,378.0,268.93,209.84
2016,4,8,10,15,103.0,362.0,1.95,16.0,443.0,317.41,247.16
2016,4,8,10,30,146.0,391.0,2.0,16.0,508.0,374.73,291.21
2016,4,8,10,45,107.0,389.0,2.05,16.0,476.0,362.49,282.12
2016,4,8,11,0,68.0,387.0,2.1,16.0,444.0,348.19,271.23
2016,4,8,11,15,54.5,378.0,2.15,16.0,424.0,340.53,265.44
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,330.79,257.89
2016,4,8,11,45,26.5,311.0,2.25,16.0,334.0,276.71,216.19
2016,4,8,12,0,12.0,253.0,2.3,16.0,264.0,209.72,163.78
2016,4,8,12,15,12.0,252.5,2.3,16.0,263.5,210.69,164.75
2016,4,8,12,30,12.0,252.0,2.3,16.0,263.0,211.58,165.51
2016,4,8,12,45,6.5,201.0,2.3,16.0,207.0,165.38,128.84
2016,4,8,13,0,1.0,150.0,2.3,16.0,151.0,118.95,91.59
2016,4,8,13,15,0.5,147.5,2.35,16.0,148.0,116.6,89.83
2016,4,8,13,30,0.0,145.0,2.4,16.0,145.0,114.21,87.96
2016,4,8,13,45,1.0,153.0,2.45,16.0,154.0,121.94,94.38
2016,4,8,14,0,2.0,161.0,2.5,16.0,163.0,129.85,100.95
2016,4,8,14,15,1.0,122.0,2.5,16.0,123.0,96.51,73.98
2016,4,8,14,30,0.0,83.0,2.5,16.0,83.0,64.07,47.5
2016,4,8,14,45,0.0,78.5,2.5,16.0,78.5,60.53,44.71
2016,4,8,15,0,0.0,74.0,2.5,16.0,74.0,56.99,41.9
2016,4,8,15,15,0.0,47.5,2.5,16.0,47.5,36.47,24.92
2016,4,8,15,30,0.0,21.0,2.5,16.0,21.0,16.07,7.88
2016,4,8,15,45,0.0,54.5,2.5,16.0,54.5,41.8,29.59
2016,4,8,16,0,0.0,88.0,2.5,16.0,88.0,67.84,51.54
2016,4,8,16,15,0.0,93.0,2.45,15.5,93.0,72.62,55.81
2016,4,8,16,30,0.0,98.0,2.4,15.0,98.0,78.1,60.72
2016,4,8,16,45,0.0,84.0,2.35,15.0,84.0,66.36,50.96
2016,4,8,17,0,0.0,70.0,2.3,15.0,70.0,54.6,41.07
2016,4,8,17,15,0.0,55.5,2.15,14.5,55.5,42.51,30.81
2016,4,8,17,30,0.0,41.0,2.0,14.0,41.0,31.33,21.18
2016,4,8,17,45,0.0,29.0,1.9,14.0,29.0,22.11,13.07
2016,4,8,18,0,0.0,17.0,1.8,14.0,17.0,12.92,4.95
2016,4,8,18,15,0.0,8.5,1.75,14.0,8.5,6.44,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.75,13.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,1.9,13.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,2.05,13.5,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,2.2,14.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,7.5,2.2,14.0,7.5,5.69,0.0
2016,4,9,7,30,0.0,9.0,2.2,14.0,9.0,6.84,0.5
2016,4,9,7,45,0.0,58.0,2.25,14.5,58.0,44.43,34.05
2016,4,9,8,0,0.0,107.0,2.3,15.0,107.0,80.45,65.55
2016,4,9,8,15,0.0,78.0,2.25,15.0,78.0,59.94,47.33
2016,4,9,8,30,0.0,49.0,2.2,15.0,49.0,37.56,27.54
2016,4,9,8,45,5.5,128.5,2.2,15.5,132.0,97.18,75.51
2016,4,9,9,0,11.0,208.0,2.2,16.0,215.0,153.26,120.5
2016,4,9,9,15,19.5,238.5,2.15,16.0,251.5,178.17,139.74
2016,4,9,9,30,28.0,269.0,2.1,16.0,288.0,200.72,157.16
2016,4,9,9,45,71.0,313.5,2.1,16.0,366.5,250.29,195.05
2016,4,9,10,0,114.0,358.0,2.1,16.0,445.0,306.52,238.25
2016,4,9,10,15,133.5,376.0,2.1,16.0,481.0,341.97,265.74
2016,4,9,10,30,153.0,394.0,2.1,16.0,517.0,380.04,295.22
2016,4,9,10,45,95.5,373.5,2.1,16.0,451.5,343.95,267.97
2016,4,9,11,0,38.0,353.0,2.1,16.0,386.0,302.73,236.12
2016,4,9,11,15,30.0,335.5,2.05,16.0,361.5,289.54,225.97
2016,4,9,11,30,22.0,318.0,2.0,16.0,337.0,265.65,207.34
2016,4,9,11,45,25.5,333.0,1.95,16.0,355.0,294.34,229.61
2016,4,9,12,0,29.0,348.0,1.9,16.0,373.0,314.78,245.22
2016,4,9,12,15,20.5,303.5,1.85,16.0,321.5,259.92,202.74
2016,4,9,12,30,12.0,259.0,1.8,16.0,270.0,217.31,169.54
2016,4,9,12,45,29.5,317.5,1.8,16.0,343.5,301.12,235.38
2016,4,9,13,0,47.0,376.0,1.8,16.0,417.0,376.5,293.02
2016,4,9,13,15,25.0,271.0,1.8,16.0,293.0,260.43,203.62
2016,4,9,13,30,3.0,166.0,1.8,16.0,169.0,134.43,104.01
2016,4,9,13,45,3.0,167.0,1.8,16.0,170.0,135.55,105.3
2016,4,9,14,0,3.0,168.0,1.8,16.0,171.0,136.7,106.37
2016,4,9,14,15,6.0,194.0,1.8,16.0,199.0,162.45,127.35
2016,4,9,14,30,9.0,220.0,1.8,16.0,227.0,189.33,149.12
2016,4,9,14,45,23.0,244.5,1.85,16.0,260.5,227.24,180.13
2016,4,9,15,0,37.0,269.0,1.9,16.0,294.0,290.15,230.49
2016,4,9,15,15,18.5,212.5,1.9,15.5,225.0,196.01,155.95
2016,4,9,15,30,0.0,156.0,1.9,15.0,156.0,126.67,99.77
2016,4,9,15,45,0.0,123.0,1.9,15.0,123.0,97.82,76.4
2016,4,9,16,0,0.0,90.0,1.9,15.0,90.0,69.53,53.09
2016,4,9,16,15,0.0,92.5,1.7,15.0,92.5,72.13,55.49
2016,4,9,16,30,0.0,95.0,1.5,15.0,95.0,75.23,58.28
2016,4,9,16,45,0.0,81.5,1.35,15.0,81.5,63.95,48.91
2016,4,9,17,0,0.0,68.0,1.2,15.0,68.0,52.65,39.42
2016,4,9,17,15,0.0,54.5,1.05,14.5,54.5,41.73,30.18
2016,4,9,17,30,0.0,41.0,0.9,14.0,41.0,31.33,21.22
2016,4,9,17,45,0.0,29.5,0.8,14.0,29.5,22.5,13.44
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,13.69,5.64
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,6.82,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.36,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,11.39,4.09
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,18.27,10.55
2016,4,10,6,45,0.0,34.5,1.8,13.0,34.5,26.32,17.98
2016,4,10,7,0,0.0,45.0,1.9,13.0,45.0,34.4,25.36
2016,4,10,7,15,0.0,57.0,1.9,13.0,57.0,43.65,33.7
2016,4,10,7,30,0.0,69.0,1.9,13.0,69.0,52.93,41.95
2016,4,10,7,45,0.0,55.0,1.95,13.0,55.0,42.11,32.17
2016,4,10,8,0,0.0,41.0,2.0,13.0,41.0,31.35,22.46
2016,4,10,8,15,0.0,41.0,2.0,13.0,41.0,31.38,22.4
2016,4,10,8,30,0.0,41.0,2.0,13.0,41.0,31.4,22.33
2016,4,10,8,45,0.0,41.0,2.05,13.5,41.0,31.43,21.05
2016,4,10,9,0,0.0,41.0,2.1,14.0,41.0,31.46,20.95
2016,4,10,9,15,0.0,46.5,2.15,14.0,46.5,35.73,24.47
2016,4,10,9,30,0.0,52.0,2.2,14.0,52.0,40.01,27.98
2016,4,10,9,45,0.0,72.0,2.25,14.0,72.0,55.53,40.84
2016,4,10,10,0,0.0,92.0,2.3,14.0,92.0,71.12,53.66
2016,4,10,10,15,0.0,87.5,2.35,14.0,87.5,67.67,50.7
2016,4,10,10,30,0.0,83.0,2.4,14.0,83.0,64.21,47.78
2016,4,10,10,45,0.0,95.5,2.45,14.0,95.5,73.93,55.73
2016,4,10,11,0,0.0,108.0,2.5,14.0,108.0,83.67,63.66
2016,4,10,11,15,0.0,116.0,2.55,14.0,116.0,89.99,68.77
2016,4,10,11,30,0.0,124.0,2.6,14.0,124.0,96.37,73.94
2016,4,10,11,45,0.0,111.5,2.7,14.5,111.5,86.69,65.86
2016,4,10,12,0,0.0,99.0,2.8,15.0,99.0,76.94,57.78
2016,4,10,12,15,0.0,101.0,2.85,14.5,101.0,78.56,59.22
2016,4,10,12,30,0.0,103.0,2.9,14.0,103.0,80.17,60.67
2016,4,10,12,45,0.0,114.5,2.95,14.0,114.5,89.34,68.21
2016,4,10,13,0,0.0,126.0,3.0,14.0,126.0,98.6,75.81
2016,4,10,13,15,0.0,132.0,3.05,14.0,132.0,103.5,79.87
2016,4,10,13,30,0.0,138.0,3.1,14.0,138.0,108.46,83.99
2016,4,10,13,45,0.5,147.5,3.15,14.0,148.0,116.86,90.98
2016,4,10,14,0,1.0,157.0,3.2,14.0,158.0,125.43,98.12
2016,4,10,14,15,0.5,129.0,3.15,14.0,129.5,101.77,78.86
2016,4,10,14,30,0.0,101.0,3.1,14.0,101.0,78.32,59.67
2016,4,10,14,45,0.0,105.5,3.1,14.0,105.5,81.96,62.84
2016,4,10,15,0,0.0,110.0,3.1,14.0,110.0,85.71,66.1
2016,4,10,15,15,0.0,99.5,3.0,13.5,99.5,77.05,59.19
2016,4,10,15,30,0.0,89.0,2.9,13.0,89.0,68.55,52.36
2016,4,10,15,45,0.0,91.5,2.85,13.0,91.5,70.57,54.23
2016,4,10,16,0,0.0,94.0,2.8,13.0,94.0,72.93,56.42
2016,4,10,16,15,0.0,85.0,2.65,13.0,85.0,65.56,50.36
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,58.36,44.41
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,49.83,37.25
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,41.33,30.03
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,33.24,23.11
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,25.17,16.09
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,17.89,9.64
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,10.63,3.19
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,9.44,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,18.07,4.58
2016,4,11,6,15,172.0,42.5,1.05,11.5,67.0,31.67,21.72
2016,4,11,6,30,269.0,61.0,1.2,12.0,106.0,45.21,34.53
2016,4,11,6,45,350.5,74.0,1.35,12.5,154.0,54.76,43.45
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,64.26,52.06
2016,4,11,7,15,216.0,103.5,1.55,13.0,161.0,73.61,60.42
2016,4,11,7,30,0.0,120.0,1.6,13.0,120.0,87.44,72.56
2016,4,11,7,45,0.0,122.5,1.65,13.5,122.5,90.16,74.6
2016,4,11,8,0,0.0,125.0,1.7,14.0,125.0,92.67,76.4
2016,4,11,8,15,5.5,156.5,1.7,14.0,160.0,114.12,94.79
2016,4,11,8,30,11.0,188.0,1.7,14.0,195.0,135.07,112.47
2016,4,11,8,45,22.0,218.0,1.75,14.5,231.5,157.14,124.31
2016,4,11,9,0,33.0,248.0,1.8,15.0,268.0,175.5,137.67
2016,4,11,9,15,62.5,284.5,1.8,15.0,327.0,210.41,163.96
2016,4,11,9,30,92.0,321.0,1.8,15.0,386.0,250.29,194.39
2016,4,11,9,45,152.5,342.5,1.85,15.5,455.5,293.84,226.8
2016,4,11,10,0,213.0,364.0,1.9,16.0,525.0,348.2,268.09
2016,4,11,10,15,180.0,380.5,1.9,16.0,520.5,365.16,282.42
2016,4,11,10,30,147.0,397.0,1.9,16.0,516.0,378.4,293.33
2016,4,11,10,45,292.5,371.0,1.9,16.0,615.5,460.41,356.33
2016,4,11,11,0,438.0,345.0,1.9,16.0,715.0,558.94,430.86
2016,4,11,11,15,227.5,322.0,1.9,16.0,514.5,424.74,330.44
2016,4,11,11,30,17.0,299.0,1.9,16.0,314.0,246.68,191.88
2016,4,11,11,45,43.0,356.0,1.95,16.5,393.5,326.45,254.18
2016,4,11,12,0,69.0,413.0,2.0,17.0,473.0,402.63,311.49
2016,4,11,12,15,71.5,410.0,2.0,17.0,472.5,409.69,316.6
2016,4,11,12,30,74.0,407.0,2.0,17.0,472.0,416.44,321.89
2016,4,11,12,45,72.5,402.0,2.05,17.0,465.0,417.41,322.9
2016,4,11,13,0,71.0,397.0,2.1,17.0,458.0,417.78,323.53
2016,4,11,13,15,454.5,271.5,2.1,17.0,649.5,726.22,559.73
2016,4,11,13,30,838.0,146.0,2.1,17.0,841.0,983.36,738.79
2016,4,11,13,45,832.5,143.0,2.1,17.0,816.5,990.04,741.14
2016,4,11,14,0,827.0,140.0,2.1,17.0,792.0,992.75,743.83
2016,4,11,14,15,817.0,138.0,2.1,16.5,760.0,988.09,743.23
2016,4,11,14,30,807.0,136.0,2.1,16.0,728.0,979.53,740.25
2016,4,11,14,45,797.0,131.0,2.15,16.0,690.5,963.96,731.91
2016,4,11,15,0,787.0,126.0,2.2,16.0,653.0,944.7,721.18
2016,4,11,15,15,769.5,122.5,2.15,16.0,609.5,916.25,703.15
2016,4,11,15,30,752.0,119.0,2.1,16.0,566.0,891.44,687.7
2016,4,11,15,45,729.5,114.5,2.1,16.0,518.5,851.35,661.97
2016,4,11,16,0,707.0,110.0,2.1,16.0,471.0,808.99,634.42
2016,4,11,16,15,675.5,104.5,2.05,15.5,420.5,755.53,599.1
2016,4,11,16,30,644.0,99.0,2.0,15.0,370.0,701.05,562.19
2016,4,11,16,45,604.5,91.5,1.95,15.0,318.5,637.09,516.04
2016,4,11,17,0,565.0,84.0,1.9,15.0,267.0,573.6,468.83
2016,4,11,17,15,504.0,75.0,1.7,14.5,216.5,493.59,406.37
2016,4,11,17,30,443.0,66.0,1.5,14.0,166.0,416.95,343.75
2016,4,11,17,45,358.5,53.5,1.35,13.5,120.0,321.88,263.99
2016,4,11,18,0,274.0,41.0,1.2,13.0,74.0,240.64,192.21
2016,4,11,18,15,153.0,25.0,1.15,12.5,41.5,138.59,85.27
2016,4,11,18,30,32.0,9.0,1.1,12.0,9.0,22.41,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.0,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,12.5,1.75,10.5,15.5,9.83,0.0
2016,4,12,6,0,100.0,25.0,2.0,11.0,31.0,18.89,6.57
2016,4,12,6,15,198.0,42.5,2.15,11.0,70.5,31.81,22.0
2016,4,12,6,30,296.0,60.0,2.3,11.0,110.0,44.72,34.27
2016,4,12,6,45,148.0,46.5,2.45,11.5,71.5,35.27,26.16
2016,4,12,7,0,0.0,33.0,2.6,12.0,33.0,25.16,17.13
2016,4,12,7,15,0.0,41.5,2.55,12.0,41.5,31.69,23.05
2016,4,12,7,30,0.0,50.0,2.5,12.0,50.0,38.25,28.91
2016,4,12,7,45,0.0,60.0,2.5,12.5,60.0,45.97,35.67
2016,4,12,8,0,0.0,70.0,2.5,13.0,70.0,53.72,42.35
2016,4,12,8,15,0.0,102.5,2.5,13.0,102.5,77.91,63.53
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,100.68,83.2
2016,4,12,8,45,0.0,116.5,2.5,13.5,116.5,88.49,68.88
2016,4,12,9,0,0.0,98.0,2.5,14.0,98.0,75.4,57.68
2016,4,12,9,15,0.0,101.5,2.55,14.0,101.5,78.11,59.78
2016,4,12,9,30,0.0,105.0,2.6,14.0,105.0,80.82,61.88
2016,4,12,9,45,2.5,148.5,2.65,14.0,150.5,114.18,89.12
2016,4,12,10,0,5.0,192.0,2.7,14.0,196.0,147.97,116.41
2016,4,12,10,15,22.0,266.5,2.75,14.0,284.5,211.78,167.4
2016,4,12,10,30,39.0,341.0,2.8,14.0,373.0,280.22,221.29
2016,4,12,10,45,23.0,269.5,2.9,14.0,288.5,223.24,176.18
2016,4,12,11,0,7.0,198.0,3.0,14.0,204.0,157.61,123.64
2016,4,12,11,15,6.0,187.0,3.05,14.0,192.0,149.3,116.99
2016,4,12,11,30,5.0,176.0,3.1,14.0,180.0,140.71,110.01
2016,4,12,11,45,8.0,211.5,3.2,14.0,218.5,171.8,135.15
2016,4,12,12,0,11.0,247.0,3.3,14.0,257.0,203.76,160.77
2016,4,12,12,15,12.0,256.0,3.3,14.0,266.5,213.24,168.3
2016,4,12,12,30,13.0,265.0,3.3,14.0,276.0,222.88,176.04
2016,4,12,12,45,14.5,278.0,3.35,14.0,291.0,236.54,187.01
2016,4,12,13,0,16.0,291.0,3.4,14.0,306.0,250.54,198.25
2016,4,12,13,15,15.0,280.0,3.4,14.0,294.0,241.67,191.33
2016,4,12,13,30,14.0,269.0,3.4,14.0,282.0,232.55,184.28
2016,4,12,13,45,13.5,262.0,3.45,14.5,274.0,227.23,179.96
2016,4,12,14,0,13.0,255.0,3.5,15.0,266.0,221.82,175.59
2016,4,12,14,15,26.5,280.5,3.55,15.0,301.0,280.87,223.31
2016,4,12,14,30,40.0,306.0,3.6,15.0,336.0,323.73,257.8
2016,4,12,14,45,22.5,249.0,3.65,15.0,266.0,230.2,183.55
2016,4,12,15,0,5.0,192.0,3.7,15.0,196.0,161.77,128.21
2016,4,12,15,15,9.5,200.0,3.7,14.5,206.5,174.78,139.71
2016,4,12,15,30,14.0,208.0,3.7,14.0,217.0,188.5,151.75
2016,4,12,15,45,86.0,216.0,3.7,14.0,261.0,286.14,234.53
2016,4,12,16,0,158.0,224.0,3.7,14.0,305.0,384.65,316.23
2016,4,12,16,15,85.0,186.5,3.6,13.5,229.5,256.46,211.64
2016,4,12,16,30,12.0,149.0,3.5,13.0,154.0,138.04,111.99
2016,4,12,16,45,6.0,129.5,3.45,13.0,132.5,116.1,93.74
2016,4,12,17,0,0.0,110.0,3.4,13.0,111.0,94.49,75.39
2016,4,12,17,15,0.0,89.0,3.15,12.5,89.5,75.95,59.73
2016,4,12,17,30,0.0,68.0,2.9,12.0,68.0,57.1,43.51
2016,4,12,17,45,0.0,49.0,2.65,12.0,49.0,40.08,28.57
2016,4,12,18,0,0.0,30.0,2.4,12.0,30.0,22.92,13.48
2016,4,12,18,15,0.0,16.5,2.35,11.5,16.5,12.57,3.01
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.36,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
