Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,1.75,10.5,17.0,11.02,0.0
2016,4,13,6,0,86.0,28.0,1.9,11.0,34.0,20.95,9.12
2016,4,13,6,15,186.5,46.5,2.1,11.5,74.5,34.57,24.46
2016,4,13,6,30,287.0,65.0,2.3,12.0,115.0,48.11,37.18
2016,4,13,6,45,386.5,74.5,2.55,12.5,166.5,55.44,44.1
2016,4,13,7,0,486.0,84.0,2.8,13.0,218.0,62.89,50.86
2016,4,13,7,15,540.0,92.5,2.8,13.0,270.5,71.57,58.61
2016,4,13,7,30,594.0,101.0,2.8,13.0,323.0,77.21,63.5
2016,4,13,7,45,641.0,105.0,2.85,13.5,377.0,79.48,65.19
2016,4,13,8,0,688.0,109.0,2.9,14.0,431.0,81.82,66.9
2016,4,13,8,15,716.0,114.0,2.9,14.0,481.5,84.46,68.97
2016,4,13,8,30,744.0,119.0,2.9,14.0,532.0,87.01,70.97
2016,4,13,8,45,764.0,123.5,2.9,14.5,579.0,126.51,78.85
2016,4,13,9,0,784.0,128.0,2.9,15.0,626.0,192.89,119.99
2016,4,13,9,15,799.5,131.5,2.85,15.0,667.5,252.98,167.17
2016,4,13,9,30,815.0,135.0,2.8,15.0,709.0,314.46,220.12
2016,4,13,9,45,840.0,130.5,2.8,15.5,748.5,374.25,272.37
2016,4,13,10,0,865.0,126.0,2.8,16.0,788.0,435.75,325.59
2016,4,13,10,15,873.0,128.0,2.8,16.0,817.0,495.43,377.07
2016,4,13,10,30,881.0,130.0,2.8,16.0,846.0,553.63,425.95
2016,4,13,10,45,884.0,132.5,2.85,16.5,867.5,608.42,470.09
2016,4,13,11,0,887.0,135.0,2.9,17.0,889.0,661.45,511.47
2016,4,13,11,15,890.0,135.5,2.9,17.0,903.0,710.98,549.88
2016,4,13,11,30,893.0,136.0,2.9,17.0,917.0,758.31,585.72
2016,4,13,11,45,894.5,136.0,2.95,17.0,923.0,801.7,618.27
2016,4,13,12,0,896.0,136.0,3.0,17.0,929.0,842.36,647.16
2016,4,13,12,15,895.5,136.0,3.05,17.0,927.5,878.45,672.33
2016,4,13,12,30,895.0,136.0,3.1,17.0,926.0,911.33,695.25
2016,4,13,12,45,892.5,135.5,3.15,17.0,915.5,938.62,714.35
2016,4,13,13,0,890.0,135.0,3.2,17.0,905.0,962.29,731.07
2016,4,13,13,15,885.5,134.0,3.2,17.0,887.5,979.9,743.39
2016,4,13,13,30,881.0,133.0,3.2,17.0,870.0,993.63,753.24
2016,4,13,13,45,868.5,135.0,3.25,17.0,843.0,1013.7,767.96
2016,4,13,14,0,856.0,137.0,3.3,17.0,816.0,1014.93,770.02
2016,4,13,14,15,846.5,135.0,3.3,16.5,784.0,1010.8,769.82
2016,4,13,14,30,837.0,133.0,3.3,16.0,752.0,1002.66,767.09
2016,4,13,14,45,695.0,173.5,3.3,16.0,669.5,914.18,707.31
2016,4,13,15,0,553.0,214.0,3.3,16.0,587.0,804.64,630.48
2016,4,13,15,15,460.0,227.0,3.2,15.5,523.5,724.16,572.86
2016,4,13,15,30,367.0,240.0,3.1,15.0,460.0,621.93,497.76
2016,4,13,15,45,224.0,230.0,3.05,15.0,361.0,451.25,366.0
2016,4,13,16,0,81.0,220.0,3.0,15.0,262.0,288.54,234.67
2016,4,13,16,15,344.5,160.0,2.9,14.5,310.5,491.79,405.82
2016,4,13,16,30,608.0,100.0,2.8,14.0,359.0,668.26,546.04
2016,4,13,16,45,584.5,96.5,2.7,14.0,318.5,623.27,511.35
2016,4,13,17,0,561.0,93.0,2.6,14.0,278.0,577.17,476.43
2016,4,13,17,15,500.0,83.5,2.3,13.5,226.5,496.69,412.2
2016,4,13,17,30,439.0,74.0,2.0,13.0,175.0,416.08,345.82
2016,4,13,17,45,339.0,61.0,1.7,12.5,127.0,316.99,261.72
2016,4,13,18,0,239.0,48.0,1.4,12.0,79.0,227.64,183.2
2016,4,13,18,15,131.0,29.0,1.4,11.5,45.0,133.88,89.7
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,18.78,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,76.0,15.0,1.65,10.5,20.5,11.8,0.0
2016,4,14,6,0,152.0,30.0,1.8,11.0,41.0,22.6,11.24
2016,4,14,6,15,271.0,44.5,2.0,11.0,85.0,33.64,23.82
2016,4,14,6,30,390.0,59.0,2.2,11.0,129.0,44.77,34.43
2016,4,14,6,45,464.5,70.0,2.4,11.5,180.5,55.87,44.69
2016,4,14,7,0,539.0,81.0,2.6,12.0,232.0,64.04,52.1
2016,4,14,7,15,445.5,106.5,2.7,12.0,248.5,76.89,63.59
2016,4,14,7,30,352.0,132.0,2.8,12.0,265.0,91.05,76.04
2016,4,14,7,45,549.5,105.5,2.9,12.5,348.0,78.03,64.14
2016,4,14,8,0,747.0,79.0,3.0,13.0,431.0,68.19,55.11
2016,4,14,8,15,658.0,119.0,3.05,13.0,454.0,86.31,70.87
2016,4,14,8,30,569.0,159.0,3.1,13.0,477.0,108.37,89.86
2016,4,14,8,45,679.5,147.0,3.15,13.5,558.0,135.81,89.08
2016,4,14,9,0,790.0,135.0,3.2,14.0,639.0,192.23,119.62
2016,4,14,9,15,805.0,138.0,3.25,14.0,680.5,258.6,172.19
2016,4,14,9,30,820.0,141.0,3.3,14.0,722.0,319.92,225.35
2016,4,14,9,45,844.0,136.5,3.4,14.5,760.5,379.73,278.07
2016,4,14,10,0,868.0,132.0,3.5,15.0,799.0,441.14,331.77
2016,4,14,10,15,875.0,134.0,3.55,15.0,828.0,501.23,384.14
2016,4,14,10,30,882.0,136.0,3.6,15.0,857.0,557.97,432.58
2016,4,14,10,45,878.0,142.5,3.7,15.5,876.0,616.19,479.79
2016,4,14,11,0,874.0,149.0,3.8,16.0,895.0,669.55,521.89
2016,4,14,11,15,877.0,150.0,3.85,16.0,909.0,720.45,561.92
2016,4,14,11,30,880.0,151.0,3.9,16.0,923.0,769.17,599.45
2016,4,14,11,45,863.5,162.5,3.95,16.0,924.0,809.94,630.11
2016,4,14,12,0,847.0,174.0,4.0,16.0,925.0,846.71,657.36
2016,4,14,12,15,846.0,173.5,4.1,16.0,923.0,881.87,683.13
2016,4,14,12,30,845.0,173.0,4.2,16.0,921.0,913.8,706.06
2016,4,14,12,45,868.0,156.5,4.35,16.0,917.0,948.92,731.67
2016,4,14,13,0,891.0,140.0,4.5,16.0,913.0,966.35,745.29
2016,4,14,13,15,886.5,139.0,4.55,15.5,895.5,984.02,759.94
2016,4,14,13,30,882.0,138.0,4.6,15.0,878.0,997.8,772.06
2016,4,14,13,45,865.0,142.5,4.65,15.0,850.0,1016.47,786.33
2016,4,14,14,0,848.0,147.0,4.7,15.0,822.0,1015.79,787.19
2016,4,14,14,15,838.0,144.5,4.7,15.0,789.5,1010.65,784.78
2016,4,14,14,30,828.0,142.0,4.7,15.0,757.0,1001.51,779.75
2016,4,14,14,45,810.0,141.5,4.7,15.0,717.0,982.66,768.02
2016,4,14,15,0,792.0,141.0,4.7,15.0,677.0,960.14,753.8
2016,4,14,15,15,457.0,206.5,4.65,14.5,511.5,697.81,561.1
2016,4,14,15,30,122.0,272.0,4.6,14.0,346.0,401.61,325.85
2016,4,14,15,45,424.5,194.0,4.6,14.0,420.0,640.75,523.73
2016,4,14,16,0,727.0,116.0,4.6,14.0,494.0,828.76,670.13
2016,4,14,16,15,542.0,135.5,4.5,13.5,401.0,657.96,541.6
2016,4,14,16,30,357.0,155.0,4.4,13.0,308.0,487.28,406.85
2016,4,14,16,45,321.5,142.0,4.3,13.0,266.0,433.49,364.18
2016,4,14,17,0,286.0,129.0,4.2,13.0,224.0,381.44,321.47
2016,4,14,17,15,256.0,109.0,3.9,12.5,182.5,326.39,275.79
2016,4,14,17,30,226.0,89.0,3.6,12.0,141.0,272.99,230.17
2016,4,14,17,45,177.5,69.0,3.35,12.0,103.0,209.78,174.41
2016,4,14,18,0,129.0,49.0,3.1,12.0,65.0,150.49,120.96
2016,4,14,18,15,64.5,29.5,2.95,11.5,37.5,75.94,50.41
2016,4,14,18,30,0.0,10.0,2.8,11.0,10.0,7.87,0.0
2016,4,14,18,45,0.0,5.0,2.65,11.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.5,1.6,8.5,23.0,11.41,0.0
2016,4,15,6,0,222.0,29.0,1.7,9.0,46.0,22.15,11.72
2016,4,15,6,15,339.0,41.5,2.05,9.5,91.5,33.82,24.23
2016,4,15,6,30,456.0,54.0,2.4,10.0,137.0,43.95,33.88
2016,4,15,6,45,530.5,62.5,2.8,10.5,189.5,50.54,40.1
2016,4,15,7,0,605.0,71.0,3.2,11.0,242.0,57.14,46.11
2016,4,15,7,15,654.0,77.0,3.4,11.5,297.0,61.55,49.96
2016,4,15,7,30,703.0,83.0,3.6,12.0,352.0,65.94,53.68
2016,4,15,7,45,733.0,89.5,3.8,12.5,405.5,70.3,57.28
2016,4,15,8,0,763.0,96.0,4.0,13.0,459.0,74.51,60.69
2016,4,15,8,15,788.5,100.0,4.0,13.0,510.5,83.2,68.12
2016,4,15,8,30,814.0,104.0,4.0,13.0,562.0,85.63,70.01
2016,4,15,8,45,829.5,109.0,4.0,13.5,609.0,128.2,78.58
2016,4,15,9,0,845.0,114.0,4.0,14.0,656.0,191.37,116.67
2016,4,15,9,15,859.0,117.0,3.95,14.5,698.5,254.43,166.44
2016,4,15,9,30,873.0,120.0,3.9,15.0,741.0,318.57,221.92
2016,4,15,9,45,888.0,120.0,3.9,15.5,779.0,383.96,279.58
2016,4,15,10,0,903.0,120.0,3.9,16.0,817.0,446.4,334.38
2016,4,15,10,15,910.5,121.5,3.9,16.0,846.5,506.74,387.05
2016,4,15,10,30,918.0,123.0,3.9,16.0,876.0,566.15,437.52
2016,4,15,10,45,925.0,123.0,3.95,16.5,898.5,623.0,483.8
2016,4,15,11,0,932.0,123.0,4.0,17.0,921.0,678.34,527.46
2016,4,15,11,15,935.0,123.5,4.05,17.0,935.5,729.69,567.93
2016,4,15,11,30,938.0,124.0,4.1,17.0,950.0,778.7,605.76
2016,4,15,11,45,942.0,122.5,4.2,17.0,956.5,824.27,640.55
2016,4,15,12,0,946.0,121.0,4.3,17.0,963.0,867.09,671.09
2016,4,15,12,15,945.0,121.0,4.35,17.0,960.5,904.15,697.35
2016,4,15,12,30,944.0,121.0,4.4,17.0,958.0,937.78,721.2
2016,4,15,12,45,945.5,118.0,4.45,17.5,948.5,967.31,740.78
2016,4,15,13,0,947.0,115.0,4.5,18.0,939.0,993.13,757.8
2016,4,15,13,15,942.5,114.0,4.55,18.0,920.0,1011.41,771.2
2016,4,15,13,30,938.0,113.0,4.6,18.0,901.0,1025.6,781.97
2016,4,15,13,45,934.0,110.0,4.65,18.0,875.5,1034.11,789.04
2016,4,15,14,0,930.0,107.0,4.7,18.0,850.0,1038.39,793.42
2016,4,15,14,15,921.0,105.0,4.7,18.0,816.0,1034.61,791.98
2016,4,15,14,30,912.0,103.0,4.7,18.0,782.0,1026.69,787.9
2016,4,15,14,45,899.5,101.0,4.7,18.0,742.0,1011.3,778.82
2016,4,15,15,0,887.0,99.0,4.7,18.0,702.0,992.07,767.21
2016,4,15,15,15,871.0,96.5,4.55,17.5,656.5,965.24,750.54
2016,4,15,15,30,855.0,94.0,4.4,17.0,611.0,946.69,739.77
2016,4,15,15,45,832.5,91.5,4.25,17.0,561.0,906.87,712.59
2016,4,15,16,0,810.0,89.0,4.1,17.0,511.0,864.44,683.7
2016,4,15,16,15,782.0,85.0,3.8,16.5,458.5,813.11,648.49
2016,4,15,16,30,754.0,81.0,3.5,16.0,406.0,760.19,611.5
2016,4,15,16,45,716.0,76.0,3.25,16.0,352.0,696.82,564.92
2016,4,15,17,0,678.0,71.0,3.0,16.0,298.0,638.53,521.09
2016,4,15,17,15,622.5,64.0,2.75,15.5,244.5,561.01,461.74
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,486.27,401.2
2016,4,15,17,45,483.5,48.0,2.25,14.5,141.5,394.86,324.23
2016,4,15,18,0,400.0,39.0,2.0,14.0,92.0,310.49,249.91
2016,4,15,18,15,258.5,26.0,1.9,13.5,54.0,199.96,142.24
2016,4,15,18,30,117.0,13.0,1.8,13.0,16.0,65.23,0.0
2016,4,15,18,45,58.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.0,1.25,10.5,25.0,11.02,0.0
2016,4,16,6,0,255.0,28.0,1.3,11.0,50.0,22.89,12.71
2016,4,16,6,15,364.0,40.5,1.4,11.5,95.5,33.07,23.45
2016,4,16,6,30,473.0,53.0,1.5,12.0,141.0,43.21,33.01
2016,4,16,6,45,542.0,61.0,1.6,12.5,193.0,49.43,38.82
2016,4,16,7,0,611.0,69.0,1.7,13.0,245.0,55.66,44.43
2016,4,16,7,15,658.0,75.5,1.7,13.5,299.5,60.46,48.6
2016,4,16,7,30,705.0,82.0,1.7,14.0,354.0,65.22,52.61
2016,4,16,7,45,737.0,87.0,1.7,15.0,407.5,68.63,55.22
2016,4,16,8,0,769.0,92.0,1.7,16.0,461.0,77.85,62.84
2016,4,16,8,15,793.5,96.0,1.75,16.5,512.0,80.44,64.73
2016,4,16,8,30,818.0,100.0,1.8,17.0,563.0,82.94,66.53
2016,4,16,8,45,835.5,103.5,1.85,17.5,610.5,124.99,74.33
2016,4,16,9,0,853.0,107.0,1.9,18.0,658.0,187.63,111.1
2016,4,16,9,15,866.5,109.5,1.95,18.5,700.0,250.56,159.69
2016,4,16,9,30,880.0,112.0,2.0,19.0,742.0,318.39,216.72
2016,4,16,9,45,892.0,113.5,2.1,19.5,779.0,380.61,270.58
2016,4,16,10,0,904.0,115.0,2.2,20.0,816.0,442.95,323.96
2016,4,16,10,15,911.5,116.5,2.25,20.0,845.5,503.15,375.02
2016,4,16,10,30,919.0,118.0,2.3,20.0,875.0,562.43,423.9
2016,4,16,10,45,923.0,119.5,2.35,20.5,896.5,618.59,468.14
2016,4,16,11,0,927.0,121.0,2.4,21.0,918.0,672.99,509.59
2016,4,16,11,15,930.0,121.5,2.45,21.0,932.0,723.95,548.37
2016,4,16,11,30,933.0,122.0,2.5,21.0,946.0,772.58,584.57
2016,4,16,11,45,937.5,120.5,2.55,21.5,953.0,818.16,616.71
2016,4,16,12,0,942.0,119.0,2.6,22.0,960.0,861.05,644.63
2016,4,16,12,15,941.0,118.5,2.6,22.0,957.5,897.39,668.78
2016,4,16,12,30,940.0,118.0,2.6,22.0,955.0,930.29,690.59
2016,4,16,12,45,941.0,115.5,2.65,22.0,945.0,959.56,710.4
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,985.14,727.85
2016,4,16,13,15,937.5,112.5,2.65,22.0,916.5,1003.68,739.84
2016,4,16,13,30,933.0,112.0,2.6,22.0,898.0,1018.18,749.32
2016,4,16,13,45,926.0,111.0,2.6,22.0,872.0,1025.66,754.88
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,1028.98,757.95
2016,4,16,14,15,910.0,108.0,2.55,22.0,813.0,1025.16,756.04
2016,4,16,14,30,901.0,106.0,2.5,22.0,780.0,1017.24,751.69
2016,4,16,14,45,889.5,104.0,2.45,22.0,740.5,1002.89,743.3
2016,4,16,15,0,878.0,102.0,2.4,22.0,701.0,984.74,732.58
2016,4,16,15,15,863.0,99.5,2.3,21.5,656.0,971.2,725.92
2016,4,16,15,30,848.0,97.0,2.2,21.0,611.0,941.67,708.58
2016,4,16,15,45,829.0,93.0,2.1,21.0,562.5,903.45,684.08
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,862.47,657.58
2016,4,16,16,15,783.5,85.0,1.8,20.5,461.5,812.5,624.78
2016,4,16,16,30,757.0,81.0,1.6,20.0,409.0,760.85,590.24
2016,4,16,16,45,719.5,76.0,1.45,19.5,355.0,697.86,547.19
2016,4,16,17,0,682.0,71.0,1.3,19.0,301.0,639.78,506.44
2016,4,16,17,15,628.0,64.5,1.25,18.0,248.0,563.92,452.39
2016,4,16,17,30,574.0,58.0,1.2,17.0,195.0,490.66,396.46
2016,4,16,17,45,482.5,49.5,1.15,16.5,144.5,394.6,318.54
2016,4,16,18,0,391.0,41.0,1.1,16.0,94.0,306.21,243.3
2016,4,16,18,15,258.5,27.0,1.1,15.5,56.0,200.04,143.26
2016,4,16,18,30,126.0,13.0,1.1,15.0,18.0,69.19,0.0
2016,4,16,18,45,63.0,6.5,1.1,14.5,9.0,5.11,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,124.5,15.0,0.8,13.5,26.0,11.49,0.0
2016,4,17,6,0,249.0,30.0,0.8,14.0,52.0,24.49,14.21
2016,4,17,6,15,352.5,42.5,0.85,14.5,97.0,34.57,24.54
2016,4,17,6,30,456.0,55.0,0.9,15.0,142.0,44.61,33.88
2016,4,17,6,45,519.0,64.5,0.95,15.5,193.0,51.84,40.5
2016,4,17,7,0,582.0,74.0,1.0,16.0,244.0,58.98,46.83
2016,4,17,7,15,628.5,81.0,1.0,16.5,297.5,63.96,51.07
2016,4,17,7,30,675.0,88.0,1.0,17.0,351.0,68.86,55.13
2016,4,17,7,45,706.5,94.0,1.05,17.5,403.5,72.73,58.2
2016,4,17,8,0,738.0,100.0,1.1,18.0,456.0,76.48,61.11
2016,4,17,8,15,762.5,104.5,1.15,18.5,507.0,85.6,68.59
2016,4,17,8,30,787.0,109.0,1.2,19.0,558.0,88.18,70.41
2016,4,17,8,45,804.5,113.0,1.3,20.0,604.5,129.34,77.77
2016,4,17,9,0,822.0,117.0,1.4,21.0,651.0,190.34,113.0
2016,4,17,9,15,836.5,120.0,1.45,21.5,692.5,251.88,159.68
2016,4,17,9,30,851.0,123.0,1.5,22.0,734.0,314.58,211.62
2016,4,17,9,45,866.5,122.5,1.6,22.5,771.0,375.93,263.65
2016,4,17,10,0,882.0,122.0,1.7,23.0,808.0,439.02,316.41
2016,4,17,10,15,889.5,123.5,1.75,23.0,837.5,497.94,365.46
2016,4,17,10,30,897.0,125.0,1.8,23.0,867.0,555.97,412.43
2016,4,17,10,45,905.0,124.5,1.85,23.5,889.5,611.67,455.45
2016,4,17,11,0,913.0,124.0,1.9,24.0,912.0,666.0,496.04
2016,4,17,11,15,916.5,124.5,1.9,24.0,926.0,716.54,533.41
2016,4,17,11,30,920.0,125.0,1.9,24.0,940.0,764.85,568.25
2016,4,17,11,45,923.0,124.0,1.9,24.5,946.0,809.11,598.38
2016,4,17,12,0,926.0,123.0,1.9,25.0,952.0,850.64,624.46
2016,4,17,12,15,925.5,123.0,1.85,25.0,950.0,887.23,647.61
2016,4,17,12,30,925.0,123.0,1.8,25.0,948.0,920.51,668.43
2016,4,17,12,45,924.0,121.5,1.75,25.5,938.0,948.51,684.42
2016,4,17,13,0,923.0,120.0,1.7,26.0,928.0,972.84,697.97
2016,4,17,13,15,919.0,119.0,1.6,26.0,910.0,991.03,708.31
2016,4,17,13,30,915.0,118.0,1.5,26.0,892.0,1005.26,716.18
2016,4,17,13,45,911.0,115.5,1.4,26.0,867.0,1013.96,720.64
2016,4,17,14,0,907.0,113.0,1.3,26.0,842.0,1018.56,722.66
2016,4,17,14,15,898.5,111.0,1.25,25.5,809.0,1015.19,722.15
2016,4,17,14,30,890.0,109.0,1.2,25.0,776.0,1007.78,719.36
2016,4,17,14,45,882.0,105.5,1.15,25.0,738.0,995.29,712.18
2016,4,17,15,0,874.0,102.0,1.1,25.0,700.0,978.92,702.76
2016,4,17,15,15,859.0,99.0,1.1,24.5,655.5,952.67,689.45
2016,4,17,15,30,844.0,96.0,1.1,24.0,611.0,934.7,681.48
2016,4,17,15,45,827.5,92.0,1.1,24.0,563.0,898.88,660.52
2016,4,17,16,0,811.0,88.0,1.1,24.0,515.0,860.21,637.64
2016,4,17,16,15,785.0,84.0,1.1,23.5,463.0,810.69,608.3
2016,4,17,16,30,759.0,80.0,1.1,23.0,411.0,759.48,577.07
2016,4,17,16,45,724.0,74.5,1.1,22.5,357.5,697.96,537.54
2016,4,17,17,0,689.0,69.0,1.1,22.0,304.0,640.72,499.57
2016,4,17,17,15,636.5,63.0,1.1,21.0,250.5,566.44,448.07
2016,4,17,17,30,584.0,57.0,1.1,20.0,197.0,494.63,394.51
2016,4,17,17,45,502.0,48.0,1.1,19.0,147.0,403.71,322.6
2016,4,17,18,0,420.0,39.0,1.1,18.0,97.0,319.7,252.32
2016,4,17,18,15,287.0,26.5,1.1,17.5,58.0,213.42,154.1
2016,4,17,18,30,154.0,14.0,1.1,17.0,19.0,104.71,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,142.5,15.5,0.65,15.0,28.5,12.54,0.0
2016,4,18,6,0,285.0,31.0,0.6,15.0,57.0,25.41,15.22
2016,4,18,6,15,389.5,42.5,0.6,15.5,103.5,34.74,24.66
2016,4,18,6,30,494.0,54.0,0.6,16.0,150.0,44.06,33.31
2016,4,18,6,45,563.0,61.5,0.65,16.5,203.0,49.93,38.68
2016,4,18,7,0,632.0,69.0,0.7,17.0,256.0,55.83,43.88
2016,4,18,7,15,676.5,75.0,0.7,17.0,310.5,60.29,47.75
2016,4,18,7,30,721.0,81.0,0.7,17.0,365.0,64.71,51.49
2016,4,18,7,45,752.5,86.0,0.7,17.5,419.0,73.74,59.06
2016,4,18,8,0,784.0,91.0,0.7,18.0,473.0,77.32,61.8
2016,4,18,8,15,807.0,95.0,0.8,18.5,524.0,79.92,63.68
2016,4,18,8,30,830.0,99.0,0.9,19.0,575.0,82.42,65.47
2016,4,18,8,45,847.5,102.0,1.0,20.0,622.0,124.99,72.97
2016,4,18,9,0,865.0,105.0,1.1,21.0,669.0,187.87,109.09
2016,4,18,9,15,877.5,107.0,1.2,21.5,711.0,256.07,160.96
2016,4,18,9,30,890.0,109.0,1.3,22.0,753.0,318.73,213.04
2016,4,18,9,45,903.5,109.0,1.45,22.5,789.5,380.76,265.87
2016,4,18,10,0,917.0,109.0,1.6,23.0,826.0,443.0,318.35
2016,4,18,10,15,923.5,110.5,1.65,23.5,855.0,503.2,367.76
2016,4,18,10,30,930.0,112.0,1.7,24.0,884.0,562.34,414.69
2016,4,18,10,45,935.0,112.5,1.75,24.5,905.5,618.58,457.91
2016,4,18,11,0,940.0,113.0,1.8,25.0,927.0,673.08,498.41
2016,4,18,11,15,942.0,114.0,1.8,25.0,940.5,724.07,535.85
2016,4,18,11,30,944.0,115.0,1.8,25.0,954.0,772.63,570.6
2016,4,18,11,45,944.5,115.5,1.8,25.0,959.0,817.01,601.59
2016,4,18,12,0,945.0,116.0,1.8,25.0,964.0,858.45,628.48
2016,4,18,12,15,944.0,116.0,1.75,25.0,961.5,895.09,651.49
2016,4,18,12,30,943.0,116.0,1.7,25.0,959.0,928.33,672.14
2016,4,18,12,45,936.0,118.0,1.65,25.5,947.0,954.52,686.81
2016,4,18,13,0,929.0,120.0,1.6,26.0,935.0,976.79,698.97
2016,4,18,13,15,924.5,119.0,1.55,26.0,916.5,994.58,709.68
2016,4,18,13,30,920.0,118.0,1.5,26.0,898.0,1008.36,717.97
2016,4,18,13,45,908.5,119.5,1.45,26.0,870.5,1013.81,721.21
2016,4,18,14,0,897.0,121.0,1.4,26.0,843.0,1015.17,722.12
2016,4,18,14,15,887.5,119.0,1.4,25.5,810.0,1010.88,721.93
2016,4,18,14,30,878.0,117.0,1.4,25.0,777.0,1002.6,719.45
2016,4,18,14,45,857.5,118.5,1.4,25.0,736.0,997.08,717.48
2016,4,18,15,0,837.0,120.0,1.4,25.0,695.0,974.11,704.57
2016,4,18,15,15,820.5,117.0,1.35,25.0,650.5,946.54,688.18
2016,4,18,15,30,804.0,114.0,1.3,25.0,606.0,915.68,669.71
2016,4,18,15,45,773.5,113.0,1.3,25.0,555.5,871.03,642.84
2016,4,18,16,0,743.0,112.0,1.3,25.0,505.0,830.81,618.65
2016,4,18,16,15,713.0,107.0,1.3,24.0,453.5,778.56,588.1
2016,4,18,16,30,683.0,102.0,1.3,23.0,402.0,725.09,555.75
2016,4,18,16,45,638.0,96.5,1.35,22.5,348.0,658.16,511.97
2016,4,18,17,0,593.0,91.0,1.4,22.0,294.0,591.9,466.87
2016,4,18,17,15,536.0,82.0,1.3,20.5,241.5,514.42,410.82
2016,4,18,17,30,479.0,73.0,1.2,19.0,189.0,439.81,354.08
2016,4,18,17,45,392.5,61.0,1.2,18.0,140.5,343.97,277.43
2016,4,18,18,0,306.0,49.0,1.2,17.0,92.0,261.54,208.04
2016,4,18,18,15,153.0,33.5,1.2,16.5,55.0,148.92,108.4
2016,4,18,18,30,0.0,18.0,1.2,16.0,18.0,15.69,0.0
2016,4,18,18,45,0.0,9.0,1.2,15.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,14.5,28.5,12.99,0.0
2016,4,19,6,0,243.0,34.0,0.5,15.0,57.0,25.92,15.91
2016,4,19,6,15,343.0,46.5,0.5,15.5,102.0,37.65,27.25
2016,4,19,6,30,443.0,59.0,0.5,16.0,147.0,47.55,36.4
2016,4,19,6,45,521.5,66.0,0.55,16.5,200.0,52.89,41.3
2016,4,19,7,0,600.0,73.0,0.6,17.0,253.0,58.33,46.08
2016,4,19,7,15,645.0,79.5,0.55,17.0,307.0,62.99,50.11
2016,4,19,7,30,690.0,86.0,0.5,17.0,361.0,67.6,53.99
2016,4,19,7,45,726.5,90.0,0.5,17.5,414.5,70.28,56.03
2016,4,19,8,0,763.0,94.0,0.5,18.0,468.0,78.96,63.18
2016,4,19,8,15,786.5,98.0,0.4,18.5,518.5,81.45,64.93
2016,4,19,8,30,810.0,102.0,0.3,19.0,569.0,83.86,66.59
2016,4,19,8,45,824.0,106.5,0.25,20.0,615.0,126.4,74.43
2016,4,19,9,0,838.0,111.0,0.2,21.0,661.0,188.29,109.73
2016,4,19,9,15,851.5,114.0,0.3,21.5,702.5,250.39,156.2
2016,4,19,9,30,865.0,117.0,0.4,22.0,744.0,313.5,207.74
2016,4,19,9,45,739.5,181.5,0.55,23.0,736.0,372.57,260.38
2016,4,19,10,0,614.0,246.0,0.7,24.0,728.0,420.16,301.68
2016,4,19,10,15,747.0,191.0,0.8,24.0,798.5,482.95,349.88
2016,4,19,10,30,880.0,136.0,0.9,24.0,869.0,554.1,404.32
2016,4,19,10,45,878.0,141.5,1.0,24.0,888.5,607.63,445.83
2016,4,19,11,0,876.0,147.0,1.1,24.0,908.0,658.97,484.75
2016,4,19,11,15,703.0,246.0,1.2,24.0,862.5,682.11,500.96
2016,4,19,11,30,530.0,345.0,1.3,24.0,817.0,678.31,497.78
2016,4,19,11,45,701.5,250.5,1.4,24.0,880.0,762.86,559.96
2016,4,19,12,0,873.0,156.0,1.5,24.0,943.0,845.55,619.68
2016,4,19,12,15,639.5,272.0,1.55,24.0,847.5,798.3,584.28
2016,4,19,12,30,406.0,388.0,1.6,24.0,752.0,724.44,531.09
2016,4,19,12,45,463.5,364.0,1.65,24.0,776.0,775.28,568.25
2016,4,19,13,0,521.0,340.0,1.7,24.0,800.0,825.79,603.78
2016,4,19,13,15,486.0,340.5,1.75,23.5,762.5,811.36,595.45
2016,4,19,13,30,451.0,341.0,1.8,23.0,725.0,793.02,585.02
2016,4,19,13,45,392.0,354.5,1.9,23.0,681.0,741.43,550.86
2016,4,19,14,0,333.0,368.0,2.0,23.0,637.0,706.39,527.21
2016,4,19,14,15,238.0,365.5,2.0,22.5,553.5,594.66,449.27
2016,4,19,14,30,143.0,363.0,2.0,22.0,470.0,503.82,383.73
2016,4,19,14,45,170.5,342.5,2.05,22.0,464.5,513.05,393.04
2016,4,19,15,0,198.0,322.0,2.1,22.0,459.0,520.75,400.7
2016,4,19,15,15,169.5,301.0,2.15,21.5,413.0,472.5,366.43
2016,4,19,15,30,141.0,280.0,2.2,21.0,367.0,423.99,331.55
2016,4,19,15,45,143.5,256.5,2.3,20.5,339.0,401.29,316.67
2016,4,19,16,0,146.0,233.0,2.4,20.0,311.0,377.56,300.57
2016,4,19,16,15,155.5,209.0,2.45,19.5,284.5,358.28,287.74
2016,4,19,16,30,165.0,185.0,2.5,19.0,258.0,337.52,273.42
2016,4,19,16,45,150.5,164.5,2.6,18.5,224.5,300.37,244.96
2016,4,19,17,0,136.0,144.0,2.7,18.0,191.0,263.7,216.17
2016,4,19,17,15,305.0,109.5,2.6,17.5,191.5,356.23,294.66
2016,4,19,17,30,474.0,75.0,2.5,17.0,192.0,437.13,359.66
2016,4,19,17,45,408.5,61.0,2.45,16.5,144.5,356.4,291.65
2016,4,19,18,0,343.0,47.0,2.4,16.0,97.0,281.2,226.33
2016,4,19,18,15,221.0,31.5,2.15,15.5,58.5,179.83,134.17
2016,4,19,18,30,99.0,16.0,1.9,15.0,20.0,79.15,0.0
2016,4,19,18,45,49.5,8.0,1.7,14.5,10.0,26.5,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,16.5,0.95,12.5,31.5,13.3,0.0
2016,4,20,6,0,291.0,33.0,0.9,13.0,63.0,26.98,17.15
2016,4,20,6,15,391.5,44.5,1.0,13.5,109.5,36.26,26.3
2016,4,20,6,30,492.0,56.0,1.1,14.0,156.0,45.52,34.92
2016,4,20,6,45,567.0,62.5,1.25,14.5,210.0,50.64,39.65
2016,4,20,7,0,642.0,69.0,1.4,15.0,264.0,55.87,44.27
2016,4,20,7,15,685.0,74.5,1.35,15.5,318.0,59.98,47.76
2016,4,20,7,30,728.0,80.0,1.3,16.0,372.0,69.34,55.74
2016,4,20,7,45,760.5,83.5,1.3,17.0,425.5,71.96,57.6
2016,4,20,8,0,793.0,87.0,1.3,18.0,479.0,74.56,59.41
2016,4,20,8,15,815.0,90.5,1.35,18.5,529.5,76.9,61.09
2016,4,20,8,30,837.0,94.0,1.4,19.0,580.0,79.15,62.68
2016,4,20,8,45,852.0,97.5,1.5,19.5,626.5,122.39,70.84
2016,4,20,9,0,867.0,101.0,1.6,20.0,673.0,191.85,112.76
2016,4,20,9,15,879.0,103.0,1.65,20.0,714.0,253.58,160.22
2016,4,20,9,30,891.0,105.0,1.7,20.0,755.0,315.91,213.0
2016,4,20,9,45,901.5,106.5,1.8,20.5,790.5,377.78,266.34
2016,4,20,10,0,912.0,108.0,1.9,21.0,826.0,439.56,319.0
2016,4,20,10,15,918.0,109.5,1.95,21.0,855.0,499.0,369.19
2016,4,20,10,30,924.0,111.0,2.0,21.0,884.0,557.33,417.06
2016,4,20,10,45,920.0,117.5,2.05,21.5,902.5,612.57,460.28
2016,4,20,11,0,916.0,124.0,2.1,22.0,921.0,665.31,500.16
2016,4,20,11,15,918.0,125.0,2.15,22.0,935.0,715.09,537.79
2016,4,20,11,30,920.0,126.0,2.2,22.0,949.0,762.51,572.85
2016,4,20,11,45,913.0,131.0,2.3,22.0,952.0,803.91,603.27
2016,4,20,12,0,906.0,136.0,2.4,22.0,955.0,841.99,629.98
2016,4,20,12,15,905.0,136.0,2.45,22.0,952.5,877.43,653.98
2016,4,20,12,30,904.0,136.0,2.5,22.0,950.0,909.61,675.77
2016,4,20,12,45,903.5,134.0,2.55,22.0,939.5,937.08,694.44
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,960.96,710.82
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,977.85,724.11
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,990.82,735.03
2016,4,20,13,45,885.0,129.0,2.75,21.0,865.5,996.95,740.22
2016,4,20,14,0,877.0,128.0,2.8,21.0,839.0,999.06,742.97
2016,4,20,14,15,867.5,126.0,2.85,21.0,806.0,994.74,741.65
2016,4,20,14,30,858.0,124.0,2.9,21.0,773.0,1000.66,747.35
2016,4,20,14,45,843.5,122.5,2.95,21.0,733.5,983.98,738.01
2016,4,20,15,0,829.0,121.0,3.0,21.0,694.0,963.58,726.44
2016,4,20,15,15,812.0,118.0,3.0,20.5,649.5,935.63,710.73
2016,4,20,15,30,795.0,115.0,3.0,20.0,605.0,904.46,692.73
2016,4,20,15,45,773.5,111.0,3.0,19.5,556.5,865.08,668.78
2016,4,20,16,0,752.0,107.0,3.0,19.0,508.0,828.98,646.84
2016,4,20,16,15,723.0,102.0,2.9,18.5,456.5,777.48,612.75
2016,4,20,16,30,694.0,97.0,2.8,18.0,405.0,724.72,577.1
2016,4,20,16,45,656.5,90.5,2.7,18.0,352.5,662.54,532.45
2016,4,20,17,0,619.0,84.0,2.6,18.0,300.0,600.59,486.81
2016,4,20,17,15,564.5,76.0,2.3,17.0,247.5,525.44,429.56
2016,4,20,17,30,510.0,68.0,2.0,16.0,195.0,453.01,371.75
2016,4,20,17,45,431.0,57.5,1.7,15.5,146.5,366.0,299.2
2016,4,20,18,0,352.0,47.0,1.4,15.0,98.0,285.5,229.56
2016,4,20,18,15,176.0,34.5,1.3,14.5,60.0,160.01,120.0
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,20.9,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,62.5,19.5,0.3,13.5,26.0,14.84,0.13
2016,4,21,6,0,125.0,39.0,0.4,14.0,52.0,29.02,19.01
2016,4,21,6,15,187.5,58.0,0.5,14.5,90.5,42.69,31.9
2016,4,21,6,30,250.0,77.0,0.6,15.0,129.0,56.2,44.24
2016,4,21,6,45,292.5,95.0,0.75,15.5,172.5,68.7,55.42
2016,4,21,7,0,335.0,113.0,0.9,16.0,216.0,79.81,65.11
2016,4,21,7,15,387.0,121.0,1.0,16.0,261.5,85.0,69.56
2016,4,21,7,30,439.0,129.0,1.1,16.0,307.0,90.14,73.85
2016,4,21,7,45,310.5,171.5,1.25,16.5,306.0,115.68,95.51
2016,4,21,8,0,182.0,214.0,1.4,17.0,305.0,140.75,116.35
2016,4,21,8,15,311.5,213.0,1.5,17.0,387.5,137.92,113.53
2016,4,21,8,30,441.0,212.0,1.6,17.0,470.0,133.6,109.54
2016,4,21,8,45,438.0,233.0,1.75,17.5,506.0,169.47,120.8
2016,4,21,9,0,435.0,254.0,1.9,18.0,542.0,217.0,151.67
2016,4,21,9,15,369.0,291.5,2.0,18.0,546.5,265.67,192.11
2016,4,21,9,30,303.0,329.0,2.1,18.0,551.0,302.05,224.47
2016,4,21,9,45,293.5,349.5,2.25,18.0,572.5,338.91,255.24
2016,4,21,10,0,284.0,370.0,2.4,18.0,594.0,374.9,285.03
2016,4,21,10,15,345.0,362.5,2.45,18.0,645.0,422.28,322.11
2016,4,21,10,30,406.0,355.0,2.5,18.0,696.0,476.69,364.54
2016,4,21,10,45,326.5,392.5,2.55,18.0,671.0,488.93,375.05
2016,4,21,11,0,247.0,430.0,2.6,18.0,646.0,494.71,379.78
2016,4,21,11,15,273.0,431.0,2.65,18.0,673.0,534.4,410.14
2016,4,21,11,30,299.0,432.0,2.7,18.0,700.0,575.7,441.24
2016,4,21,11,45,310.0,426.0,2.75,18.5,705.5,601.3,459.75
2016,4,21,12,0,321.0,420.0,2.8,19.0,711.0,626.28,477.73
2016,4,21,12,15,587.0,288.5,2.85,19.0,819.0,765.89,583.69
2016,4,21,12,30,853.0,157.0,2.9,19.0,927.0,896.46,678.66
2016,4,21,12,45,871.5,143.5,3.0,19.0,922.0,915.5,691.5
2016,4,21,13,0,890.0,130.0,3.1,19.0,917.0,945.69,712.98
2016,4,21,13,15,885.5,128.5,3.2,19.0,899.0,962.2,725.17
2016,4,21,13,30,881.0,127.0,3.3,19.0,881.0,974.84,734.99
2016,4,21,13,45,886.0,119.5,3.4,19.0,858.5,986.83,744.54
2016,4,21,14,0,891.0,112.0,3.5,19.0,836.0,994.75,751.5
2016,4,21,14,15,882.5,110.0,3.55,19.0,804.0,991.11,750.44
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,983.52,746.92
2016,4,21,14,45,867.5,104.0,3.65,19.0,734.5,971.86,740.78
2016,4,21,15,0,861.0,100.0,3.7,19.0,697.0,956.37,732.13
2016,4,21,15,15,846.5,97.5,3.7,18.5,653.5,931.24,717.91
2016,4,21,15,30,832.0,95.0,3.7,18.0,610.0,914.26,709.44
2016,4,21,15,45,811.0,92.5,3.7,18.0,561.5,876.39,684.73
2016,4,21,16,0,790.0,90.0,3.7,18.0,513.0,835.96,658.08
2016,4,21,16,15,763.5,86.0,3.6,17.5,462.0,786.77,625.36
2016,4,21,16,30,737.0,82.0,3.5,17.0,411.0,736.02,590.84
2016,4,21,16,45,699.0,77.5,3.4,17.0,358.0,678.55,549.34
2016,4,21,17,0,661.0,73.0,3.3,17.0,305.0,617.37,503.92
2016,4,21,17,15,608.5,67.0,3.0,16.5,253.0,544.67,448.07
2016,4,21,17,30,556.0,61.0,2.7,16.0,201.0,474.47,391.0
2016,4,21,17,45,478.5,52.0,2.4,15.5,152.0,388.33,318.84
2016,4,21,18,0,401.0,43.0,2.1,15.0,103.0,308.57,249.36
2016,4,21,18,15,200.5,34.0,1.95,14.5,64.0,170.69,129.53
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,25.33,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.0,10.5,7.97,0.0
2016,4,22,6,0,0.0,21.0,3.2,13.0,21.0,16.0,8.03
2016,4,22,6,15,0.0,36.0,3.3,13.0,36.0,27.52,18.7
2016,4,22,6,30,0.0,51.0,3.4,13.0,51.0,38.8,29.1
2016,4,22,6,45,0.0,67.5,3.5,13.5,67.5,50.86,40.0
2016,4,22,7,0,0.0,84.0,3.6,14.0,84.0,62.83,50.63
2016,4,22,7,15,0.0,101.0,3.65,14.0,101.0,75.04,61.38
2016,4,22,7,30,0.0,118.0,3.7,14.0,118.0,87.15,71.9
2016,4,22,7,45,0.0,70.0,3.75,14.5,70.0,53.72,42.08
2016,4,22,8,0,0.0,22.0,3.8,15.0,22.0,16.8,9.26
2016,4,22,8,15,2.5,102.5,3.9,15.0,104.5,78.23,63.17
2016,4,22,8,30,5.0,183.0,4.0,15.0,187.0,132.78,110.06
2016,4,22,8,45,2.5,132.0,4.1,15.0,134.0,99.8,77.59
2016,4,22,9,0,0.0,81.0,4.2,15.0,81.0,62.43,46.55
2016,4,22,9,15,138.5,209.0,4.45,15.0,311.0,174.83,132.67
2016,4,22,9,30,277.0,337.0,4.7,15.0,541.0,299.72,228.13
2016,4,22,9,45,138.5,183.0,4.95,15.5,285.0,178.13,136.61
2016,4,22,10,0,0.0,29.0,5.2,16.0,29.0,22.34,12.86
2016,4,22,10,15,122.5,219.0,5.3,16.0,322.0,222.42,174.56
2016,4,22,10,30,245.0,409.0,5.4,16.0,615.0,432.3,338.92
2016,4,22,10,45,349.0,382.0,5.5,16.0,683.5,493.02,386.9
2016,4,22,11,0,453.0,355.0,5.6,16.0,752.0,566.71,445.44
2016,4,22,11,15,665.0,249.5,5.6,15.5,842.0,656.68,518.75
2016,4,22,11,30,877.0,144.0,5.6,15.0,932.0,744.07,590.59
2016,4,22,11,45,518.0,302.0,5.65,15.0,768.5,663.22,524.91
2016,4,22,12,0,159.0,460.0,5.7,15.0,605.0,520.55,409.82
2016,4,22,12,15,268.0,433.0,5.65,14.5,676.5,613.37,484.51
2016,4,22,12,30,377.0,406.0,5.6,14.0,748.0,699.81,553.19
2016,4,22,12,45,247.5,423.5,5.6,14.0,647.0,619.96,490.21
2016,4,22,13,0,118.0,441.0,5.6,14.0,546.0,514.45,406.98
2016,4,22,13,15,183.0,430.0,5.45,14.0,589.0,573.24,454.44
2016,4,22,13,30,248.0,419.0,5.3,14.0,632.0,653.58,516.8
2016,4,22,13,45,283.5,397.0,5.2,14.0,633.5,675.59,534.61
2016,4,22,14,0,319.0,375.0,5.1,14.0,635.0,696.12,551.57
2016,4,22,14,15,295.5,364.5,4.9,14.0,598.0,669.1,530.93
2016,4,22,14,30,272.0,354.0,4.7,14.0,561.0,640.2,509.07
2016,4,22,14,45,543.0,240.5,4.55,14.0,627.5,810.72,644.6
2016,4,22,15,0,814.0,127.0,4.4,14.0,694.0,951.77,748.53
2016,4,22,15,15,799.0,124.0,4.4,14.0,651.0,925.93,730.74
2016,4,22,15,30,784.0,121.0,4.4,14.0,608.0,896.84,711.83
2016,4,22,15,45,449.5,178.5,4.45,14.0,453.0,635.52,516.65
2016,4,22,16,0,115.0,236.0,4.5,14.0,298.0,350.6,286.6
2016,4,22,16,15,221.0,202.5,4.4,13.5,307.0,404.2,335.38
2016,4,22,16,30,327.0,169.0,4.3,13.0,316.0,468.7,391.05
2016,4,22,16,45,305.0,152.5,4.2,13.0,276.0,423.14,354.46
2016,4,22,17,0,283.0,136.0,4.1,13.0,236.0,378.12,317.97
2016,4,22,17,15,260.0,116.0,3.7,12.5,196.0,328.82,277.38
2016,4,22,17,30,237.0,96.0,3.3,12.0,156.0,280.53,236.49
2016,4,22,17,45,300.0,73.0,2.9,12.0,131.0,296.7,248.08
2016,4,22,18,0,363.0,50.0,2.5,12.0,106.0,292.6,240.01
2016,4,22,18,15,234.5,35.5,2.25,11.5,66.5,189.24,146.7
2016,4,22,18,30,106.0,21.0,2.0,11.0,27.0,90.62,13.5
2016,4,22,18,45,53.0,10.5,1.8,11.0,13.5,29.55,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
