Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,20.0,1.7,11.5,35.5,15.27,3.44
2016,4,23,6,0,269.0,40.0,1.9,12.0,71.0,30.39,20.57
2016,4,23,6,15,365.5,51.5,2.0,12.0,117.0,41.57,31.3
2016,4,23,6,30,462.0,63.0,2.1,12.0,163.0,50.59,39.8
2016,4,23,6,45,522.5,72.5,2.25,12.0,214.5,57.61,46.32
2016,4,23,7,0,583.0,82.0,2.4,12.0,266.0,64.53,52.56
2016,4,23,7,15,627.0,88.5,2.4,12.5,318.5,68.92,56.28
2016,4,23,7,30,671.0,95.0,2.4,13.0,371.0,73.25,59.85
2016,4,23,7,45,493.5,147.0,2.4,13.5,364.5,101.2,84.08
2016,4,23,8,0,316.0,199.0,2.4,14.0,358.0,130.82,109.3
2016,4,23,8,15,294.5,226.0,2.45,14.0,386.0,144.34,120.52
2016,4,23,8,30,273.0,253.0,2.5,14.0,414.0,157.04,130.97
2016,4,23,8,45,290.0,271.5,2.6,14.5,455.0,185.48,139.42
2016,4,23,9,0,307.0,290.0,2.7,15.0,496.0,224.55,165.12
2016,4,23,9,15,269.5,318.0,2.75,15.0,506.5,260.75,194.99
2016,4,23,9,30,232.0,346.0,2.8,15.0,517.0,297.24,226.3
2016,4,23,9,45,228.0,364.5,2.85,15.5,539.5,329.36,252.53
2016,4,23,10,0,224.0,383.0,2.9,16.0,562.0,361.18,278.23
2016,4,23,10,15,325.5,364.5,2.95,16.0,634.5,413.86,319.08
2016,4,23,10,30,427.0,346.0,3.0,16.0,707.0,479.56,370.39
2016,4,23,10,45,437.0,346.5,3.1,16.5,723.5,517.96,400.52
2016,4,23,11,0,447.0,347.0,3.2,17.0,740.0,556.35,430.16
2016,4,23,11,15,683.0,233.0,3.2,17.0,844.0,654.57,506.79
2016,4,23,11,30,919.0,119.0,3.2,17.0,948.0,752.81,582.89
2016,4,23,11,45,918.5,120.0,3.2,17.0,952.5,795.36,614.43
2016,4,23,12,0,918.0,121.0,3.2,17.0,957.0,835.01,642.38
2016,4,23,12,15,917.0,121.0,3.2,17.0,954.5,870.32,666.81
2016,4,23,12,30,916.0,121.0,3.2,17.0,952.0,902.36,688.9
2016,4,23,12,45,585.0,279.0,3.25,17.0,807.5,804.68,617.02
2016,4,23,13,0,254.0,437.0,3.3,17.0,663.0,651.26,500.07
2016,4,23,13,15,574.5,279.5,3.35,17.0,777.5,835.08,642.17
2016,4,23,13,30,895.0,122.0,3.4,17.0,892.0,979.86,745.68
2016,4,23,13,45,881.0,125.0,3.5,17.0,864.5,983.86,748.68
2016,4,23,14,0,867.0,128.0,3.6,17.0,837.0,983.88,750.33
2016,4,23,14,15,858.0,126.0,3.65,17.0,804.5,979.91,749.05
2016,4,23,14,30,849.0,124.0,3.7,17.0,772.0,986.11,754.98
2016,4,23,14,45,831.0,124.0,3.8,17.0,732.0,967.67,744.27
2016,4,23,15,0,813.0,124.0,3.9,17.0,692.0,945.63,731.26
2016,4,23,15,15,796.5,121.0,3.85,16.5,648.0,918.38,715.05
2016,4,23,15,30,780.0,118.0,3.8,16.0,604.0,887.96,696.52
2016,4,23,15,45,752.5,116.0,3.8,16.0,555.5,851.64,672.58
2016,4,23,16,0,725.0,114.0,3.8,16.0,507.0,807.56,642.76
2016,4,23,16,15,696.0,109.0,3.75,15.5,456.0,756.95,608.6
2016,4,23,16,30,667.0,104.0,3.7,15.0,405.0,705.14,572.82
2016,4,23,16,45,624.5,98.5,3.65,15.0,352.5,641.26,525.8
2016,4,23,17,0,582.0,93.0,3.6,15.0,300.0,577.95,477.59
2016,4,23,17,15,527.0,85.0,3.35,14.5,249.0,504.12,419.11
2016,4,23,17,30,472.0,77.0,3.1,14.0,198.0,432.94,360.71
2016,4,23,17,45,383.0,66.5,2.85,13.5,149.5,338.59,281.21
2016,4,23,18,0,294.0,56.0,2.6,13.0,101.0,257.92,210.71
2016,4,23,18,15,187.0,38.5,2.45,12.5,63.5,168.16,130.23
2016,4,23,18,30,80.0,21.0,2.3,12.0,26.0,69.88,16.92
2016,4,23,18,45,40.0,10.5,2.15,12.0,13.0,24.24,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,18.46,6.51
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,35.84,25.37
2016,4,24,6,15,220.5,68.0,2.9,12.0,109.5,49.53,38.36
2016,4,24,6,30,304.0,87.0,2.9,12.0,154.0,63.09,50.97
2016,4,24,6,45,373.0,100.5,2.95,12.0,204.5,72.5,59.63
2016,4,24,7,0,442.0,114.0,3.0,12.0,255.0,81.78,67.95
2016,4,24,7,15,491.5,124.5,2.95,12.0,307.5,88.71,74.0
2016,4,24,7,30,541.0,135.0,2.9,12.0,360.0,95.51,79.8
2016,4,24,7,45,432.0,167.0,2.9,12.5,362.0,111.96,93.83
2016,4,24,8,0,323.0,199.0,2.9,13.0,364.0,130.95,109.84
2016,4,24,8,15,358.5,213.5,2.9,13.0,413.0,139.17,116.55
2016,4,24,8,30,394.0,228.0,2.9,13.0,462.0,147.12,123.01
2016,4,24,8,45,442.0,231.0,2.95,13.5,513.0,168.09,121.56
2016,4,24,9,0,490.0,234.0,3.0,14.0,564.0,211.96,147.93
2016,4,24,9,15,536.0,234.0,3.0,14.5,615.0,259.41,183.2
2016,4,24,9,30,582.0,234.0,3.0,15.0,666.0,312.05,225.75
2016,4,24,9,45,728.5,183.0,3.05,15.5,748.5,367.5,269.31
2016,4,24,10,0,875.0,132.0,3.1,16.0,831.0,439.83,327.79
2016,4,24,10,15,695.5,224.5,3.1,16.0,792.5,480.68,366.49
2016,4,24,10,30,516.0,317.0,3.1,16.0,754.0,503.17,387.75
2016,4,24,10,45,516.5,325.5,3.1,16.5,772.0,546.16,421.53
2016,4,24,11,0,517.0,334.0,3.1,17.0,790.0,588.27,453.61
2016,4,24,11,15,305.5,388.0,3.25,17.0,659.0,519.84,402.56
2016,4,24,11,30,94.0,442.0,3.4,17.0,528.0,421.84,326.86
2016,4,24,11,45,91.0,443.5,3.6,17.5,527.0,430.71,333.71
2016,4,24,12,0,88.0,445.0,3.8,18.0,526.0,438.92,339.58
2016,4,24,12,15,224.5,431.0,3.95,17.5,636.0,561.05,435.21
2016,4,24,12,30,361.0,417.0,4.1,17.0,746.0,693.74,536.4
2016,4,24,12,45,382.0,400.5,4.35,17.0,745.0,715.49,553.63
2016,4,24,13,0,403.0,384.0,4.6,17.0,744.0,750.65,581.24
2016,4,24,13,15,373.5,389.5,4.7,16.5,718.0,728.69,566.9
2016,4,24,13,30,344.0,395.0,4.8,16.0,692.0,718.75,561.18
2016,4,24,13,45,386.5,364.0,4.95,16.0,688.5,739.2,579.21
2016,4,24,14,0,429.0,333.0,5.1,16.0,685.0,777.6,609.94
2016,4,24,14,15,435.0,316.5,5.15,15.5,661.5,773.87,609.84
2016,4,24,14,30,441.0,300.0,5.2,15.0,638.0,767.4,608.01
2016,4,24,14,45,340.5,311.0,5.3,15.0,564.5,662.06,528.68
2016,4,24,15,0,240.0,322.0,5.4,15.0,491.0,555.86,446.88
2016,4,24,15,15,341.0,277.5,5.35,14.5,500.0,626.77,506.73
2016,4,24,15,30,442.0,233.0,5.3,14.0,509.0,691.75,561.04
2016,4,24,15,45,333.5,233.5,5.3,14.0,432.5,565.06,462.31
2016,4,24,16,0,225.0,234.0,5.3,14.0,356.0,444.02,365.82
2016,4,24,16,15,378.5,195.5,5.2,13.5,377.0,548.79,455.13
2016,4,24,16,30,532.0,157.0,5.1,13.0,398.0,641.82,532.95
2016,4,24,16,45,504.5,142.0,5.0,13.0,348.0,585.02,488.29
2016,4,24,17,0,477.0,127.0,4.9,13.0,298.0,528.32,443.31
2016,4,24,17,15,420.0,114.0,4.65,12.5,246.5,453.51,382.33
2016,4,24,17,30,363.0,101.0,4.4,12.0,195.0,382.37,322.59
2016,4,24,17,45,302.0,82.5,4.2,11.5,149.0,306.93,257.61
2016,4,24,18,0,241.0,64.0,4.0,11.0,103.0,236.86,195.44
2016,4,24,18,15,148.0,43.5,3.9,10.5,64.5,143.2,111.91
2016,4,24,18,30,55.0,23.0,3.8,10.0,26.0,61.76,20.14
2016,4,24,18,45,27.5,11.5,3.75,10.0,13.0,19.98,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,66.0,10.0,2.0,8.0,12.0,7.87,0.0
2016,4,25,5,45,224.0,23.0,2.3,8.5,47.5,18.75,7.74
2016,4,25,6,0,382.0,36.0,2.6,9.0,83.0,29.65,20.4
2016,4,25,6,15,474.0,45.5,2.9,9.5,132.0,37.41,27.97
2016,4,25,6,30,566.0,55.0,3.2,10.0,181.0,45.19,35.3
2016,4,25,6,45,628.5,60.5,3.55,10.5,235.0,49.67,39.44
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,58.69,47.5
2016,4,25,7,15,730.5,71.0,4.0,11.0,344.0,62.82,51.12
2016,4,25,7,30,770.0,76.0,4.1,11.0,399.0,66.9,54.63
2016,4,25,7,45,798.0,79.5,4.2,11.5,452.5,69.62,56.75
2016,4,25,8,0,826.0,83.0,4.3,12.0,506.0,72.3,58.8
2016,4,25,8,15,847.0,86.5,4.3,12.0,557.0,74.74,60.76
2016,4,25,8,30,868.0,90.0,4.3,12.0,608.0,85.38,69.9
2016,4,25,8,45,883.5,92.5,4.3,12.5,655.0,129.11,77.55
2016,4,25,9,0,899.0,95.0,4.3,13.0,702.0,191.97,115.01
2016,4,25,9,15,911.0,97.0,4.35,13.0,744.0,255.09,165.41
2016,4,25,9,30,923.0,99.0,4.4,13.0,786.0,318.79,221.63
2016,4,25,9,45,930.5,102.0,4.45,13.5,821.5,382.05,278.73
2016,4,25,10,0,938.0,105.0,4.5,14.0,857.0,444.86,334.91
2016,4,25,10,15,944.5,106.0,4.55,14.0,886.0,505.08,388.48
2016,4,25,10,30,951.0,107.0,4.6,14.0,915.0,564.17,439.76
2016,4,25,10,45,955.0,108.0,4.65,14.5,936.5,620.52,486.59
2016,4,25,11,0,959.0,109.0,4.7,15.0,958.0,675.0,530.52
2016,4,25,11,15,961.5,110.0,4.7,15.0,971.0,726.43,571.72
2016,4,25,11,30,964.0,111.0,4.7,15.0,984.0,775.43,610.12
2016,4,25,11,45,963.0,112.0,4.75,15.5,989.0,819.22,642.91
2016,4,25,12,0,962.0,113.0,4.8,16.0,994.0,859.92,671.1
2016,4,25,12,15,961.0,112.5,4.7,16.0,991.0,896.07,696.07
2016,4,25,12,30,960.0,112.0,4.6,16.0,988.0,928.76,718.4
2016,4,25,12,45,948.0,117.5,4.6,16.0,974.5,953.64,735.94
2016,4,25,13,0,936.0,123.0,4.6,16.0,961.0,974.42,750.71
2016,4,25,13,15,931.5,122.0,4.5,16.0,942.0,991.99,762.47
2016,4,25,13,30,927.0,121.0,4.4,16.0,923.0,1005.55,771.49
2016,4,25,13,45,921.0,119.5,4.3,16.0,896.5,1013.13,776.58
2016,4,25,14,0,915.0,118.0,4.2,16.0,870.0,1016.61,779.29
2016,4,25,14,15,906.0,116.5,4.15,16.0,836.5,1013.11,777.67
2016,4,25,14,30,897.0,115.0,4.1,16.0,803.0,1005.58,773.48
2016,4,25,14,45,885.5,112.5,4.05,16.0,763.5,990.67,764.34
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,971.98,752.73
2016,4,25,15,15,858.5,107.5,3.95,15.5,679.0,958.11,746.01
2016,4,25,15,30,843.0,105.0,3.9,15.0,634.0,928.22,727.96
2016,4,25,15,45,823.0,101.5,3.9,15.0,585.0,889.97,702.83
2016,4,25,16,0,803.0,98.0,3.9,15.0,536.0,849.05,675.55
2016,4,25,16,15,776.0,94.0,3.75,14.5,483.5,799.21,641.82
2016,4,25,16,30,749.0,90.0,3.6,14.0,431.0,747.75,606.28
2016,4,25,16,45,712.0,85.0,3.5,14.0,377.0,690.98,565.0
2016,4,25,17,0,675.0,80.0,3.4,14.0,323.0,629.62,519.14
2016,4,25,17,15,622.5,73.0,3.15,13.5,269.5,555.45,461.53
2016,4,25,17,30,570.0,66.0,2.9,13.0,216.0,483.73,403.08
2016,4,25,17,45,487.0,57.5,2.65,12.5,165.5,394.64,328.12
2016,4,25,18,0,404.0,49.0,2.4,12.0,115.0,312.14,256.12
2016,4,25,18,15,281.0,36.0,2.25,11.5,73.5,212.78,167.51
2016,4,25,18,30,158.0,23.0,2.1,11.0,32.0,117.58,51.43
2016,4,25,18,45,79.0,11.5,2.0,10.5,16.0,40.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.2,9.0,10.0,7.87,0.0
2016,4,26,5,45,69.5,28.0,1.3,9.5,36.5,20.95,10.04
2016,4,26,6,0,139.0,46.0,1.4,10.0,63.0,34.04,24.27
2016,4,26,6,15,187.0,65.0,1.45,10.5,100.5,47.52,36.94
2016,4,26,6,30,235.0,84.0,1.5,11.0,138.0,60.77,49.17
2016,4,26,6,45,260.0,104.5,1.55,11.5,178.0,74.43,61.49
2016,4,26,7,0,285.0,125.0,1.6,12.0,218.0,87.69,73.17
2016,4,26,7,15,320.5,138.0,1.65,12.5,260.0,96.34,80.51
2016,4,26,7,30,356.0,151.0,1.7,13.0,302.0,104.77,87.52
2016,4,26,7,45,532.5,133.5,1.75,13.5,391.5,93.61,77.29
2016,4,26,8,0,709.0,116.0,1.8,14.0,481.0,85.53,69.85
2016,4,26,8,15,732.5,120.5,1.8,14.0,530.0,87.57,71.4
2016,4,26,8,30,756.0,125.0,1.8,14.0,579.0,89.52,72.85
2016,4,26,8,45,768.0,131.5,1.8,14.5,623.0,131.33,81.81
2016,4,26,9,0,780.0,138.0,1.8,15.0,667.0,197.55,123.14
2016,4,26,9,15,793.5,141.0,1.8,15.0,707.0,255.61,168.3
2016,4,26,9,30,807.0,144.0,1.8,15.0,747.0,314.74,218.74
2016,4,26,9,45,807.0,152.5,1.8,15.5,779.0,374.2,270.48
2016,4,26,10,0,807.0,161.0,1.8,16.0,811.0,432.71,320.66
2016,4,26,10,15,814.5,163.0,1.9,16.0,838.5,488.67,368.42
2016,4,26,10,30,822.0,165.0,2.0,16.0,866.0,543.99,414.48
2016,4,26,10,45,641.5,261.0,2.1,16.5,815.5,566.04,433.22
2016,4,26,11,0,461.0,357.0,2.2,17.0,765.0,569.27,435.83
2016,4,26,11,15,416.0,383.5,2.3,17.0,756.5,591.43,453.14
2016,4,26,11,30,371.0,410.0,2.4,17.0,748.0,603.94,462.76
2016,4,26,11,45,403.5,397.0,2.55,17.0,766.0,642.03,492.22
2016,4,26,12,0,436.0,384.0,2.7,17.0,784.0,690.27,528.45
2016,4,26,12,15,429.0,385.0,2.8,17.0,778.0,710.41,543.48
2016,4,26,12,30,422.0,386.0,2.9,17.0,772.0,728.14,556.9
2016,4,26,12,45,382.0,401.0,3.05,17.0,747.5,713.58,546.95
2016,4,26,13,0,342.0,416.0,3.2,17.0,723.0,708.03,543.21
2016,4,26,13,15,569.5,298.5,3.3,17.0,797.5,840.35,644.42
2016,4,26,13,30,797.0,181.0,3.4,17.0,872.0,953.6,727.37
2016,4,26,13,45,798.5,173.5,3.5,17.0,848.5,962.04,733.68
2016,4,26,14,0,800.0,166.0,3.6,17.0,825.0,966.61,738.37
2016,4,26,14,15,790.5,163.5,3.65,16.5,793.5,961.55,737.64
2016,4,26,14,30,781.0,161.0,3.7,16.0,762.0,952.69,734.48
2016,4,26,14,45,772.0,155.5,3.75,16.0,725.0,937.67,725.76
2016,4,26,15,0,763.0,150.0,3.8,16.0,688.0,927.32,720.46
2016,4,26,15,15,746.0,146.0,3.8,15.5,645.0,899.26,703.67
2016,4,26,15,30,729.0,142.0,3.8,15.0,602.0,868.21,684.75
2016,4,26,15,45,714.5,134.0,3.8,15.0,556.0,832.25,660.82
2016,4,26,16,0,700.0,126.0,3.8,15.0,510.0,793.72,634.79
2016,4,26,16,15,670.5,120.5,3.75,14.5,459.5,742.9,600.14
2016,4,26,16,30,641.0,115.0,3.7,14.0,409.0,690.94,563.95
2016,4,26,16,45,555.5,110.0,3.65,13.5,342.5,594.72,491.81
2016,4,26,17,0,470.0,105.0,3.6,13.0,276.0,494.81,413.8
2016,4,26,17,15,407.0,99.0,3.4,12.5,230.0,424.46,356.88
2016,4,26,17,30,344.0,93.0,3.2,12.0,184.0,358.35,301.53
2016,4,26,17,45,287.5,76.5,3.0,12.0,141.0,288.89,241.54
2016,4,26,18,0,231.0,60.0,2.8,12.0,98.0,224.38,184.28
2016,4,26,18,15,150.0,42.0,2.65,11.5,63.0,139.28,109.04
2016,4,26,18,30,69.0,24.0,2.5,11.0,28.0,69.4,32.38
2016,4,26,18,45,34.5,12.0,2.4,11.0,14.0,23.02,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,12.0,2.1,11.0,13.0,9.44,0.0
2016,4,27,5,45,169.5,27.0,2.35,11.5,47.0,20.51,10.14
2016,4,27,6,0,299.0,42.0,2.6,12.0,81.0,32.05,22.36
2016,4,27,6,15,388.5,53.0,2.65,12.0,127.5,42.66,32.42
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,51.23,40.46
2016,4,27,6,45,239.0,37.0,2.75,12.5,92.0,27.92,19.58
2016,4,27,7,0,0.0,10.0,2.8,13.0,10.0,7.6,1.21
2016,4,27,7,15,16.0,85.5,2.85,13.0,92.5,64.02,51.81
2016,4,27,7,30,32.0,161.0,2.9,13.0,175.0,111.28,93.35
2016,4,27,7,45,126.0,190.5,3.0,13.0,255.0,126.86,106.58
2016,4,27,8,0,220.0,220.0,3.1,13.0,335.0,145.14,122.05
2016,4,27,8,15,191.5,246.0,3.3,13.0,353.0,158.41,133.08
2016,4,27,8,30,163.0,272.0,3.5,13.0,371.0,171.0,143.45
2016,4,27,8,45,104.0,278.0,3.7,13.5,343.0,190.16,149.14
2016,4,27,9,0,45.0,284.0,3.9,14.0,315.0,198.21,155.98
2016,4,27,9,15,32.5,278.0,4.0,14.0,301.5,200.23,157.8
2016,4,27,9,30,20.0,272.0,4.1,14.0,288.0,204.87,161.92
2016,4,27,9,45,18.5,274.5,4.25,14.0,289.5,209.58,165.66
2016,4,27,10,0,17.0,277.0,4.4,14.0,291.0,213.85,169.07
2016,4,27,10,15,17.0,284.5,4.5,14.0,299.0,222.05,175.56
2016,4,27,10,30,17.0,292.0,4.6,14.0,307.0,230.24,182.04
2016,4,27,10,45,13.5,261.0,4.7,14.0,273.0,207.55,163.88
2016,4,27,11,0,10.0,230.0,4.8,14.0,239.0,183.59,144.64
2016,4,27,11,15,10.5,235.5,4.85,14.0,245.0,189.49,149.39
2016,4,27,11,30,11.0,241.0,4.9,14.0,251.0,195.46,154.17
2016,4,27,11,45,13.5,267.5,4.95,14.0,280.0,219.62,173.54
2016,4,27,12,0,16.0,294.0,5.0,14.0,309.0,244.41,193.34
2016,4,27,12,15,444.5,229.0,5.0,14.0,636.5,592.19,474.98
2016,4,27,12,30,873.0,164.0,5.0,14.0,964.0,910.48,715.49
2016,4,27,12,45,857.0,172.5,5.0,14.0,950.5,933.77,730.49
2016,4,27,13,0,841.0,181.0,5.0,14.0,937.0,952.87,744.39
2016,4,27,13,15,643.5,266.0,4.95,14.0,838.0,881.22,690.56
2016,4,27,13,30,446.0,351.0,4.9,14.0,739.0,786.58,617.49
2016,4,27,13,45,323.5,378.0,4.9,14.0,655.0,689.07,543.93
2016,4,27,14,0,201.0,405.0,4.9,14.0,571.0,584.95,463.51
2016,4,27,14,15,196.5,391.5,4.85,13.5,549.0,572.8,456.2
2016,4,27,14,30,192.0,378.0,4.8,13.0,527.0,559.41,447.55
2016,4,27,14,45,259.5,342.5,4.8,13.0,533.0,613.37,491.89
2016,4,27,15,0,327.0,307.0,4.8,13.0,539.0,642.0,516.91
2016,4,27,15,15,312.0,289.5,4.7,13.0,499.5,608.58,491.98
2016,4,27,15,30,297.0,272.0,4.6,13.0,460.0,573.85,466.16
2016,4,27,15,45,328.0,242.5,4.55,13.0,435.5,566.35,462.85
2016,4,27,16,0,359.0,213.0,4.5,13.0,411.0,555.44,456.72
2016,4,27,16,15,232.0,203.5,4.35,12.5,326.5,429.21,355.5
2016,4,27,16,30,105.0,194.0,4.2,12.0,242.0,291.46,242.08
2016,4,27,16,45,322.5,144.0,4.05,12.0,266.5,420.89,354.53
2016,4,27,17,0,540.0,94.0,3.9,12.0,291.0,541.75,455.18
2016,4,27,17,15,448.0,96.0,3.7,12.0,242.0,448.43,377.75
2016,4,27,17,30,356.0,98.0,3.5,12.0,193.0,370.85,312.02
2016,4,27,17,45,290.0,81.5,3.3,12.0,148.0,295.26,246.95
2016,4,27,18,0,224.0,65.0,3.1,12.0,103.0,213.89,175.88
2016,4,27,18,15,140.0,45.5,3.0,11.5,66.0,138.8,108.98
2016,4,27,18,30,56.0,26.0,2.9,11.0,29.0,59.1,29.61
2016,4,27,18,45,28.0,13.0,2.8,11.0,14.5,21.2,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.5,7.0,1.8,9.5,7.5,5.51,0.0
2016,4,28,5,30,51.0,14.0,2.1,10.0,15.0,11.02,0.0
2016,4,28,5,45,178.0,29.5,2.4,10.5,50.0,22.36,12.09
2016,4,28,6,0,305.0,45.0,2.7,11.0,85.0,34.21,24.43
2016,4,28,6,15,393.0,55.5,2.75,11.0,132.0,44.64,34.36
2016,4,28,6,30,481.0,66.0,2.8,11.0,179.0,52.76,42.02
2016,4,28,6,45,540.0,74.0,2.85,11.5,230.5,58.61,47.33
2016,4,28,7,0,599.0,82.0,2.9,12.0,282.0,64.41,52.43
2016,4,28,7,15,641.0,88.0,2.9,12.5,335.0,68.45,55.81
2016,4,28,7,30,683.0,94.0,2.9,13.0,388.0,72.44,59.06
2016,4,28,7,45,718.5,97.0,2.9,13.5,441.0,74.25,60.33
2016,4,28,8,0,754.0,100.0,2.9,14.0,494.0,82.41,67.14
2016,4,28,8,15,776.5,104.0,2.9,14.5,543.5,84.68,68.75
2016,4,28,8,30,799.0,108.0,2.9,15.0,593.0,86.86,70.27
2016,4,28,8,45,819.0,109.5,2.9,15.5,639.0,127.22,76.85
2016,4,28,9,0,839.0,111.0,2.9,16.0,685.0,186.78,111.78
2016,4,28,9,15,852.0,113.5,2.9,16.0,726.0,247.64,159.42
2016,4,28,9,30,865.0,116.0,2.9,16.0,767.0,313.63,215.94
2016,4,28,9,45,886.0,112.0,2.95,16.5,804.5,372.95,267.95
2016,4,28,10,0,907.0,108.0,3.0,17.0,842.0,433.2,320.4
2016,4,28,10,15,914.0,109.0,3.05,17.0,870.5,491.56,371.13
2016,4,28,10,30,921.0,110.0,3.1,17.0,899.0,548.9,419.69
2016,4,28,10,45,923.0,112.5,3.15,17.5,919.5,603.38,463.83
2016,4,28,11,0,925.0,115.0,3.2,18.0,940.0,655.91,505.06
2016,4,28,11,15,928.0,116.0,3.25,18.0,953.5,705.79,544.14
2016,4,28,11,30,931.0,117.0,3.3,18.0,967.0,753.4,580.64
2016,4,28,11,45,930.0,118.5,3.35,18.5,972.0,796.01,611.64
2016,4,28,12,0,929.0,120.0,3.4,19.0,977.0,835.67,638.75
2016,4,28,12,15,928.5,120.0,3.5,19.0,974.5,871.38,663.91
2016,4,28,12,30,928.0,120.0,3.6,19.0,972.0,903.82,686.81
2016,4,28,12,45,929.0,117.5,3.7,19.0,962.5,931.92,706.76
2016,4,28,13,0,930.0,115.0,3.8,19.0,953.0,956.42,724.34
2016,4,28,13,15,926.5,114.5,3.85,19.0,935.0,974.93,737.62
2016,4,28,13,30,923.0,114.0,3.9,19.0,917.0,989.52,748.4
2016,4,28,13,45,917.5,113.0,3.95,19.0,891.5,997.75,755.01
2016,4,28,14,0,912.0,112.0,4.0,19.0,866.0,1001.94,759.08
2016,4,28,14,15,904.0,110.0,4.0,18.5,834.0,998.68,759.37
2016,4,28,14,30,896.0,108.0,4.0,18.0,802.0,991.41,757.11
2016,4,28,14,45,883.5,107.0,4.05,18.0,763.0,976.98,748.94
2016,4,28,15,0,871.0,106.0,4.1,18.0,724.0,958.87,738.35
2016,4,28,15,15,856.5,103.5,4.1,17.5,680.0,945.59,732.32
2016,4,28,15,30,842.0,101.0,4.1,17.0,636.0,916.7,715.26
2016,4,28,15,45,817.5,100.0,4.1,17.0,586.5,877.4,689.37
2016,4,28,16,0,793.0,99.0,4.1,17.0,537.0,835.64,661.5
2016,4,28,16,15,767.5,95.0,4.05,16.5,485.5,787.54,629.56
2016,4,28,16,30,742.0,91.0,4.0,16.0,434.0,742.3,599.12
2016,4,28,16,45,699.0,87.5,3.95,15.5,380.0,678.51,553.76
2016,4,28,17,0,656.0,84.0,3.9,15.0,326.0,615.2,507.47
2016,4,28,17,15,605.0,77.5,3.75,14.0,273.5,543.77,452.56
2016,4,28,17,30,554.0,71.0,3.6,13.0,221.0,474.6,396.97
2016,4,28,17,45,465.5,63.0,3.5,12.5,170.0,383.77,320.53
2016,4,28,18,0,377.0,55.0,3.4,12.0,119.0,297.22,245.29
2016,4,28,18,15,262.5,41.0,3.2,11.5,78.0,204.44,162.7
2016,4,28,18,30,148.0,27.0,3.0,11.0,37.0,119.37,69.74
2016,4,28,18,45,74.0,13.5,2.85,11.0,18.5,39.48,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,85.0,35.5,2.45,11.0,47.0,26.2,15.52
2016,4,29,6,0,170.0,58.0,2.5,11.0,81.0,42.17,31.48
2016,4,29,6,15,252.0,75.5,2.55,11.0,126.5,54.87,43.51
2016,4,29,6,30,334.0,93.0,2.6,11.0,172.0,67.31,55.07
2016,4,29,6,45,405.0,104.0,2.65,11.0,223.5,75.06,62.19
2016,4,29,7,0,476.0,115.0,2.7,11.0,275.0,82.75,69.05
2016,4,29,7,15,521.5,124.0,2.7,11.0,326.5,88.69,74.19
2016,4,29,7,30,567.0,133.0,2.7,11.0,378.0,94.52,79.13
2016,4,29,7,45,605.5,138.5,2.75,11.5,430.0,99.88,83.43
2016,4,29,8,0,644.0,144.0,2.8,12.0,482.0,102.18,85.0
2016,4,29,8,15,669.0,149.5,2.8,12.0,530.0,104.11,86.39
2016,4,29,8,30,694.0,155.0,2.8,12.0,578.0,105.93,87.71
2016,4,29,8,45,713.5,159.5,2.85,12.5,622.5,143.97,94.56
2016,4,29,9,0,733.0,164.0,2.9,13.0,667.0,200.19,128.46
2016,4,29,9,15,747.5,167.5,2.9,13.0,706.5,256.95,173.03
2016,4,29,9,30,762.0,171.0,2.9,13.0,746.0,314.97,222.93
2016,4,29,9,45,795.0,161.0,2.95,13.5,785.0,374.39,274.29
2016,4,29,10,0,828.0,151.0,3.0,14.0,824.0,431.39,323.75
2016,4,29,10,15,835.5,153.0,3.0,14.0,851.5,488.13,373.04
2016,4,29,10,30,843.0,155.0,3.0,14.0,879.0,544.17,420.45
2016,4,29,10,45,850.5,154.0,3.0,14.5,900.0,596.98,463.26
2016,4,29,11,0,858.0,153.0,3.0,15.0,921.0,648.52,503.74
2016,4,29,11,15,861.5,154.0,3.15,15.0,934.0,697.55,542.73
2016,4,29,11,30,865.0,155.0,3.3,15.0,947.0,735.13,572.87
2016,4,29,11,45,865.0,156.0,3.5,15.5,952.0,775.82,603.65
2016,4,29,12,0,865.0,157.0,3.7,16.0,957.0,826.07,640.25
2016,4,29,12,15,865.0,157.0,3.8,16.0,955.0,861.66,666.24
2016,4,29,12,30,865.0,157.0,3.9,16.0,953.0,894.11,689.52
2016,4,29,12,45,867.5,153.5,4.05,16.0,944.0,907.5,699.74
2016,4,29,13,0,870.0,150.0,4.2,16.0,935.0,931.82,717.88
2016,4,29,13,15,866.0,149.0,4.2,16.0,917.5,948.87,730.13
2016,4,29,13,30,862.0,148.0,4.2,16.0,900.0,977.75,750.77
2016,4,29,13,45,854.0,147.5,4.25,16.0,874.5,984.08,756.04
2016,4,29,14,0,846.0,147.0,4.3,16.0,849.0,986.42,758.8
2016,4,29,14,15,837.0,145.0,4.3,15.5,817.0,982.33,758.5
2016,4,29,14,30,828.0,143.0,4.3,15.0,785.0,974.34,755.67
2016,4,29,14,45,814.5,140.5,4.35,15.0,746.5,957.72,745.91
2016,4,29,15,0,801.0,138.0,4.4,15.0,708.0,937.49,733.7
2016,4,29,15,15,784.5,134.5,4.35,15.0,664.5,909.98,715.48
2016,4,29,15,30,768.0,131.0,4.3,15.0,621.0,886.1,699.93
2016,4,29,15,45,740.5,129.0,4.25,15.0,572.0,844.51,671.46
2016,4,29,16,0,713.0,127.0,4.2,15.0,523.0,800.85,641.39
2016,4,29,16,15,684.5,121.5,4.1,14.5,472.5,750.71,607.04
2016,4,29,16,30,656.0,116.0,4.0,14.0,422.0,699.34,571.09
2016,4,29,16,45,614.0,110.0,3.95,14.0,369.5,636.04,524.03
2016,4,29,17,0,572.0,104.0,3.9,14.0,317.0,573.23,475.35
2016,4,29,17,15,518.5,95.5,3.7,13.5,265.5,500.82,417.97
2016,4,29,17,30,465.0,87.0,3.5,13.0,214.0,426.97,357.58
2016,4,29,17,45,385.5,75.5,3.3,12.5,165.0,343.92,287.28
2016,4,29,18,0,306.0,64.0,3.1,12.0,116.0,267.98,220.9
2016,4,29,18,15,202.5,46.5,2.95,11.5,76.0,180.71,143.65
2016,4,29,18,30,99.0,29.0,2.8,11.0,36.0,90.87,54.84
2016,4,29,18,45,49.5,14.5,2.7,11.0,18.0,30.62,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,8.0,2.4,10.5,10.0,6.29,0.0
2016,4,30,5,30,113.0,16.0,2.6,11.0,20.0,12.21,0.0
2016,4,30,5,45,240.0,29.5,2.8,11.5,57.5,24.01,14.03
2016,4,30,6,0,367.0,43.0,3.0,12.0,95.0,35.07,25.2
2016,4,30,6,15,452.5,53.0,3.25,12.5,144.0,42.99,32.74
2016,4,30,6,30,538.0,63.0,3.5,13.0,193.0,50.9,40.04
2016,4,30,6,45,594.0,70.5,3.75,13.5,246.0,56.53,45.11
2016,4,30,7,0,650.0,78.0,4.0,14.0,299.0,62.13,49.97
2016,4,30,7,15,689.5,83.5,4.15,14.5,352.5,65.99,53.17
2016,4,30,7,30,729.0,89.0,4.3,15.0,406.0,69.8,56.25
2016,4,30,7,45,758.0,93.0,4.5,15.5,459.0,78.3,63.39
2016,4,30,8,0,787.0,97.0,4.7,16.0,512.0,80.93,65.32
2016,4,30,8,15,808.0,100.5,4.7,16.0,562.0,82.96,66.86
2016,4,30,8,30,829.0,104.0,4.7,16.0,612.0,84.89,68.31
2016,4,30,8,45,844.5,107.0,4.7,16.5,657.5,126.93,75.79
2016,4,30,9,0,860.0,110.0,4.7,17.0,703.0,188.29,111.95
2016,4,30,9,15,872.0,112.5,4.7,17.5,743.5,255.63,164.53
2016,4,30,9,30,884.0,115.0,4.7,18.0,784.0,316.96,217.15
2016,4,30,9,45,899.5,113.0,4.75,18.5,820.5,376.77,269.95
2016,4,30,10,0,915.0,111.0,4.8,19.0,857.0,436.93,322.77
2016,4,30,10,15,921.0,112.5,4.8,19.0,884.5,495.5,373.98
2016,4,30,10,30,927.0,114.0,4.8,19.0,912.0,552.95,422.97
2016,4,30,10,45,930.5,115.0,4.8,19.0,932.5,607.3,468.26
2016,4,30,11,0,934.0,116.0,4.8,19.0,953.0,659.8,510.88
2016,4,30,11,15,936.0,116.5,4.75,19.0,965.5,708.9,549.66
2016,4,30,11,30,938.0,117.0,4.7,19.0,978.0,755.6,585.69
2016,4,30,11,45,939.0,117.0,4.7,19.5,983.0,798.58,617.26
2016,4,30,12,0,940.0,117.0,4.7,20.0,988.0,838.71,644.9
2016,4,30,12,15,938.5,117.0,4.65,20.0,984.5,873.79,669.13
2016,4,30,12,30,937.0,117.0,4.6,20.0,981.0,905.51,690.91
2016,4,30,12,45,934.5,116.5,4.55,20.0,970.0,932.41,709.27
2016,4,30,13,0,932.0,116.0,4.5,20.0,959.0,955.61,725.09
2016,4,30,13,15,927.5,115.0,4.45,20.0,940.0,972.7,736.75
2016,4,30,13,30,923.0,114.0,4.4,20.0,921.0,985.82,745.81
2016,4,30,13,45,917.5,112.5,4.35,20.5,895.5,993.48,750.08
2016,4,30,14,0,912.0,111.0,4.3,21.0,870.0,997.1,751.69
2016,4,30,14,15,903.5,109.5,4.2,21.0,837.0,993.81,749.93
2016,4,30,14,30,895.0,108.0,4.1,21.0,804.0,986.54,745.65
2016,4,30,14,45,884.5,105.5,4.05,21.0,765.0,972.43,737.15
2016,4,30,15,0,874.0,103.0,4.0,21.0,726.0,954.56,726.24
2016,4,30,15,15,859.5,100.5,3.9,20.5,682.0,929.37,711.43
2016,4,30,15,30,845.0,98.0,3.8,20.0,638.0,912.04,702.15
2016,4,30,15,45,827.5,94.5,3.7,20.0,590.0,876.16,678.44
2016,4,30,16,0,810.0,91.0,3.6,20.0,542.0,837.56,652.77
2016,4,30,16,15,785.5,87.0,3.4,19.5,490.5,790.01,621.09
2016,4,30,16,30,761.0,83.0,3.2,19.0,439.0,740.76,587.66
2016,4,30,16,45,729.0,78.0,3.0,19.0,386.0,683.17,546.29
2016,4,30,17,0,697.0,73.0,2.8,19.0,333.0,628.88,506.55
2016,4,30,17,15,650.0,67.5,2.6,18.0,280.5,560.21,455.76
2016,4,30,17,30,603.0,62.0,2.4,17.0,228.0,493.48,403.59
2016,4,30,17,45,533.5,54.0,2.2,16.5,177.5,412.66,337.17
2016,4,30,18,0,464.0,46.0,2.0,16.0,127.0,337.23,272.64
2016,4,30,18,15,350.5,35.5,1.95,15.5,84.5,243.24,191.08
2016,4,30,18,30,237.0,25.0,1.9,15.0,42.0,158.84,101.49
2016,4,30,18,45,118.5,12.5,1.85,15.0,21.0,55.62,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,0.55,12.5,11.0,6.29,0.0
2016,5,1,5,30,141.0,16.0,0.4,13.0,22.0,12.95,0.0
2016,5,1,5,45,272.0,28.5,0.3,13.5,60.5,23.26,13.6
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,33.61,23.88
2016,5,1,6,15,485.0,49.0,0.3,14.0,147.5,40.05,30.07
2016,5,1,6,30,567.0,57.0,0.4,14.0,196.0,46.56,36.11
2016,5,1,6,45,619.5,63.5,0.5,14.5,248.5,51.63,40.63
2016,5,1,7,0,672.0,70.0,0.6,15.0,301.0,56.68,44.97
2016,5,1,7,15,709.0,75.0,0.65,15.5,354.0,65.34,52.39
2016,5,1,7,30,746.0,80.0,0.7,16.0,407.0,69.24,55.5
2016,5,1,7,45,773.0,83.5,0.8,17.0,459.5,71.78,57.28
2016,5,1,8,0,800.0,87.0,0.9,18.0,512.0,74.28,58.99
2016,5,1,8,15,820.0,90.5,0.85,18.5,561.0,76.54,60.59
2016,5,1,8,30,840.0,94.0,0.8,19.0,610.0,78.69,62.1
2016,5,1,8,45,854.5,96.5,0.8,20.0,655.5,128.65,75.59
2016,5,1,9,0,869.0,99.0,0.8,21.0,701.0,188.98,109.39
2016,5,1,9,15,880.5,101.5,0.75,21.0,741.0,249.87,155.2
2016,5,1,9,30,892.0,104.0,0.7,21.0,781.0,311.3,205.96
2016,5,1,9,45,898.0,107.0,0.7,21.5,815.0,371.59,256.75
2016,5,1,10,0,904.0,110.0,0.7,22.0,849.0,431.29,306.27
2016,5,1,10,15,910.5,111.5,0.8,22.0,876.5,489.32,354.36
2016,5,1,10,30,917.0,113.0,0.9,22.0,904.0,546.31,400.37
2016,5,1,10,45,919.5,115.0,1.0,22.5,924.0,600.2,442.04
2016,5,1,11,0,922.0,117.0,1.1,23.0,944.0,652.19,481.03
2016,5,1,11,15,924.5,117.5,1.25,23.0,957.0,700.95,518.14
2016,5,1,11,30,927.0,118.0,1.4,23.0,970.0,747.4,552.9
2016,5,1,11,45,925.5,119.5,1.55,23.0,974.5,789.22,583.88
2016,5,1,12,0,924.0,121.0,1.7,23.0,979.0,828.08,611.55
2016,5,1,12,15,923.5,121.0,1.8,23.0,976.5,863.41,635.62
2016,5,1,12,30,923.0,121.0,1.9,23.0,974.0,895.51,657.58
2016,5,1,12,45,919.0,121.5,2.05,23.0,962.5,921.62,676.18
2016,5,1,13,0,915.0,122.0,2.2,23.0,951.0,944.06,692.5
2016,5,1,13,15,911.0,121.5,2.3,22.5,933.0,961.81,706.74
2016,5,1,13,30,907.0,121.0,2.4,22.0,915.0,975.7,718.66
2016,5,1,13,45,898.0,121.0,2.55,22.0,889.0,981.43,724.52
2016,5,1,14,0,889.0,121.0,2.7,22.0,863.0,983.17,727.92
2016,5,1,14,15,881.0,119.5,2.75,22.0,830.5,980.44,727.61
2016,5,1,14,30,873.0,118.0,2.8,22.0,798.0,973.83,724.89
2016,5,1,14,45,858.5,117.0,2.85,22.0,759.0,957.73,715.98
2016,5,1,15,0,844.0,116.0,2.9,22.0,720.0,950.83,713.41
2016,5,1,15,15,829.0,113.5,2.9,21.5,676.5,925.28,699.18
2016,5,1,15,30,814.0,111.0,2.9,21.0,633.0,896.47,682.79
2016,5,1,15,45,790.0,109.0,2.95,21.0,584.0,857.12,657.99
2016,5,1,16,0,766.0,107.0,3.0,21.0,535.0,815.38,631.22
2016,5,1,16,15,739.5,102.5,2.9,20.5,484.0,771.75,603.0
2016,5,1,16,30,713.0,98.0,2.8,20.0,433.0,721.82,569.66
2016,5,1,16,45,672.5,93.5,2.75,19.5,380.0,659.99,526.95
2016,5,1,17,0,632.0,89.0,2.7,19.0,327.0,598.53,482.93
2016,5,1,17,15,581.0,82.0,2.45,18.0,274.5,527.81,429.45
2016,5,1,17,30,530.0,75.0,2.2,17.0,222.0,459.39,375.71
2016,5,1,17,45,452.0,65.5,1.95,16.5,172.5,374.96,306.34
2016,5,1,18,0,374.0,56.0,1.7,16.0,123.0,293.38,237.23
2016,5,1,18,15,267.0,42.0,1.6,15.5,82.0,204.9,160.87
2016,5,1,18,30,160.0,28.0,1.5,15.0,41.0,126.49,82.7
2016,5,1,18,45,80.0,14.0,1.45,14.5,20.5,41.79,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,9.0,1.05,11.5,10.5,7.08,0.0
2016,5,2,5,30,69.0,18.0,1.2,12.0,21.0,13.72,0.0
2016,5,2,5,45,179.0,34.5,1.35,12.5,57.5,25.99,16.08
2016,5,2,6,0,289.0,51.0,1.5,13.0,94.0,38.38,28.11
2016,5,2,6,15,370.5,63.0,1.5,13.0,140.5,47.43,36.69
2016,5,2,6,30,452.0,75.0,1.5,13.0,187.0,56.46,45.05
2016,5,2,6,45,505.5,84.5,1.55,13.5,237.5,65.85,53.42
2016,5,2,7,0,559.0,94.0,1.6,14.0,288.0,72.35,59.02
2016,5,2,7,15,600.0,101.0,1.5,14.5,339.5,76.71,62.59
2016,5,2,7,30,641.0,108.0,1.4,15.0,391.0,80.97,65.99
2016,5,2,7,45,671.0,113.5,1.35,15.5,442.0,83.9,68.16
2016,5,2,8,0,701.0,119.0,1.3,16.0,493.0,86.73,70.23
2016,5,2,8,15,723.5,123.5,1.25,16.5,541.0,88.64,71.49
2016,5,2,8,30,746.0,128.0,1.2,17.0,589.0,90.46,72.67
2016,5,2,8,45,764.0,131.5,1.2,17.5,633.5,136.64,85.39
2016,5,2,9,0,782.0,135.0,1.2,18.0,678.0,193.6,118.18
2016,5,2,9,15,795.5,138.0,1.2,18.5,717.5,251.2,161.73
2016,5,2,9,30,809.0,141.0,1.2,19.0,757.0,309.82,210.25
2016,5,2,9,45,830.5,136.5,1.25,19.5,794.0,366.53,258.28
2016,5,2,10,0,852.0,132.0,1.3,20.0,831.0,425.54,307.72
2016,5,2,10,15,859.0,133.5,1.25,20.5,858.0,481.04,353.2
2016,5,2,10,30,866.0,135.0,1.2,21.0,885.0,535.64,396.35
2016,5,2,10,45,869.0,137.5,1.15,21.5,905.0,587.64,435.93
2016,5,2,11,0,872.0,140.0,1.1,22.0,925.0,637.93,472.72
2016,5,2,11,15,874.5,141.0,1.1,22.0,937.5,684.93,507.3
2016,5,2,11,30,877.0,142.0,1.1,22.0,950.0,729.8,539.49
2016,5,2,11,45,873.5,145.0,1.1,22.0,954.0,769.48,567.33
2016,5,2,12,0,870.0,148.0,1.1,22.0,958.0,806.28,592.68
2016,5,2,12,15,869.0,147.5,1.2,22.0,954.5,839.35,615.43
2016,5,2,12,30,868.0,147.0,1.3,22.0,951.0,869.36,636.11
2016,5,2,12,45,861.0,149.5,1.4,22.0,939.0,893.42,652.99
2016,5,2,13,0,854.0,152.0,1.5,22.0,927.0,929.03,677.47
2016,5,2,13,15,849.0,151.0,1.6,22.0,908.5,945.12,689.26
2016,5,2,13,30,844.0,150.0,1.7,22.0,890.0,957.37,698.9
2016,5,2,13,45,832.0,150.5,1.85,22.0,863.5,960.64,703.5
2016,5,2,14,0,820.0,151.0,2.0,22.0,837.0,959.95,705.67
2016,5,2,14,15,810.5,149.0,2.1,21.5,805.0,955.28,706.11
2016,5,2,14,30,801.0,147.0,2.2,21.0,773.0,946.82,704.16
2016,5,2,14,45,782.0,147.0,2.35,21.0,733.5,927.66,694.27
2016,5,2,15,0,763.0,147.0,2.5,21.0,694.0,905.07,682.03
2016,5,2,15,15,746.0,143.5,2.55,20.5,651.5,885.18,671.97
2016,5,2,15,30,729.0,140.0,2.6,20.0,609.0,854.88,654.62
2016,5,2,15,45,699.0,138.5,2.7,19.5,561.0,812.49,628.91
2016,5,2,16,0,669.0,137.0,2.8,19.0,513.0,768.22,601.33
2016,5,2,16,15,583.5,140.0,2.8,18.5,445.5,680.31,540.16
2016,5,2,16,30,498.0,143.0,2.8,18.0,378.0,586.63,471.91
2016,5,2,16,45,508.0,122.0,2.85,17.5,337.5,553.57,449.85
2016,5,2,17,0,518.0,101.0,2.9,17.0,297.0,526.31,430.78
2016,5,2,17,15,442.5,100.0,2.85,16.5,249.0,443.02,365.26
2016,5,2,17,30,367.0,99.0,2.8,16.0,201.0,373.59,308.77
2016,5,2,17,45,301.5,84.0,2.75,15.5,156.0,300.12,247.51
2016,5,2,18,0,236.0,69.0,2.7,15.0,111.0,220.68,179.84
2016,5,2,18,15,159.0,49.5,2.55,14.5,74.0,149.17,117.32
2016,5,2,18,30,82.0,30.0,2.4,14.0,37.0,84.32,55.43
2016,5,2,18,45,41.0,15.0,2.25,13.5,18.5,27.51,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
