Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.55,11.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,0.6,11.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,22.0,0.65,11.5,22.0,16.77,8.58
2016,5,3,6,0,0.0,36.0,0.7,12.0,36.0,27.53,18.77
2016,5,3,6,15,0.0,54.0,0.6,12.0,54.0,40.68,30.91
2016,5,3,6,30,0.0,72.0,0.5,12.0,72.0,53.67,42.8
2016,5,3,6,45,0.0,91.5,0.45,12.5,91.5,67.54,55.16
2016,5,3,7,0,0.0,111.0,0.4,13.0,111.0,81.29,67.12
2016,5,3,7,15,64.0,148.5,0.4,13.5,177.0,103.88,86.53
2016,5,3,7,30,128.0,186.0,0.4,14.0,243.0,123.83,103.23
2016,5,3,7,45,225.5,199.0,0.45,14.5,314.5,129.01,107.06
2016,5,3,8,0,323.0,212.0,0.5,15.0,386.0,137.73,113.91
2016,5,3,8,15,377.5,221.0,0.6,15.5,442.0,143.27,118.02
2016,5,3,8,30,432.0,230.0,0.7,16.0,498.0,141.43,115.93
2016,5,3,8,45,277.5,277.0,0.85,16.5,454.0,185.8,138.09
2016,5,3,9,0,123.0,324.0,1.0,17.0,410.0,223.02,168.99
2016,5,3,9,15,232.0,330.0,1.05,17.0,503.0,263.53,195.3
2016,5,3,9,30,341.0,336.0,1.1,17.0,596.0,311.34,228.94
2016,5,3,9,45,269.5,368.5,1.2,17.5,579.5,337.25,252.44
2016,5,3,10,0,198.0,401.0,1.3,18.0,563.0,358.64,271.3
2016,5,3,10,15,129.5,398.5,1.25,18.0,506.5,346.53,263.97
2016,5,3,10,30,61.0,396.0,1.2,18.0,450.0,325.58,249.02
2016,5,3,10,45,170.0,416.5,1.2,18.5,569.5,410.46,312.16
2016,5,3,11,0,279.0,437.0,1.2,19.0,689.0,509.3,383.8
2016,5,3,11,15,542.0,310.0,1.15,19.0,808.0,610.79,458.9
2016,5,3,11,30,805.0,183.0,1.1,19.0,927.0,719.92,538.32
2016,5,3,11,45,597.5,296.5,1.1,19.0,850.5,703.49,523.74
2016,5,3,12,0,390.0,410.0,1.1,19.0,774.0,658.96,490.18
2016,5,3,12,15,418.5,397.5,1.1,19.0,787.0,703.23,522.02
2016,5,3,12,30,447.0,385.0,1.1,19.0,800.0,739.42,547.29
2016,5,3,12,45,624.0,283.5,1.1,19.0,855.5,827.74,611.0
2016,5,3,13,0,801.0,182.0,1.1,19.0,911.0,907.43,666.11
2016,5,3,13,15,599.5,280.0,1.2,19.0,819.5,843.35,621.82
2016,5,3,13,30,398.0,378.0,1.3,19.0,728.0,741.53,551.36
2016,5,3,13,45,411.5,360.0,1.4,19.0,713.0,764.87,570.29
2016,5,3,14,0,425.0,342.0,1.5,19.0,698.0,769.57,575.64
2016,5,3,14,15,423.0,329.0,1.6,18.5,672.0,761.47,573.2
2016,5,3,14,30,421.0,316.0,1.7,18.0,646.0,750.76,569.05
2016,5,3,14,45,461.5,283.0,1.8,18.0,628.0,758.56,577.97
2016,5,3,15,0,502.0,250.0,1.9,18.0,610.0,762.37,584.03
2016,5,3,15,15,487.5,238.5,2.0,17.5,571.0,732.84,566.33
2016,5,3,15,30,473.0,227.0,2.1,17.0,532.0,701.25,547.07
2016,5,3,15,45,446.0,216.0,2.25,17.0,486.5,657.18,517.34
2016,5,3,16,0,419.0,205.0,2.4,17.0,441.0,612.17,486.25
2016,5,3,16,15,421.0,183.0,2.45,16.5,401.5,579.45,464.89
2016,5,3,16,30,423.0,161.0,2.5,16.0,362.0,544.48,441.17
2016,5,3,16,45,469.0,132.0,2.55,16.0,330.5,533.5,435.3
2016,5,3,17,0,515.0,103.0,2.6,16.0,299.0,524.95,430.39
2016,5,3,17,15,434.0,103.0,2.5,15.5,250.5,439.44,362.78
2016,5,3,17,30,353.0,103.0,2.4,15.0,202.0,367.97,304.52
2016,5,3,17,45,299.0,86.0,2.3,15.0,158.0,299.95,247.36
2016,5,3,18,0,245.0,69.0,2.2,15.0,114.0,224.58,182.88
2016,5,3,18,15,167.0,50.0,2.0,14.5,76.0,152.88,120.39
2016,5,3,18,30,89.0,31.0,1.8,14.0,38.0,88.58,59.76
2016,5,3,18,45,44.5,15.5,1.6,13.5,19.0,29.17,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,10.66,0.0
2016,5,4,5,45,15.5,34.5,2.1,12.0,37.0,25.86,16.32
2016,5,4,6,0,31.0,55.0,2.2,12.0,60.0,40.27,29.98
2016,5,4,6,15,51.5,78.0,2.2,12.0,89.5,56.0,44.53
2016,5,4,6,30,72.0,101.0,2.2,12.0,119.0,71.52,58.7
2016,5,4,6,45,98.0,120.5,2.2,12.5,151.5,83.68,69.5
2016,5,4,7,0,124.0,140.0,2.2,13.0,184.0,96.41,80.55
2016,5,4,7,15,145.0,163.5,2.15,13.0,222.5,110.97,93.13
2016,5,4,7,30,166.0,187.0,2.1,13.0,261.0,125.16,105.2
2016,5,4,7,45,251.0,199.0,2.1,13.5,326.5,129.52,108.4
2016,5,4,8,0,336.0,211.0,2.1,14.0,392.0,137.47,114.65
2016,5,4,8,15,274.0,245.0,2.0,14.0,401.5,153.19,127.69
2016,5,4,8,30,212.0,279.0,1.9,14.0,411.0,175.9,146.49
2016,5,4,8,45,171.5,302.5,1.8,14.5,414.5,199.34,153.36
2016,5,4,9,0,131.0,326.0,1.7,15.0,418.0,224.98,172.03
2016,5,4,9,15,192.0,342.0,1.6,15.0,485.5,261.99,197.91
2016,5,4,9,30,253.0,358.0,1.5,15.0,553.0,301.02,226.51
2016,5,4,9,45,240.0,378.0,1.4,15.5,569.5,337.66,255.88
2016,5,4,10,0,227.0,398.0,1.3,16.0,586.0,367.31,279.3
2016,5,4,10,15,266.0,404.0,1.3,16.0,630.5,407.09,309.98
2016,5,4,10,30,305.0,410.0,1.3,16.0,675.0,454.26,345.99
2016,5,4,10,45,319.5,416.0,1.3,16.5,699.5,491.79,373.92
2016,5,4,11,0,334.0,422.0,1.3,17.0,724.0,530.23,402.03
2016,5,4,11,15,297.5,439.0,1.4,17.0,711.0,544.87,413.38
2016,5,4,11,30,261.0,456.0,1.5,17.0,698.0,555.91,421.87
2016,5,4,11,45,305.0,445.5,1.65,17.5,729.5,600.52,454.97
2016,5,4,12,0,349.0,435.0,1.8,18.0,761.0,646.96,488.87
2016,5,4,12,15,368.5,422.5,1.85,18.0,766.0,673.28,508.38
2016,5,4,12,30,388.0,410.0,1.9,18.0,771.0,698.69,527.38
2016,5,4,12,45,397.5,400.0,2.0,18.5,766.5,716.51,540.17
2016,5,4,13,0,407.0,390.0,2.1,19.0,762.0,746.38,561.04
2016,5,4,13,15,374.0,398.0,2.15,19.0,734.5,724.68,546.18
2016,5,4,13,30,341.0,406.0,2.2,19.0,707.0,714.03,539.05
2016,5,4,13,45,344.0,392.0,2.3,19.0,688.5,713.48,540.35
2016,5,4,14,0,347.0,378.0,2.4,19.0,670.0,710.78,540.1
2016,5,4,14,15,406.0,337.5,2.5,19.0,666.5,751.79,572.02
2016,5,4,14,30,465.0,297.0,2.6,19.0,663.0,773.17,590.25
2016,5,4,14,45,436.5,294.0,2.75,19.0,624.0,744.11,571.05
2016,5,4,15,0,408.0,291.0,2.9,19.0,585.0,713.0,550.49
2016,5,4,15,15,346.5,286.0,2.95,18.5,525.5,628.36,490.94
2016,5,4,15,30,285.0,281.0,3.0,18.0,466.0,564.33,444.9
2016,5,4,15,45,274.5,260.0,3.05,17.5,427.0,529.36,421.14
2016,5,4,16,0,264.0,239.0,3.1,17.0,388.0,493.36,395.94
2016,5,4,16,15,247.5,217.5,3.15,16.5,347.0,450.93,365.11
2016,5,4,16,30,231.0,196.0,3.2,16.0,306.0,408.24,333.38
2016,5,4,16,45,204.5,174.5,3.3,16.0,263.5,340.73,280.51
2016,5,4,17,0,178.0,153.0,3.4,16.0,221.0,292.46,241.81
2016,5,4,17,15,148.5,135.0,3.3,15.5,185.5,247.82,205.31
2016,5,4,17,30,119.0,117.0,3.2,15.0,150.0,205.39,169.8
2016,5,4,17,45,97.0,94.0,3.15,14.5,117.5,163.29,133.94
2016,5,4,18,0,75.0,71.0,3.1,14.0,85.0,122.56,98.5
2016,5,4,18,15,42.5,49.5,2.9,13.5,57.0,71.2,53.83
2016,5,4,18,30,10.0,28.0,2.7,13.0,29.0,31.56,18.33
2016,5,4,18,45,5.0,14.0,2.55,13.0,14.5,12.92,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,12.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,1.6,12.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,27.0,1.85,12.5,27.0,20.63,11.95
2016,5,5,6,0,0.0,43.0,2.1,13.0,43.0,32.46,23.03
2016,5,5,6,15,0.0,63.0,2.15,13.0,63.0,46.8,36.2
2016,5,5,6,30,0.0,83.0,2.2,13.0,83.0,60.99,49.12
2016,5,5,6,45,5.5,103.0,2.3,13.5,105.0,75.13,61.67
2016,5,5,7,0,11.0,123.0,2.4,14.0,127.0,89.19,73.88
2016,5,5,7,15,9.0,137.0,2.4,14.0,140.5,99.31,82.57
2016,5,5,7,30,7.0,151.0,2.4,14.0,154.0,109.34,91.06
2016,5,5,7,45,13.0,173.5,2.45,14.5,180.0,124.72,103.88
2016,5,5,8,0,19.0,196.0,2.5,15.0,206.0,139.94,116.39
2016,5,5,8,15,12.5,194.0,2.5,15.0,201.0,139.77,115.83
2016,5,5,8,30,6.0,192.0,2.5,15.0,196.0,139.27,115.06
2016,5,5,8,45,32.0,248.0,2.55,15.5,270.5,169.06,132.66
2016,5,5,9,0,58.0,304.0,2.6,16.0,345.0,210.83,163.81
2016,5,5,9,15,75.0,331.5,2.6,16.0,387.5,239.49,185.24
2016,5,5,9,30,92.0,359.0,2.6,16.0,430.0,270.98,209.31
2016,5,5,9,45,74.5,364.0,2.6,16.5,423.0,280.32,216.99
2016,5,5,10,0,57.0,369.0,2.6,17.0,416.0,287.12,222.48
2016,5,5,10,15,35.0,316.0,2.6,17.0,345.0,249.64,193.88
2016,5,5,10,30,13.0,263.0,2.6,17.0,274.0,206.39,160.3
2016,5,5,10,45,23.5,319.0,2.6,17.5,340.5,256.76,199.31
2016,5,5,11,0,34.0,375.0,2.6,18.0,407.0,310.06,239.72
2016,5,5,11,15,29.0,363.0,2.6,18.0,390.5,303.7,234.64
2016,5,5,11,30,24.0,351.0,2.6,18.0,374.0,289.77,223.95
2016,5,5,11,45,106.0,413.0,2.6,18.0,512.5,420.42,324.48
2016,5,5,12,0,188.0,475.0,2.6,18.0,651.0,545.5,417.56
2016,5,5,12,15,101.0,379.0,2.6,18.0,474.0,408.5,314.97
2016,5,5,12,30,14.0,283.0,2.6,18.0,297.0,236.35,182.54
2016,5,5,12,45,37.0,352.0,2.65,18.0,386.5,330.22,255.94
2016,5,5,13,0,60.0,421.0,2.7,18.0,476.0,417.34,322.02
2016,5,5,13,15,39.5,364.0,2.7,18.0,400.0,351.43,271.88
2016,5,5,13,30,19.0,307.0,2.7,18.0,324.0,266.56,206.87
2016,5,5,13,45,191.5,341.0,2.7,18.0,503.0,500.01,389.95
2016,5,5,14,0,364.0,375.0,2.7,18.0,682.0,722.67,554.16
2016,5,5,14,15,425.0,332.5,2.65,17.5,677.5,763.87,584.99
2016,5,5,14,30,486.0,290.0,2.6,17.0,673.0,784.94,603.39
2016,5,5,14,45,268.0,299.0,2.6,17.0,508.5,567.22,442.92
2016,5,5,15,0,50.0,308.0,2.6,17.0,344.0,329.85,259.17
2016,5,5,15,15,45.0,285.5,2.6,16.5,316.5,304.73,241.53
2016,5,5,15,30,40.0,263.0,2.6,16.0,289.0,279.31,222.59
2016,5,5,15,45,20.0,203.0,2.65,16.0,216.0,185.66,147.9
2016,5,5,16,0,0.0,143.0,2.7,16.0,143.0,114.58,89.78
2016,5,5,16,15,0.0,118.5,2.6,16.0,118.5,93.75,72.94
2016,5,5,16,30,0.0,94.0,2.5,16.0,94.0,73.07,55.97
2016,5,5,16,45,13.5,118.0,2.45,16.0,123.5,105.73,83.97
2016,5,5,17,0,27.0,142.0,2.4,16.0,153.0,153.52,124.26
2016,5,5,17,15,20.0,121.5,2.15,15.5,129.0,117.75,94.57
2016,5,5,17,30,13.0,101.0,1.9,15.0,105.0,94.81,75.33
2016,5,5,17,45,6.5,80.5,1.65,14.5,82.5,72.58,56.34
2016,5,5,18,0,0.0,60.0,1.4,14.0,60.0,50.63,37.35
2016,5,5,18,15,0.0,41.0,1.25,13.5,41.0,33.74,22.59
2016,5,5,18,30,0.0,22.0,1.1,13.0,22.0,16.79,7.33
2016,5,5,18,45,0.0,11.0,1.0,13.0,11.0,8.37,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.35,11.0,10.0,7.87,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,15.17,2.38
2016,5,6,5,45,38.5,41.0,1.65,11.5,47.0,30.25,20.35
2016,5,6,6,0,77.0,62.0,1.8,12.0,74.0,44.81,34.08
2016,5,6,6,15,110.0,84.0,1.75,12.0,108.5,59.79,47.96
2016,5,6,6,30,143.0,106.0,1.7,12.0,143.0,74.54,61.42
2016,5,6,6,45,182.0,121.5,1.7,12.5,180.0,85.54,71.13
2016,5,6,7,0,221.0,137.0,1.7,13.0,217.0,94.07,78.44
2016,5,6,7,15,300.5,148.5,1.7,13.0,274.5,102.28,85.44
2016,5,6,7,30,380.0,160.0,1.7,13.0,332.0,107.03,89.3
2016,5,6,7,45,190.0,140.5,1.7,13.5,226.5,94.94,78.28
2016,5,6,8,0,0.0,121.0,1.7,14.0,121.0,91.06,74.5
2016,5,6,8,15,6.0,165.0,1.75,14.0,169.0,121.2,100.3
2016,5,6,8,30,12.0,209.0,1.8,14.0,217.0,150.14,124.65
2016,5,6,8,45,29.5,252.0,1.85,14.0,273.0,171.08,134.88
2016,5,6,9,0,47.0,295.0,1.9,14.0,329.0,204.35,160.01
2016,5,6,9,15,47.0,312.5,1.95,14.0,347.5,222.95,174.34
2016,5,6,9,30,47.0,330.0,2.0,14.0,366.0,241.83,189.18
2016,5,6,9,45,47.0,344.5,2.05,14.5,382.0,259.11,202.43
2016,5,6,10,0,47.0,359.0,2.1,15.0,398.0,276.58,215.76
2016,5,6,10,15,23.5,239.0,2.1,15.0,258.5,189.98,148.23
2016,5,6,10,30,0.0,119.0,2.1,15.0,119.0,91.9,69.83
2016,5,6,10,45,0.0,109.5,2.15,15.5,109.5,84.76,63.95
2016,5,6,11,0,0.0,100.0,2.2,16.0,100.0,77.54,57.92
2016,5,6,11,15,0.0,69.5,2.15,16.0,69.5,53.98,38.71
2016,5,6,11,30,0.0,39.0,2.1,16.0,39.0,30.25,19.27
2016,5,6,11,45,4.0,119.5,2.1,16.0,124.0,95.93,72.9
2016,5,6,12,0,8.0,200.0,2.1,16.0,209.0,162.69,126.35
2016,5,6,12,15,10.5,234.5,2.05,16.0,245.5,193.0,150.23
2016,5,6,12,30,13.0,269.0,2.0,16.0,282.0,224.02,174.55
2016,5,6,12,45,7.0,207.0,2.0,16.0,214.5,169.53,131.55
2016,5,6,13,0,1.0,145.0,2.0,16.0,147.0,114.68,87.79
2016,5,6,13,15,1.0,145.5,1.95,15.5,147.0,115.19,88.53
2016,5,6,13,30,1.0,146.0,1.9,15.0,147.0,115.68,89.17
2016,5,6,13,45,0.5,110.5,1.85,15.0,111.0,86.68,65.73
2016,5,6,14,0,0.0,75.0,1.8,15.0,75.0,58.07,42.41
2016,5,6,14,15,0.0,85.0,1.8,15.0,85.0,65.79,48.86
2016,5,6,14,30,0.0,95.0,1.8,15.0,95.0,73.6,55.36
2016,5,6,14,45,0.0,68.5,1.8,15.0,68.5,52.86,38.35
2016,5,6,15,0,0.0,42.0,1.8,15.0,42.0,32.32,21.38
2016,5,6,15,15,0.0,93.5,1.7,14.5,93.5,72.17,54.7
2016,5,6,15,30,0.0,145.0,1.6,14.0,145.0,115.07,90.38
2016,5,6,15,45,0.0,141.0,1.55,14.0,141.0,112.1,88.11
2016,5,6,16,0,0.0,137.0,1.5,14.0,137.0,109.23,86.01
2016,5,6,16,15,0.0,83.5,1.35,14.0,83.5,64.22,48.74
2016,5,6,16,30,0.0,30.0,1.2,14.0,30.0,22.92,13.95
2016,5,6,16,45,0.0,21.0,1.1,14.0,21.0,16.01,8.11
2016,5,6,17,0,0.0,12.0,1.0,14.0,12.0,9.13,2.22
2016,5,6,17,15,0.0,10.0,0.85,13.5,10.0,7.6,0.93
2016,5,6,17,30,0.0,8.0,0.7,13.0,8.0,6.07,0.0
2016,5,6,17,45,136.5,40.0,0.55,13.0,66.0,142.21,117.9
2016,5,6,18,0,273.0,72.0,0.4,13.0,124.0,252.71,205.78
2016,5,6,18,15,188.0,54.0,0.45,13.0,84.5,166.22,131.25
2016,5,6,18,30,103.0,36.0,0.5,13.0,45.0,100.15,71.33
2016,5,6,18,45,51.5,18.0,0.55,13.0,22.5,45.38,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.15,11.0,7.0,5.51,0.0
2016,5,7,5,30,0.0,14.0,1.4,11.0,14.0,10.65,0.67
2016,5,7,5,45,0.0,33.0,1.65,11.5,33.0,24.9,15.86
2016,5,7,6,0,0.0,52.0,1.9,12.0,52.0,38.57,28.62
2016,5,7,6,15,8.0,73.0,1.95,12.0,75.5,53.47,42.36
2016,5,7,6,30,16.0,94.0,2.0,12.0,99.0,68.28,55.85
2016,5,7,6,45,27.0,115.0,2.1,12.5,124.5,81.25,67.34
2016,5,7,7,0,38.0,136.0,2.2,13.0,150.0,95.1,79.37
2016,5,7,7,15,50.5,160.0,2.25,13.0,181.5,110.41,92.6
2016,5,7,7,30,63.0,184.0,2.3,13.0,213.0,125.42,105.4
2016,5,7,7,45,42.0,191.5,2.35,13.5,212.0,130.63,109.33
2016,5,7,8,0,21.0,199.0,2.4,14.0,211.0,141.95,118.49
2016,5,7,8,15,55.0,239.0,2.4,14.0,273.0,158.82,132.51
2016,5,7,8,30,89.0,279.0,2.4,14.0,335.0,181.14,151.0
2016,5,7,8,45,73.0,292.0,2.4,14.5,340.0,195.32,153.05
2016,5,7,9,0,57.0,305.0,2.4,15.0,345.0,211.13,164.52
2016,5,7,9,15,74.5,332.5,2.35,15.0,388.0,239.73,185.96
2016,5,7,9,30,92.0,360.0,2.3,15.0,431.0,271.23,210.0
2016,5,7,9,45,52.0,303.5,2.3,15.5,344.0,234.23,182.15
2016,5,7,10,0,12.0,247.0,2.3,16.0,257.0,190.17,148.18
2016,5,7,10,15,11.5,246.5,2.25,16.0,256.5,191.56,149.28
2016,5,7,10,30,11.0,246.0,2.2,16.0,256.0,192.74,150.11
2016,5,7,10,45,13.5,269.0,2.2,16.5,281.5,212.99,165.66
2016,5,7,11,0,16.0,292.0,2.2,17.0,307.0,233.83,181.5
2016,5,7,11,15,44.5,367.0,2.15,17.0,408.5,316.17,245.11
2016,5,7,11,30,73.0,442.0,2.1,17.0,510.0,401.3,309.27
2016,5,7,11,45,54.0,416.5,2.05,17.5,467.5,375.43,288.68
2016,5,7,12,0,35.0,391.0,2.0,18.0,425.0,346.65,266.32
2016,5,7,12,15,20.5,286.0,1.95,18.0,306.5,251.84,194.29
2016,5,7,12,30,6.0,181.0,1.9,18.0,188.0,147.21,112.78
2016,5,7,12,45,8.5,208.5,1.9,18.0,217.5,172.0,132.67
2016,5,7,13,0,11.0,236.0,1.9,18.0,247.0,197.31,152.6
2016,5,7,13,15,11.0,237.5,1.9,18.0,248.5,199.34,154.23
2016,5,7,13,30,11.0,239.0,1.9,18.0,250.0,201.33,155.93
2016,5,7,13,45,40.5,314.0,1.95,18.0,349.5,312.12,242.73
2016,5,7,14,0,70.0,389.0,2.0,18.0,449.0,415.1,321.03
2016,5,7,14,15,44.5,335.0,2.0,18.0,373.0,341.79,265.18
2016,5,7,14,30,19.0,281.0,2.0,18.0,297.0,248.99,193.9
2016,5,7,14,45,13.5,246.0,2.05,18.0,257.0,213.8,166.96
2016,5,7,15,0,8.0,211.0,2.1,18.0,217.0,178.6,139.43
2016,5,7,15,15,4.5,190.0,2.1,17.5,193.5,157.64,123.23
2016,5,7,15,30,1.0,169.0,2.1,17.0,170.0,136.72,106.81
2016,5,7,15,45,7.5,183.0,2.1,17.0,187.5,155.88,122.96
2016,5,7,16,0,14.0,197.0,2.1,17.0,205.0,175.88,139.7
2016,5,7,16,15,7.0,163.0,2.05,16.5,167.0,139.6,110.58
2016,5,7,16,30,0.0,129.0,2.0,16.0,129.0,103.89,81.51
2016,5,7,16,45,0.0,126.5,1.95,16.0,126.5,103.05,81.15
2016,5,7,17,0,0.0,124.0,1.9,16.0,124.0,102.78,81.18
2016,5,7,17,15,0.0,105.0,1.8,15.5,105.0,86.67,68.0
2016,5,7,17,30,0.0,86.0,1.7,15.0,86.0,70.45,54.49
2016,5,7,17,45,174.5,74.5,1.65,15.0,108.5,194.33,160.61
2016,5,7,18,0,349.0,63.0,1.6,15.0,131.0,282.38,230.37
2016,5,7,18,15,256.0,48.5,1.45,14.5,90.5,202.52,160.76
2016,5,7,18,30,163.0,34.0,1.3,14.0,50.0,132.66,96.61
2016,5,7,18,45,81.5,17.0,1.2,13.5,25.0,61.72,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,12.0,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,1.0,12.0,11.0,8.35,0.0
2016,5,8,5,45,0.0,24.5,1.15,12.5,24.5,18.69,10.51
2016,5,8,6,0,0.0,38.0,1.3,13.0,38.0,29.06,20.14
2016,5,8,6,15,0.0,55.0,1.35,13.5,55.0,41.6,31.58
2016,5,8,6,30,0.0,72.0,1.4,14.0,72.0,53.94,42.7
2016,5,8,6,45,0.0,90.0,1.45,14.5,90.0,66.85,54.1
2016,5,8,7,0,0.0,108.0,1.5,15.0,108.0,79.66,65.18
2016,5,8,7,15,9.0,136.0,1.45,15.0,140.5,98.89,81.8
2016,5,8,7,30,18.0,164.0,1.4,15.0,173.0,117.81,97.89
2016,5,8,7,45,77.5,202.0,1.4,15.5,244.0,137.11,113.87
2016,5,8,8,0,137.0,240.0,1.4,16.0,315.0,153.87,127.43
2016,5,8,8,15,230.5,252.0,1.4,16.0,391.5,162.89,134.57
2016,5,8,8,30,324.0,264.0,1.4,16.0,468.0,162.95,134.19
2016,5,8,8,45,541.0,203.0,1.45,16.5,573.0,155.13,107.03
2016,5,8,9,0,758.0,142.0,1.5,17.0,678.0,191.96,118.51
2016,5,8,9,15,522.5,248.5,1.55,17.0,628.0,258.84,180.05
2016,5,8,9,30,287.0,355.0,1.6,17.0,578.0,306.08,227.42
2016,5,8,9,45,270.5,376.0,1.7,17.5,593.5,339.35,254.71
2016,5,8,10,0,254.0,397.0,1.8,18.0,609.0,371.0,280.36
2016,5,8,10,15,217.5,416.5,1.9,18.0,602.5,394.12,299.76
2016,5,8,10,30,181.0,436.0,2.0,18.0,596.0,409.43,312.58
2016,5,8,10,45,111.0,413.5,2.1,18.5,512.5,373.64,286.18
2016,5,8,11,0,41.0,391.0,2.2,19.0,429.0,325.35,249.47
2016,5,8,11,15,43.0,394.5,2.3,19.0,434.5,336.12,257.99
2016,5,8,11,30,45.0,398.0,2.4,19.0,440.0,346.93,266.31
2016,5,8,11,45,35.0,377.5,2.5,19.0,410.5,329.62,253.25
2016,5,8,12,0,25.0,357.0,2.6,19.0,381.0,310.48,238.79
2016,5,8,12,15,26.0,355.0,2.65,19.0,380.0,314.1,241.76
2016,5,8,12,30,27.0,353.0,2.7,19.0,379.0,317.48,244.51
2016,5,8,12,45,27.0,349.5,2.8,19.0,375.5,318.44,245.47
2016,5,8,13,0,27.0,346.0,2.9,19.0,372.0,319.07,246.22
2016,5,8,13,15,28.0,344.0,2.9,19.0,370.0,321.66,248.44
2016,5,8,13,30,29.0,342.0,2.9,19.0,368.0,324.06,250.55
2016,5,8,13,45,28.5,332.5,2.95,19.0,357.5,317.86,246.16
2016,5,8,14,0,28.0,323.0,3.0,19.0,347.0,311.3,241.54
2016,5,8,14,15,26.5,312.0,3.0,18.5,334.5,302.04,235.24
2016,5,8,14,30,25.0,301.0,3.0,18.0,322.0,272.41,213.14
2016,5,8,14,45,12.5,223.5,3.0,18.0,234.0,192.91,150.8
2016,5,8,15,0,0.0,146.0,3.0,18.0,146.0,115.27,88.61
2016,5,8,15,15,0.5,158.5,2.95,17.5,159.0,126.59,98.29
2016,5,8,15,30,1.0,171.0,2.9,17.0,172.0,138.4,108.33
2016,5,8,15,45,0.5,159.0,2.9,17.0,159.5,128.14,100.27
2016,5,8,16,0,0.0,147.0,2.9,17.0,147.0,117.92,92.21
2016,5,8,16,15,25.5,171.5,2.85,16.5,184.0,176.17,141.4
2016,5,8,16,30,51.0,196.0,2.8,16.0,221.0,225.41,182.84
2016,5,8,16,45,49.0,173.5,2.8,16.0,195.5,201.32,163.59
2016,5,8,17,0,47.0,151.0,2.8,16.0,170.0,177.04,144.07
2016,5,8,17,15,39.5,130.0,2.75,15.5,144.0,150.58,122.46
2016,5,8,17,30,32.0,109.0,2.7,15.0,118.0,124.49,100.72
2016,5,8,17,45,225.5,82.5,2.65,15.0,128.0,233.84,194.02
2016,5,8,18,0,419.0,56.0,2.6,15.0,138.0,315.74,258.55
2016,5,8,18,15,322.5,44.5,2.45,14.5,96.0,232.58,185.71
2016,5,8,18,30,226.0,33.0,2.3,14.0,54.0,157.67,116.63
2016,5,8,18,45,113.0,16.5,2.2,13.5,27.0,72.92,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,65.0,13.5,1.9,11.0,18.0,10.62,0.0
2016,5,9,5,30,130.0,27.0,2.0,11.0,36.0,20.35,8.23
2016,5,9,5,45,240.0,41.0,2.1,11.0,75.0,30.97,21.28
2016,5,9,6,0,350.0,55.0,2.2,11.0,114.0,41.65,31.53
2016,5,9,6,15,175.0,54.5,2.2,11.0,84.0,40.95,31.33
2016,5,9,6,30,0.0,54.0,2.2,11.0,54.0,41.35,31.86
2016,5,9,6,45,0.0,67.0,2.25,11.5,67.0,51.21,40.71
2016,5,9,7,0,0.0,80.0,2.3,12.0,80.0,60.83,49.17
2016,5,9,7,15,0.0,98.0,2.3,12.0,98.0,73.82,60.59
2016,5,9,7,30,0.0,116.0,2.3,12.0,116.0,86.66,71.75
2016,5,9,7,45,3.0,146.0,2.3,12.5,148.0,107.33,89.46
2016,5,9,8,0,6.0,176.0,2.3,13.0,180.0,127.53,106.48
2016,5,9,8,15,13.0,202.5,2.3,13.5,211.0,145.27,121.13
2016,5,9,8,30,20.0,229.0,2.3,14.0,242.0,162.74,135.37
2016,5,9,8,45,54.5,276.0,2.35,14.5,314.0,185.67,145.8
2016,5,9,9,0,89.0,323.0,2.4,15.0,386.0,224.93,174.14
2016,5,9,9,15,254.0,317.5,2.4,15.0,512.0,251.8,187.75
2016,5,9,9,30,419.0,312.0,2.4,15.0,638.0,309.16,227.69
2016,5,9,9,45,389.0,342.5,2.45,15.5,655.0,355.8,267.04
2016,5,9,10,0,359.0,373.0,2.5,16.0,672.0,394.62,299.54
2016,5,9,10,15,626.5,247.5,2.55,16.0,790.5,452.44,343.25
2016,5,9,10,30,894.0,122.0,2.6,16.0,909.0,532.88,406.63
2016,5,9,10,45,900.0,122.0,2.65,16.5,929.5,585.36,449.14
2016,5,9,11,0,906.0,122.0,2.7,17.0,950.0,636.3,489.3
2016,5,9,11,15,909.0,122.5,2.75,17.0,962.5,683.98,526.84
2016,5,9,11,30,912.0,123.0,2.8,17.0,975.0,729.46,561.91
2016,5,9,11,45,913.0,123.5,2.85,17.5,980.0,771.14,592.41
2016,5,9,12,0,914.0,124.0,2.9,18.0,985.0,810.13,620.02
2016,5,9,12,15,913.5,123.5,2.95,18.0,982.0,844.26,643.84
2016,5,9,12,30,913.0,123.0,3.0,18.0,979.0,875.23,665.47
2016,5,9,12,45,910.5,123.0,3.05,18.5,968.5,901.6,682.65
2016,5,9,13,0,908.0,123.0,3.1,19.0,958.0,924.43,697.42
2016,5,9,13,15,904.0,122.0,3.15,19.0,940.5,941.35,709.57
2016,5,9,13,30,900.0,121.0,3.2,19.0,923.0,954.45,719.29
2016,5,9,13,45,894.0,120.0,3.25,19.0,897.5,961.82,725.29
2016,5,9,14,0,888.0,119.0,3.3,19.0,872.0,965.27,728.83
2016,5,9,14,15,880.5,117.5,3.3,18.5,840.5,962.94,729.63
2016,5,9,14,30,873.0,116.0,3.3,18.0,809.0,956.75,727.99
2016,5,9,14,45,862.5,114.0,3.35,18.0,771.5,943.49,720.6
2016,5,9,15,0,852.0,112.0,3.4,18.0,734.0,926.61,710.85
2016,5,9,15,15,838.5,109.0,3.35,17.5,691.0,914.14,704.93
2016,5,9,15,30,825.0,106.0,3.3,17.0,648.0,886.25,688.2
2016,5,9,15,45,807.5,103.0,3.3,17.0,601.0,851.79,665.83
2016,5,9,16,0,790.0,100.0,3.3,17.0,554.0,814.68,641.41
2016,5,9,16,15,766.5,96.0,3.2,16.5,504.0,769.11,611.15
2016,5,9,16,30,743.0,92.0,3.1,16.0,454.0,721.83,579.14
2016,5,9,16,45,711.0,87.5,3.05,16.0,402.0,670.1,542.27
2016,5,9,17,0,679.0,83.0,3.0,16.0,350.0,614.31,501.19
2016,5,9,17,15,634.5,77.0,2.85,15.5,298.0,548.37,450.5
2016,5,9,17,30,590.0,71.0,2.7,15.0,246.0,484.12,399.35
2016,5,9,17,45,520.5,63.5,2.55,14.5,196.0,405.61,334.72
2016,5,9,18,0,451.0,56.0,2.4,14.0,146.0,332.22,272.03
2016,5,9,18,15,351.0,45.0,2.1,13.5,102.5,246.33,197.34
2016,5,9,18,30,251.0,34.0,1.8,13.0,59.0,169.0,126.37
2016,5,9,18,45,125.5,17.0,1.55,12.5,29.5,78.41,3.39
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,14.0,1.8,11.0,18.5,11.02,0.0
2016,5,10,5,30,127.0,28.0,1.9,11.0,37.0,21.07,9.38
2016,5,10,5,45,239.5,42.5,2.0,11.5,77.0,32.03,22.23
2016,5,10,6,0,352.0,57.0,2.1,12.0,117.0,43.07,32.68
2016,5,10,6,15,176.0,51.5,2.05,12.0,81.5,37.71,28.31
2016,5,10,6,30,0.0,46.0,2.0,12.0,46.0,35.16,26.17
2016,5,10,6,45,0.0,57.0,1.95,12.5,57.0,43.65,33.77
2016,5,10,7,0,0.0,68.0,1.9,13.0,68.0,52.16,41.24
2016,5,10,7,15,0.0,82.5,1.85,13.0,82.5,63.06,50.81
2016,5,10,7,30,0.0,97.0,1.8,13.0,97.0,73.66,60.0
2016,5,10,7,45,1.0,131.5,1.75,13.5,132.5,97.77,80.75
2016,5,10,8,0,2.0,166.0,1.7,14.0,168.0,121.12,100.47
2016,5,10,8,15,9.0,194.5,1.55,14.5,200.5,140.26,116.23
2016,5,10,8,30,16.0,223.0,1.4,15.0,233.0,159.05,131.45
2016,5,10,8,45,25.5,253.5,1.3,15.5,271.5,181.29,142.1
2016,5,10,9,0,35.0,284.0,1.2,16.0,310.0,196.38,152.46
2016,5,10,9,15,104.0,329.0,1.2,16.5,409.5,243.09,185.33
2016,5,10,9,30,173.0,374.0,1.2,17.0,509.0,293.17,220.98
2016,5,10,9,45,499.0,265.0,1.25,18.0,677.5,337.85,246.11
2016,5,10,10,0,825.0,156.0,1.3,19.0,846.0,423.88,307.1
2016,5,10,10,15,832.5,158.0,1.35,19.5,873.0,479.43,352.77
2016,5,10,10,30,840.0,160.0,1.4,20.0,900.0,534.29,396.71
2016,5,10,10,45,847.0,160.0,1.45,20.5,920.5,586.48,437.32
2016,5,10,11,0,854.0,160.0,1.5,21.0,941.0,637.42,475.74
2016,5,10,11,15,856.5,161.0,1.55,21.0,953.5,684.78,511.45
2016,5,10,11,30,859.0,162.0,1.6,21.0,966.0,730.06,544.88
2016,5,10,11,45,862.0,161.0,1.7,21.5,971.5,771.81,574.57
2016,5,10,12,0,865.0,160.0,1.8,22.0,977.0,798.76,594.05
2016,5,10,12,15,864.0,159.5,1.9,22.0,973.5,831.47,617.56
2016,5,10,12,30,863.0,159.0,2.0,22.0,970.0,875.42,647.66
2016,5,10,12,45,864.5,156.0,2.15,22.0,960.5,887.9,657.17
2016,5,10,13,0,866.0,153.0,2.3,22.0,951.0,911.32,674.34
2016,5,10,13,15,861.0,152.0,2.4,22.0,932.5,927.13,685.98
2016,5,10,13,30,856.0,151.0,2.5,22.0,914.0,954.73,705.61
2016,5,10,13,45,848.5,149.5,2.6,22.0,888.5,960.33,710.69
2016,5,10,14,0,841.0,148.0,2.7,22.0,863.0,962.01,713.5
2016,5,10,14,15,832.0,146.0,2.75,22.0,831.0,957.9,712.19
2016,5,10,14,30,823.0,144.0,2.8,22.0,799.0,949.96,708.5
2016,5,10,14,45,812.0,141.0,2.9,22.0,761.5,935.42,700.9
2016,5,10,15,0,801.0,138.0,3.0,22.0,724.0,917.3,690.95
2016,5,10,15,15,785.5,134.5,3.05,21.5,681.0,891.12,676.43
2016,5,10,15,30,770.0,131.0,3.1,21.0,638.0,861.84,659.67
2016,5,10,15,45,753.0,125.5,3.2,20.5,591.5,832.18,642.75
2016,5,10,16,0,736.0,120.0,3.3,20.0,545.0,794.02,619.44
2016,5,10,16,15,710.5,115.5,3.35,19.5,495.5,747.76,589.53
2016,5,10,16,30,685.0,111.0,3.4,19.0,446.0,700.09,557.93
2016,5,10,16,45,655.0,104.0,3.45,19.0,395.0,645.16,518.87
2016,5,10,17,0,625.0,97.0,3.5,19.0,344.0,589.92,477.74
2016,5,10,17,15,578.5,89.5,3.45,18.0,292.5,523.0,427.48
2016,5,10,17,30,532.0,82.0,3.4,17.0,241.0,457.99,376.72
2016,5,10,17,45,470.0,72.0,3.35,16.5,192.5,383.75,315.74
2016,5,10,18,0,408.0,62.0,3.3,16.0,144.0,314.04,256.32
2016,5,10,18,15,312.5,49.0,3.1,15.5,101.0,228.16,182.13
2016,5,10,18,30,217.0,36.0,2.9,15.0,58.0,156.25,116.78
2016,5,10,18,45,108.5,18.0,2.7,14.5,29.0,73.59,11.4
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,10.23,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,19.86,8.97
2016,5,11,5,45,303.0,38.5,2.15,12.5,82.0,31.26,21.52
2016,5,11,6,0,413.0,51.0,2.4,13.0,123.0,41.36,31.06
2016,5,11,6,15,484.5,59.5,2.35,13.0,171.5,47.91,37.29
2016,5,11,6,30,556.0,68.0,2.3,13.0,220.0,54.46,43.33
2016,5,11,6,45,278.0,84.5,2.25,13.5,160.5,60.31,48.48
2016,5,11,7,0,0.0,101.0,2.2,14.0,101.0,75.19,61.49
2016,5,11,7,15,1.0,124.5,2.1,14.5,125.0,91.57,75.56
2016,5,11,7,30,2.0,148.0,2.0,15.0,149.0,107.71,89.18
2016,5,11,7,45,1.0,151.5,1.95,15.5,152.0,110.93,91.44
2016,5,11,8,0,0.0,155.0,1.9,16.0,155.0,113.99,93.57
2016,5,11,8,15,10.5,194.0,1.85,16.5,201.0,140.03,115.22
2016,5,11,8,30,21.0,233.0,1.8,17.0,247.0,165.29,135.79
2016,5,11,8,45,149.5,276.5,1.75,17.5,382.5,184.03,140.13
2016,5,11,9,0,278.0,320.0,1.7,18.0,518.0,231.6,169.12
2016,5,11,9,15,565.5,223.0,1.65,18.0,655.0,249.35,170.02
2016,5,11,9,30,853.0,126.0,1.6,18.0,792.0,304.23,204.9
2016,5,11,9,45,855.5,132.0,1.6,18.5,824.0,363.78,256.14
2016,5,11,10,0,858.0,138.0,1.6,19.0,856.0,422.56,306.14
2016,5,11,10,15,865.0,139.5,1.6,19.0,883.5,478.62,353.41
2016,5,11,10,30,872.0,141.0,1.6,19.0,911.0,532.75,397.92
2016,5,11,10,45,877.0,142.0,1.6,19.5,931.0,584.35,438.4
2016,5,11,11,0,882.0,143.0,1.6,20.0,951.0,634.4,476.35
2016,5,11,11,15,884.5,143.5,1.65,20.0,963.5,680.79,511.8
2016,5,11,11,30,887.0,144.0,1.7,20.0,976.0,725.04,544.91
2016,5,11,11,45,891.0,142.5,1.8,20.5,981.5,766.59,574.81
2016,5,11,12,0,895.0,141.0,1.9,21.0,987.0,805.71,602.46
2016,5,11,12,15,894.0,140.5,1.95,21.0,983.5,839.03,625.38
2016,5,11,12,30,893.0,140.0,2.0,21.0,980.0,869.26,645.92
2016,5,11,12,45,897.5,134.5,2.05,21.5,971.0,896.76,663.39
2016,5,11,13,0,902.0,129.0,2.1,22.0,962.0,920.86,678.6
2016,5,11,13,15,897.5,128.0,2.15,22.0,943.5,937.31,690.15
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,949.95,699.38
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,957.34,705.85
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,960.83,709.92
2016,5,11,14,15,873.5,122.0,2.45,21.5,842.0,957.15,710.31
2016,5,11,14,30,865.0,120.0,2.5,21.0,810.0,949.64,708.32
2016,5,11,14,45,853.5,118.0,2.55,21.0,772.0,935.58,700.72
2016,5,11,15,0,842.0,116.0,2.6,21.0,734.0,930.28,699.16
2016,5,11,15,15,828.0,113.0,2.6,20.5,691.0,905.45,685.26
2016,5,11,15,30,814.0,110.0,2.6,20.0,648.0,877.39,669.24
2016,5,11,15,45,795.5,106.5,2.6,20.0,600.5,841.83,646.62
2016,5,11,16,0,777.0,103.0,2.6,20.0,553.0,803.71,622.03
2016,5,11,16,15,752.5,99.0,2.55,19.5,503.0,757.8,592.37
2016,5,11,16,30,728.0,95.0,2.5,19.0,453.0,714.29,563.92
2016,5,11,16,45,696.0,90.0,2.45,19.0,401.5,658.85,524.97
2016,5,11,17,0,664.0,85.0,2.4,19.0,350.0,603.19,484.47
2016,5,11,17,15,619.5,78.5,2.25,18.0,298.0,537.48,435.63
2016,5,11,17,30,575.0,72.0,2.1,17.0,246.0,473.52,386.25
2016,5,11,17,45,511.5,64.0,1.95,16.5,196.5,398.97,325.69
2016,5,11,18,0,448.0,56.0,1.8,16.0,147.0,329.04,266.72
2016,5,11,18,15,353.0,45.0,1.6,15.5,104.0,246.1,195.54
2016,5,11,18,30,258.0,34.0,1.4,15.0,61.0,170.27,127.59
2016,5,11,18,45,129.0,17.0,1.25,14.5,30.5,79.76,20.36
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.0,1.4,11.0,19.5,11.02,0.0
2016,5,12,5,30,141.0,28.0,1.7,11.0,39.0,21.13,10.4
2016,5,12,5,45,235.0,43.5,2.0,11.5,78.0,32.73,22.96
2016,5,12,6,0,329.0,59.0,2.3,12.0,117.0,44.29,33.83
2016,5,12,6,15,164.5,56.5,2.3,12.0,85.5,42.24,32.39
2016,5,12,6,30,0.0,54.0,2.3,12.0,54.0,41.34,31.73
2016,5,12,6,45,0.0,67.0,2.35,12.5,67.0,51.28,40.6
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,60.9,49.02
2016,5,12,7,15,0.0,110.0,2.4,13.5,110.0,82.03,67.47
2016,5,12,7,30,0.0,140.0,2.4,14.0,140.0,102.6,85.09
2016,5,12,7,45,9.5,170.0,2.4,14.5,175.5,122.91,102.2
2016,5,12,8,0,19.0,200.0,2.4,15.0,211.0,142.84,118.72
2016,5,12,8,15,33.0,232.0,2.35,15.0,253.0,154.9,128.56
2016,5,12,8,30,47.0,264.0,2.3,15.0,295.0,172.9,143.36
2016,5,12,8,45,157.5,293.5,2.3,15.5,405.0,192.91,148.32
2016,5,12,9,0,268.0,323.0,2.3,16.0,515.0,231.49,171.07
2016,5,12,9,15,540.5,232.0,2.25,16.5,646.0,250.07,173.0
2016,5,12,9,30,813.0,141.0,2.2,17.0,777.0,303.35,206.98
2016,5,12,9,45,823.5,142.5,2.2,17.5,810.5,360.03,255.99
2016,5,12,10,0,834.0,144.0,2.2,18.0,844.0,416.8,304.72
2016,5,12,10,15,841.0,146.0,2.15,18.0,870.5,472.29,351.93
2016,5,12,10,30,848.0,148.0,2.1,18.0,897.0,527.01,397.2
2016,5,12,10,45,851.5,150.0,2.1,18.5,916.5,574.74,435.43
2016,5,12,11,0,855.0,152.0,2.1,19.0,936.0,623.34,472.93
2016,5,12,11,15,857.5,153.0,2.1,19.5,948.5,668.86,507.02
2016,5,12,11,30,860.0,154.0,2.1,20.0,961.0,712.34,538.62
2016,5,12,11,45,860.0,154.5,2.1,20.5,965.5,751.46,566.33
2016,5,12,12,0,860.0,155.0,2.1,21.0,970.0,788.05,591.61
2016,5,12,12,15,859.5,155.0,2.1,21.0,967.5,821.16,614.72
2016,5,12,12,30,859.0,155.0,2.1,21.0,965.0,851.38,634.96
2016,5,12,12,45,843.5,163.0,2.15,21.0,951.0,887.42,659.53
2016,5,12,13,0,828.0,171.0,2.2,21.0,937.0,905.77,672.22
2016,5,12,13,15,823.5,170.0,2.25,21.0,919.0,921.89,683.69
2016,5,12,13,30,819.0,169.0,2.3,21.0,901.0,934.29,692.83
2016,5,12,13,45,818.5,163.5,2.4,21.0,878.0,942.41,699.76
2016,5,12,14,0,818.0,158.0,2.5,21.0,855.0,946.71,704.32
2016,5,12,14,15,809.0,155.5,2.55,20.5,823.5,942.14,704.02
2016,5,12,14,30,800.0,153.0,2.6,20.0,792.0,933.83,701.4
2016,5,12,14,45,794.5,147.0,2.7,20.0,756.5,921.65,695.35
2016,5,12,15,0,789.0,141.0,2.8,20.0,721.0,905.82,686.88
2016,5,12,15,15,773.5,137.5,2.8,19.5,678.5,879.9,672.02
2016,5,12,15,30,758.0,134.0,2.8,19.0,636.0,857.13,659.35
2016,5,12,15,45,743.0,128.0,2.85,19.0,590.5,823.02,637.66
2016,5,12,16,0,728.0,122.0,2.9,19.0,545.0,786.36,613.99
2016,5,12,16,15,702.5,117.0,2.9,18.5,495.5,739.9,583.71
2016,5,12,16,30,677.0,112.0,2.9,18.0,446.0,692.06,551.81
2016,5,12,16,45,645.5,105.5,2.95,17.5,395.5,637.0,513.51
2016,5,12,17,0,614.0,99.0,3.0,17.0,345.0,581.76,473.25
2016,5,12,17,15,568.0,91.5,3.0,16.5,294.0,515.83,422.93
2016,5,12,17,30,522.0,84.0,3.0,16.0,243.0,451.78,372.27
2016,5,12,17,45,455.5,74.5,3.05,15.5,194.0,376.08,310.26
2016,5,12,18,0,389.0,65.0,3.1,15.0,145.0,301.92,247.4
2016,5,12,18,15,297.5,51.5,3.0,14.5,102.5,222.47,178.47
2016,5,12,18,30,206.0,38.0,2.9,14.0,60.0,152.65,115.59
2016,5,12,18,45,103.0,19.0,2.85,13.5,30.0,73.19,24.2
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
