Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,2.3,11.0,5.0,3.93,0.0
2016,5,13,5,30,0.0,10.0,2.4,11.0,10.0,7.58,0.23
2016,5,13,5,45,0.0,19.5,2.55,11.0,19.5,14.83,7.38
2016,5,13,6,0,0.0,29.0,2.7,11.0,29.0,22.11,14.18
2016,5,13,6,15,0.0,40.0,2.75,11.0,40.0,30.55,22.01
2016,5,13,6,30,0.0,51.0,2.8,11.0,51.0,39.02,29.77
2016,5,13,6,45,0.0,63.5,2.9,11.5,63.5,48.68,38.42
2016,5,13,7,0,0.0,76.0,3.0,12.0,76.0,58.11,46.71
2016,5,13,7,15,2.0,114.0,3.0,12.5,114.5,84.77,70.16
2016,5,13,7,30,4.0,152.0,3.0,13.0,153.0,110.38,92.26
2016,5,13,7,45,2.0,135.5,3.0,13.5,136.0,100.54,83.15
2016,5,13,8,0,0.0,119.0,3.0,14.0,119.0,89.81,73.38
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,96.4,78.87
2016,5,13,8,30,0.0,137.0,3.0,14.0,137.0,102.93,84.26
2016,5,13,8,45,3.5,172.5,3.0,14.5,175.5,128.0,100.57
2016,5,13,9,0,7.0,208.0,3.0,15.0,214.0,153.79,120.82
2016,5,13,9,15,6.5,202.5,3.0,15.5,208.5,151.77,118.66
2016,5,13,9,30,6.0,197.0,3.0,16.0,203.0,149.26,116.24
2016,5,13,9,45,7.0,205.5,3.05,16.5,212.0,156.91,121.97
2016,5,13,10,0,8.0,214.0,3.1,17.0,221.0,164.72,127.82
2016,5,13,10,15,10.0,232.0,3.15,17.0,241.0,180.1,139.89
2016,5,13,10,30,12.0,250.0,3.2,17.0,261.0,195.91,152.28
2016,5,13,10,45,14.5,279.5,3.3,17.5,293.0,220.99,171.61
2016,5,13,11,0,17.0,309.0,3.4,18.0,325.0,246.77,191.3
2016,5,13,11,15,29.5,358.0,3.5,18.0,386.0,298.05,231.02
2016,5,13,11,30,42.0,407.0,3.6,18.0,447.0,350.29,271.03
2016,5,13,11,45,80.5,441.0,3.75,18.0,517.5,411.9,318.44
2016,5,13,12,0,119.0,475.0,3.9,18.0,588.0,486.85,375.32
2016,5,13,12,15,225.0,461.5,3.95,18.0,674.5,571.54,440.48
2016,5,13,12,30,331.0,448.0,4.0,18.0,761.0,673.62,517.18
2016,5,13,12,45,621.0,286.0,4.1,18.0,864.5,811.56,623.78
2016,5,13,13,0,911.0,124.0,4.2,18.0,968.0,920.87,704.74
2016,5,13,13,15,907.5,123.5,4.25,17.5,950.0,938.71,718.45
2016,5,13,13,30,904.0,123.0,4.3,17.0,932.0,952.76,730.35
2016,5,13,13,45,900.0,120.5,4.4,17.0,907.5,960.64,737.24
2016,5,13,14,0,896.0,118.0,4.5,17.0,883.0,964.58,741.68
2016,5,13,14,15,888.5,116.5,4.5,16.5,851.5,962.29,742.53
2016,5,13,14,30,881.0,115.0,4.5,16.0,820.0,956.14,740.85
2016,5,13,14,45,873.0,112.0,4.5,16.0,783.0,944.22,733.82
2016,5,13,15,0,865.0,109.0,4.5,16.0,746.0,928.6,724.31
2016,5,13,15,15,852.0,106.5,4.4,16.0,703.5,905.38,708.69
2016,5,13,15,30,839.0,104.0,4.3,16.0,661.0,889.8,698.67
2016,5,13,15,45,826.5,99.0,4.25,16.0,615.0,857.38,676.98
2016,5,13,16,0,814.0,94.0,4.2,16.0,569.0,822.04,653.18
2016,5,13,16,15,792.0,90.5,4.1,15.5,519.0,777.92,623.65
2016,5,13,16,30,770.0,87.0,4.0,15.0,469.0,731.96,592.27
2016,5,13,16,45,746.5,81.5,3.95,15.0,418.0,681.1,555.64
2016,5,13,17,0,723.0,76.0,3.9,15.0,367.0,629.19,517.43
2016,5,13,17,15,682.0,70.5,3.75,14.5,314.5,567.93,470.02
2016,5,13,17,30,641.0,65.0,3.6,14.0,262.0,504.98,419.54
2016,5,13,17,45,587.0,58.0,3.45,13.5,212.0,434.44,360.96
2016,5,13,18,0,533.0,51.0,3.3,13.0,162.0,367.5,303.07
2016,5,13,18,15,439.5,42.0,3.0,12.5,116.5,283.46,229.24
2016,5,13,18,30,346.0,33.0,2.7,12.0,71.0,208.64,160.39
2016,5,13,18,45,173.0,16.5,2.45,12.0,35.5,99.59,41.22
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,111.0,14.0,1.4,12.0,23.5,11.02,0.0
2016,5,14,5,30,222.0,28.0,1.6,12.0,47.0,22.8,12.3
2016,5,14,5,45,334.0,38.5,1.85,12.5,88.5,31.32,21.73
2016,5,14,6,0,446.0,49.0,2.1,13.0,130.0,39.89,29.85
2016,5,14,6,15,514.5,56.5,2.15,13.5,179.0,45.78,35.36
2016,5,14,6,30,583.0,64.0,2.2,14.0,228.0,51.68,40.7
2016,5,14,6,45,626.0,71.0,2.25,14.5,279.5,56.87,45.23
2016,5,14,7,0,669.0,78.0,2.3,15.0,331.0,61.96,49.55
2016,5,14,7,15,703.0,82.5,2.3,15.0,383.0,65.09,52.15
2016,5,14,7,30,737.0,87.0,2.3,15.0,435.0,73.75,59.56
2016,5,14,7,45,763.0,91.0,2.3,15.5,486.0,76.42,61.55
2016,5,14,8,0,789.0,95.0,2.3,16.0,537.0,79.01,63.46
2016,5,14,8,15,808.0,98.0,2.25,16.5,585.5,80.67,64.55
2016,5,14,8,30,827.0,101.0,2.2,17.0,634.0,82.24,65.56
2016,5,14,8,45,583.5,204.0,2.15,17.5,593.0,155.32,106.73
2016,5,14,9,0,340.0,307.0,2.1,18.0,552.0,231.51,166.85
2016,5,14,9,15,336.5,327.0,2.15,18.0,581.0,270.75,196.5
2016,5,14,9,30,333.0,347.0,2.2,18.0,610.0,309.87,228.15
2016,5,14,9,45,437.5,324.0,2.25,18.5,683.5,352.01,259.17
2016,5,14,10,0,542.0,301.0,2.3,19.0,757.0,410.04,303.62
2016,5,14,10,15,722.0,210.5,2.35,19.0,838.5,462.74,344.89
2016,5,14,10,30,902.0,120.0,2.4,19.0,920.0,529.48,398.09
2016,5,14,10,45,906.5,120.5,2.5,19.5,939.5,581.46,440.0
2016,5,14,11,0,911.0,121.0,2.6,20.0,959.0,631.77,479.46
2016,5,14,11,15,693.0,255.0,2.65,20.0,897.5,650.55,493.04
2016,5,14,11,30,475.0,389.0,2.7,20.0,836.0,643.9,486.72
2016,5,14,11,45,397.0,420.5,2.8,20.0,795.5,636.44,481.71
2016,5,14,12,0,319.0,452.0,2.9,20.0,755.0,626.92,474.55
2016,5,14,12,15,614.5,289.0,2.95,20.0,870.5,755.55,573.11
2016,5,14,12,30,910.0,126.0,3.0,20.0,986.0,866.72,655.1
2016,5,14,12,45,898.5,131.5,3.1,20.0,973.0,889.91,670.95
2016,5,14,13,0,887.0,137.0,3.2,20.0,960.0,909.34,685.04
2016,5,14,13,15,462.5,257.0,3.25,20.0,685.5,679.14,520.12
2016,5,14,13,30,38.0,377.0,3.3,20.0,411.0,362.5,277.86
2016,5,14,13,45,38.5,366.0,3.4,20.0,400.0,356.41,274.84
2016,5,14,14,0,39.0,355.0,3.5,20.0,389.0,349.87,270.42
2016,5,14,14,15,444.5,241.5,3.55,20.0,599.5,682.76,530.19
2016,5,14,14,30,850.0,128.0,3.6,20.0,810.0,938.26,713.79
2016,5,14,14,45,837.5,126.5,3.7,20.0,772.0,937.22,712.92
2016,5,14,15,0,825.0,125.0,3.8,20.0,734.0,919.15,702.46
2016,5,14,15,15,810.5,122.0,3.8,19.5,691.5,894.25,688.12
2016,5,14,15,30,796.0,119.0,3.8,19.0,649.0,866.2,671.52
2016,5,14,15,45,777.5,115.5,3.85,19.0,602.0,831.18,648.79
2016,5,14,16,0,759.0,112.0,3.9,19.0,555.0,793.64,624.04
2016,5,14,16,15,384.0,139.5,3.8,18.5,363.5,489.16,395.11
2016,5,14,16,30,9.0,167.0,3.7,18.0,172.0,145.52,114.89
2016,5,14,16,45,324.0,130.5,3.65,17.5,262.5,409.69,337.21
2016,5,14,17,0,639.0,94.0,3.6,17.0,353.0,591.91,484.27
2016,5,14,17,15,594.0,87.5,3.4,16.5,301.5,527.05,432.77
2016,5,14,17,30,549.0,81.0,3.2,16.0,250.0,463.94,382.38
2016,5,14,17,45,484.0,72.5,3.05,15.5,201.0,389.28,320.97
2016,5,14,18,0,419.0,64.0,2.9,15.0,152.0,319.26,261.36
2016,5,14,18,15,326.0,52.0,2.6,14.5,109.0,235.35,188.88
2016,5,14,18,30,233.0,40.0,2.3,14.0,66.0,165.36,126.21
2016,5,14,18,45,116.5,20.0,2.05,14.0,33.0,79.88,36.05
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.0,22.5,12.56,0.0
2016,5,15,5,30,145.0,33.0,2.2,12.0,45.0,24.75,14.1
2016,5,15,5,45,252.0,46.5,2.4,12.5,85.5,34.96,24.93
2016,5,15,6,0,359.0,60.0,2.6,13.0,126.0,45.23,34.59
2016,5,15,6,15,430.0,70.0,2.55,13.5,174.0,52.83,41.64
2016,5,15,6,30,501.0,80.0,2.5,14.0,222.0,62.77,50.56
2016,5,15,6,45,555.5,86.5,2.45,14.5,273.5,67.18,54.36
2016,5,15,7,0,610.0,93.0,2.4,15.0,325.0,71.59,58.03
2016,5,15,7,15,646.5,99.0,2.35,15.0,376.5,75.3,61.12
2016,5,15,7,30,683.0,105.0,2.3,15.0,428.0,78.93,64.08
2016,5,15,7,45,714.5,107.5,2.25,15.5,479.0,80.09,64.73
2016,5,15,8,0,746.0,110.0,2.2,16.0,530.0,81.28,65.41
2016,5,15,8,15,766.5,114.0,2.15,16.5,577.5,90.05,72.61
2016,5,15,8,30,787.0,118.0,2.1,17.0,625.0,91.86,73.77
2016,5,15,8,45,805.5,119.5,2.1,17.5,670.0,125.33,77.19
2016,5,15,9,0,824.0,121.0,2.1,18.0,715.0,182.33,108.21
2016,5,15,9,15,836.0,123.0,2.1,18.0,753.5,240.2,151.77
2016,5,15,9,30,848.0,125.0,2.1,18.0,792.0,303.28,204.49
2016,5,15,9,45,871.5,118.5,2.15,18.5,829.0,359.27,252.64
2016,5,15,10,0,895.0,112.0,2.2,19.0,866.0,416.35,301.66
2016,5,15,10,15,901.0,113.5,2.3,19.0,893.0,472.31,349.95
2016,5,15,10,30,907.0,115.0,2.4,19.0,920.0,527.2,396.21
2016,5,15,10,45,910.5,116.5,2.5,19.5,940.0,579.46,438.46
2016,5,15,11,0,914.0,118.0,2.6,20.0,960.0,629.98,478.09
2016,5,15,11,15,917.0,118.5,2.75,20.0,973.0,677.5,515.63
2016,5,15,11,30,920.0,119.0,2.9,20.0,986.0,722.84,550.8
2016,5,15,11,45,919.5,120.0,3.1,20.5,990.5,763.71,581.27
2016,5,15,12,0,919.0,121.0,3.3,21.0,995.0,801.81,609.18
2016,5,15,12,15,918.5,121.0,3.45,20.5,992.5,836.18,634.84
2016,5,15,12,30,918.0,121.0,3.6,20.0,990.0,867.45,658.44
2016,5,15,12,45,922.0,117.0,3.75,20.0,981.5,895.82,678.88
2016,5,15,13,0,926.0,113.0,3.9,20.0,973.0,920.78,697.04
2016,5,15,13,15,922.5,112.0,4.0,20.0,955.5,938.19,709.85
2016,5,15,13,30,919.0,111.0,4.1,20.0,938.0,951.76,720.19
2016,5,15,13,45,913.5,110.5,4.2,20.0,913.0,960.08,727.09
2016,5,15,14,0,908.0,110.0,4.3,20.0,888.0,964.47,731.47
2016,5,15,14,15,901.0,108.5,4.3,19.5,856.5,962.56,732.54
2016,5,15,14,30,894.0,107.0,4.3,19.0,825.0,956.76,731.1
2016,5,15,14,45,885.0,104.5,4.3,19.0,788.0,944.27,723.77
2016,5,15,15,0,876.0,102.0,4.3,19.0,751.0,928.07,713.99
2016,5,15,15,15,863.5,100.0,4.3,18.5,708.5,905.67,701.28
2016,5,15,15,30,851.0,98.0,4.3,18.0,666.0,880.0,686.23
2016,5,15,15,45,833.5,95.5,4.35,18.0,619.0,856.36,671.59
2016,5,15,16,0,816.0,93.0,4.4,18.0,572.0,819.58,647.38
2016,5,15,16,15,793.5,89.5,4.35,17.5,521.5,775.15,617.89
2016,5,15,16,30,771.0,86.0,4.3,17.0,471.0,728.91,586.56
2016,5,15,16,45,737.0,83.0,4.25,16.5,418.5,673.08,547.26
2016,5,15,17,0,703.0,80.0,4.2,16.0,366.0,620.29,508.99
2016,5,15,17,15,661.0,74.5,4.0,15.5,314.0,556.33,459.35
2016,5,15,17,30,619.0,69.0,3.8,15.0,262.0,493.79,409.19
2016,5,15,17,45,553.0,63.0,3.65,15.0,211.0,418.57,346.31
2016,5,15,18,0,487.0,57.0,3.5,15.0,160.0,347.98,285.33
2016,5,15,18,15,394.0,47.0,3.2,14.5,115.5,265.54,213.63
2016,5,15,18,30,301.0,37.0,2.9,14.0,71.0,192.2,147.59
2016,5,15,18,45,166.5,23.0,2.65,13.5,40.0,102.93,52.35
2016,5,15,19,0,32.0,9.0,2.4,13.0,9.0,17.07,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,16.0,1.7,12.0,23.0,12.15,0.0
2016,5,16,5,30,163.0,32.0,1.8,12.0,46.0,24.11,13.83
2016,5,16,5,45,258.5,46.0,1.95,12.5,86.0,34.65,24.71
2016,5,16,6,0,354.0,60.0,2.1,13.0,126.0,45.2,34.59
2016,5,16,6,15,424.0,70.0,2.05,13.5,173.5,52.77,41.61
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,62.64,50.45
2016,5,16,6,45,543.5,88.0,2.0,14.5,271.5,68.07,55.15
2016,5,16,7,0,593.0,96.0,2.0,15.0,322.0,73.41,59.63
2016,5,16,7,15,629.0,102.0,2.05,15.5,373.0,77.01,62.48
2016,5,16,7,30,665.0,108.0,2.1,16.0,424.0,80.52,65.2
2016,5,16,7,45,696.5,111.0,2.15,16.5,474.5,81.9,66.03
2016,5,16,8,0,728.0,114.0,2.2,17.0,525.0,83.28,66.86
2016,5,16,8,15,748.5,118.0,2.25,17.0,572.5,92.19,74.29
2016,5,16,8,30,769.0,122.0,2.3,17.0,620.0,93.87,75.49
2016,5,16,8,45,789.5,123.0,2.4,17.5,664.5,125.85,78.27
2016,5,16,9,0,810.0,124.0,2.5,18.0,709.0,181.74,108.46
2016,5,16,9,15,821.5,126.0,2.55,18.5,747.0,238.59,150.99
2016,5,16,9,30,833.0,128.0,2.6,19.0,785.0,296.13,199.05
2016,5,16,9,45,855.5,122.5,2.65,19.5,821.5,355.89,250.06
2016,5,16,10,0,878.0,117.0,2.7,20.0,858.0,412.35,298.56
2016,5,16,10,15,884.5,118.5,2.75,20.0,885.0,467.55,346.14
2016,5,16,10,30,891.0,120.0,2.8,20.0,912.0,521.77,391.77
2016,5,16,10,45,895.0,121.0,2.9,20.5,931.5,573.1,433.35
2016,5,16,11,0,899.0,122.0,3.0,21.0,951.0,622.76,472.42
2016,5,16,11,15,902.0,122.5,3.05,21.0,964.0,669.57,509.09
2016,5,16,11,30,905.0,123.0,3.1,21.0,977.0,714.24,543.35
2016,5,16,11,45,905.5,123.5,3.2,21.5,982.0,754.83,573.13
2016,5,16,12,0,906.0,124.0,3.3,22.0,987.0,792.77,600.42
2016,5,16,12,15,906.0,124.0,3.4,22.0,984.5,827.11,624.68
2016,5,16,12,30,906.0,124.0,3.5,22.0,982.0,858.42,646.69
2016,5,16,12,45,905.5,122.5,3.6,22.0,972.5,884.85,665.37
2016,5,16,13,0,905.0,121.0,3.7,22.0,963.0,907.82,681.78
2016,5,16,13,15,901.5,120.5,3.75,22.0,945.5,925.44,694.37
2016,5,16,13,30,898.0,120.0,3.8,22.0,928.0,939.32,704.55
2016,5,16,13,45,896.5,116.5,3.85,22.0,904.5,948.42,711.63
2016,5,16,14,0,895.0,113.0,3.9,22.0,881.0,953.61,716.24
2016,5,16,14,15,888.0,111.5,3.9,22.0,850.0,951.72,715.91
2016,5,16,14,30,881.0,110.0,3.9,22.0,819.0,946.01,713.16
2016,5,16,14,45,872.0,107.5,3.95,22.0,782.0,933.65,706.3
2016,5,16,15,0,863.0,105.0,4.0,22.0,745.0,917.65,697.06
2016,5,16,15,15,850.0,103.0,3.95,21.5,703.0,895.05,684.1
2016,5,16,15,30,837.0,101.0,3.9,21.0,661.0,879.84,676.36
2016,5,16,15,45,816.0,99.5,3.9,20.5,613.5,844.18,654.34
2016,5,16,16,0,795.0,98.0,3.9,20.0,566.0,806.04,630.38
2016,5,16,16,15,772.5,94.5,3.8,19.5,516.5,762.25,601.5
2016,5,16,16,30,750.0,91.0,3.7,19.0,467.0,716.7,570.86
2016,5,16,16,45,713.0,88.5,3.65,19.0,414.5,663.45,532.95
2016,5,16,17,0,676.0,86.0,3.6,19.0,362.0,606.97,491.04
2016,5,16,17,15,633.5,80.0,3.45,18.0,310.5,543.22,443.25
2016,5,16,17,30,591.0,74.0,3.3,17.0,259.0,480.96,394.8
2016,5,16,17,45,526.5,67.0,3.2,16.5,209.0,406.76,334.15
2016,5,16,18,0,462.0,60.0,3.1,16.0,159.0,337.1,275.12
2016,5,16,18,15,370.0,49.5,2.9,15.5,115.0,255.94,205.08
2016,5,16,18,30,278.0,39.0,2.7,15.0,71.0,181.82,139.3
2016,5,16,18,45,152.5,24.0,2.5,14.5,40.5,99.3,53.69
2016,5,16,19,0,27.0,9.0,2.3,14.0,10.0,15.49,0.0
2016,5,16,19,15,13.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,1.2,11.5,26.0,11.5,0.0
2016,5,17,5,30,241.0,30.0,1.4,12.0,52.0,24.45,14.31
2016,5,17,5,45,347.5,40.5,1.65,13.0,94.5,32.94,23.21
2016,5,17,6,0,454.0,51.0,1.9,14.0,137.0,41.46,31.17
2016,5,17,6,15,521.5,59.0,1.95,14.5,186.5,47.7,36.95
2016,5,17,6,30,589.0,67.0,2.0,15.0,236.0,53.93,42.53
2016,5,17,6,45,640.0,71.5,2.1,16.0,288.5,57.37,45.38
2016,5,17,7,0,691.0,76.0,2.2,17.0,341.0,60.87,48.17
2016,5,17,7,15,724.5,81.0,2.35,17.5,394.0,69.69,55.61
2016,5,17,7,30,758.0,86.0,2.5,18.0,447.0,73.38,58.5
2016,5,17,7,45,786.0,88.5,2.7,19.0,499.0,75.12,59.56
2016,5,17,8,0,814.0,91.0,2.9,20.0,551.0,76.85,60.59
2016,5,17,8,15,832.5,94.0,2.95,20.5,599.5,78.63,61.77
2016,5,17,8,30,851.0,97.0,3.0,21.0,648.0,89.22,70.4
2016,5,17,8,45,866.5,99.0,3.1,21.5,693.0,123.81,73.89
2016,5,17,9,0,882.0,101.0,3.2,22.0,738.0,183.15,105.17
2016,5,17,9,15,892.5,103.0,3.25,22.5,778.0,242.76,149.14
2016,5,17,9,30,903.0,105.0,3.3,23.0,818.0,302.74,198.83
2016,5,17,9,45,910.5,106.5,3.35,23.5,851.5,361.6,249.48
2016,5,17,10,0,918.0,108.0,3.4,24.0,885.0,419.99,299.59
2016,5,17,10,15,924.0,109.5,3.35,24.0,912.0,477.02,348.15
2016,5,17,10,30,930.0,111.0,3.3,24.0,939.0,532.94,394.55
2016,5,17,10,45,933.5,112.0,3.25,24.5,959.0,585.84,436.52
2016,5,17,11,0,937.0,113.0,3.2,25.0,979.0,636.93,475.71
2016,5,17,11,15,939.5,113.5,3.15,25.0,991.5,685.01,512.45
2016,5,17,11,30,942.0,114.0,3.1,25.0,1004.0,730.81,546.57
2016,5,17,11,45,941.5,114.5,3.05,25.5,1008.5,772.01,575.51
2016,5,17,12,0,941.0,115.0,3.0,26.0,1013.0,810.36,601.6
2016,5,17,12,15,940.5,115.0,2.95,26.0,1009.5,845.31,624.67
2016,5,17,12,30,940.0,115.0,2.9,26.0,1006.0,877.08,645.48
2016,5,17,12,45,939.0,113.5,2.85,26.0,995.5,903.78,662.85
2016,5,17,13,0,938.0,112.0,2.8,26.0,985.0,926.9,677.84
2016,5,17,13,15,934.0,111.0,2.75,26.0,967.0,944.07,688.97
2016,5,17,13,30,930.0,110.0,2.7,26.0,949.0,957.35,697.65
2016,5,17,13,45,923.5,109.5,2.7,26.0,923.5,964.87,703.14
2016,5,17,14,0,917.0,109.0,2.7,26.0,898.0,968.42,706.22
2016,5,17,14,15,909.5,107.5,2.7,26.0,866.0,966.1,705.65
2016,5,17,14,30,902.0,106.0,2.7,26.0,834.0,959.86,702.71
2016,5,17,14,45,891.5,104.5,2.7,26.0,796.0,947.02,695.58
2016,5,17,15,0,881.0,103.0,2.7,26.0,758.0,930.51,686.18
2016,5,17,15,15,868.0,100.5,2.7,25.5,715.0,907.16,673.64
2016,5,17,15,30,855.0,98.0,2.7,25.0,672.0,880.54,658.87
2016,5,17,15,45,839.0,95.0,2.7,25.0,625.0,857.59,645.25
2016,5,17,16,0,823.0,92.0,2.7,25.0,578.0,821.5,622.51
2016,5,17,16,15,800.5,88.5,2.65,24.5,527.5,777.02,594.59
2016,5,17,16,30,778.0,85.0,2.6,24.0,477.0,730.72,564.9
2016,5,17,16,45,749.0,81.0,2.55,23.5,425.0,677.49,529.51
2016,5,17,17,0,720.0,77.0,2.5,23.0,373.0,623.59,492.58
2016,5,17,17,15,680.0,72.0,2.35,22.0,320.5,563.97,449.26
2016,5,17,17,30,640.0,67.0,2.2,21.0,268.0,502.69,403.01
2016,5,17,17,45,579.0,60.5,2.1,20.0,217.5,429.13,345.31
2016,5,17,18,0,518.0,54.0,2.0,19.0,167.0,359.79,288.53
2016,5,17,18,15,429.5,45.0,1.85,18.0,121.5,279.37,220.81
2016,5,17,18,30,341.0,36.0,1.7,17.0,76.0,207.48,157.76
2016,5,17,18,45,203.0,23.0,1.6,16.5,43.5,119.56,68.24
2016,5,17,19,0,65.0,10.0,1.5,16.0,11.0,28.05,0.0
2016,5,17,19,15,32.5,5.0,1.4,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,12.5,25.5,12.2,0.0
2016,5,18,5,30,207.0,32.0,2.2,13.0,51.0,24.3,14.26
2016,5,18,5,45,308.0,44.0,2.45,14.0,92.5,33.56,23.66
2016,5,18,6,0,409.0,56.0,2.7,15.0,134.0,45.07,34.21
2016,5,18,6,15,476.5,65.0,2.6,15.5,182.5,51.86,40.47
2016,5,18,6,30,544.0,74.0,2.5,16.0,231.0,58.6,46.48
2016,5,18,6,45,593.5,80.0,2.45,16.5,282.5,62.83,50.09
2016,5,18,7,0,643.0,86.0,2.4,17.0,334.0,67.05,53.58
2016,5,18,7,15,677.0,91.5,2.3,17.5,385.5,70.61,56.4
2016,5,18,7,30,711.0,97.0,2.2,18.0,437.0,74.08,59.1
2016,5,18,7,45,738.0,100.5,2.1,19.0,487.5,82.38,65.77
2016,5,18,8,0,765.0,104.0,2.0,20.0,538.0,84.38,66.97
2016,5,18,8,15,784.0,107.5,1.95,20.5,585.5,86.1,68.07
2016,5,18,8,30,803.0,111.0,1.9,21.0,633.0,87.72,69.08
2016,5,18,8,45,819.0,113.5,1.9,21.5,677.0,120.43,72.46
2016,5,18,9,0,835.0,116.0,1.9,22.0,721.0,178.26,103.03
2016,5,18,9,15,846.0,118.0,1.95,22.5,759.5,242.36,150.17
2016,5,18,9,30,857.0,120.0,2.0,23.0,798.0,299.8,197.18
2016,5,18,9,45,869.0,119.5,2.1,23.5,832.0,356.2,245.1
2016,5,18,10,0,881.0,119.0,2.2,24.0,866.0,412.63,292.95
2016,5,18,10,15,887.0,120.5,2.3,24.5,892.5,467.66,338.91
2016,5,18,10,30,893.0,122.0,2.4,25.0,919.0,521.64,382.78
2016,5,18,10,45,895.5,124.0,2.5,25.5,938.0,572.86,423.31
2016,5,18,11,0,898.0,126.0,2.6,26.0,957.0,622.29,461.27
2016,5,18,11,15,900.0,127.0,2.65,26.0,969.0,668.72,496.78
2016,5,18,11,30,902.0,128.0,2.7,26.0,981.0,712.95,529.9
2016,5,18,11,45,900.5,129.5,2.8,26.0,985.0,752.73,559.47
2016,5,18,12,0,899.0,131.0,2.9,26.0,989.0,789.77,586.66
2016,5,18,12,15,898.5,131.0,2.95,26.0,986.5,823.54,610.11
2016,5,18,12,30,898.0,131.0,3.0,26.0,984.0,854.31,631.02
2016,5,18,12,45,896.0,130.0,3.05,26.0,973.5,879.8,648.4
2016,5,18,13,0,894.0,129.0,3.1,26.0,963.0,901.83,663.55
2016,5,18,13,15,890.0,128.0,3.15,26.0,945.0,918.52,675.25
2016,5,18,13,30,886.0,127.0,3.2,26.0,927.0,931.46,684.61
2016,5,18,13,45,883.0,124.5,3.25,26.0,903.5,940.17,691.31
2016,5,18,14,0,880.0,122.0,3.3,26.0,880.0,945.03,695.63
2016,5,18,14,15,872.5,120.0,3.3,25.5,848.5,942.36,696.14
2016,5,18,14,30,865.0,118.0,3.3,25.0,817.0,935.89,694.3
2016,5,18,14,45,857.0,115.0,3.35,25.0,780.5,924.25,688.09
2016,5,18,15,0,849.0,112.0,3.4,25.0,744.0,908.98,679.56
2016,5,18,15,15,836.0,109.5,3.4,24.5,702.0,897.56,674.75
2016,5,18,15,30,823.0,107.0,3.4,24.0,660.0,871.16,659.66
2016,5,18,15,45,803.5,104.5,3.4,23.5,613.0,836.08,638.51
2016,5,18,16,0,784.0,102.0,3.4,23.0,566.0,798.5,615.35
2016,5,18,16,15,761.5,98.5,3.3,22.0,517.0,755.14,588.34
2016,5,18,16,30,739.0,95.0,3.2,21.0,468.0,710.04,559.5
2016,5,18,16,45,705.5,91.0,3.1,20.5,416.0,658.46,524.11
2016,5,18,17,0,672.0,87.0,3.0,20.0,364.0,603.14,484.16
2016,5,18,17,15,630.0,81.0,2.9,19.0,313.0,540.07,437.49
2016,5,18,17,30,588.0,75.0,2.8,18.0,262.0,478.46,390.12
2016,5,18,17,45,532.0,67.0,2.75,17.5,212.5,408.46,333.52
2016,5,18,18,0,476.0,59.0,2.7,17.0,163.0,342.27,277.9
2016,5,18,18,15,388.0,48.5,2.65,16.5,119.0,262.63,209.71
2016,5,18,18,30,300.0,38.0,2.6,16.0,75.0,191.59,146.95
2016,5,18,18,45,176.0,24.0,2.6,15.5,43.5,108.17,64.38
2016,5,18,19,0,52.0,10.0,2.6,15.0,12.0,23.98,0.0
2016,5,18,19,15,26.0,5.0,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.5,4.25,11.0,27.0,14.01,0.0
2016,5,19,5,30,175.0,37.0,4.4,11.0,54.0,27.75,17.37
2016,5,19,5,45,277.0,50.5,4.55,11.5,95.5,37.94,27.77
2016,5,19,6,0,379.0,64.0,4.7,12.0,137.0,48.17,37.4
2016,5,19,6,15,448.0,74.0,4.75,12.0,185.5,55.73,44.52
2016,5,19,6,30,517.0,84.0,4.8,12.0,234.0,65.85,53.73
2016,5,19,6,45,567.5,91.0,4.9,12.5,285.0,70.5,57.76
2016,5,19,7,0,618.0,98.0,5.0,13.0,336.0,75.12,61.63
2016,5,19,7,15,653.0,103.5,4.85,13.0,387.5,78.36,64.31
2016,5,19,7,30,688.0,109.0,4.7,13.0,439.0,81.53,66.88
2016,5,19,7,45,720.0,111.5,4.55,13.5,490.0,82.62,67.47
2016,5,19,8,0,752.0,114.0,4.4,14.0,541.0,83.74,68.08
2016,5,19,8,15,773.0,117.5,4.35,14.5,589.5,92.35,75.19
2016,5,19,8,30,794.0,121.0,4.3,15.0,638.0,93.77,76.04
2016,5,19,8,45,815.0,122.0,4.3,15.5,684.0,124.83,78.34
2016,5,19,9,0,836.0,123.0,4.3,16.0,730.0,182.09,109.0
2016,5,19,9,15,671.0,202.5,4.3,16.0,706.5,250.33,168.64
2016,5,19,9,30,506.0,282.0,4.3,16.0,683.0,306.04,221.79
2016,5,19,9,45,691.5,209.0,4.3,16.5,781.5,352.48,255.86
2016,5,19,10,0,877.0,136.0,4.3,17.0,880.0,420.94,309.93
2016,5,19,10,15,885.0,137.5,4.25,17.0,908.5,476.75,358.77
2016,5,19,10,30,893.0,139.0,4.2,17.0,937.0,531.73,405.77
2016,5,19,10,45,904.5,137.0,4.2,17.5,960.0,585.18,449.63
2016,5,19,11,0,916.0,135.0,4.2,18.0,983.0,637.6,491.39
2016,5,19,11,15,919.0,135.5,4.2,18.0,996.5,685.22,529.36
2016,5,19,11,30,922.0,136.0,4.2,18.0,1010.0,730.67,564.83
2016,5,19,11,45,922.5,137.0,4.25,18.0,1015.0,772.41,597.0
2016,5,19,12,0,923.0,138.0,4.3,18.0,1020.0,811.49,626.65
2016,5,19,12,15,922.5,138.0,4.3,18.0,1017.0,846.21,651.74
2016,5,19,12,30,922.0,138.0,4.3,18.0,1014.0,877.85,674.02
2016,5,19,12,45,925.5,133.5,4.35,18.0,1005.0,905.91,693.98
2016,5,19,13,0,929.0,129.0,4.4,18.0,996.0,930.51,711.69
2016,5,19,13,15,925.0,128.0,4.45,18.0,978.0,947.9,724.49
2016,5,19,13,30,921.0,127.0,4.5,18.0,960.0,961.42,734.77
2016,5,19,13,45,688.5,233.0,4.55,18.0,846.0,886.35,682.23
2016,5,19,14,0,456.0,339.0,4.6,18.0,732.0,774.61,598.33
2016,5,19,14,15,484.0,315.0,4.7,17.5,719.0,784.43,609.67
2016,5,19,14,30,512.0,291.0,4.8,17.0,706.0,791.16,618.22
2016,5,19,14,45,691.5,204.5,4.9,17.0,737.0,881.0,689.57
2016,5,19,15,0,871.0,118.0,5.0,17.0,768.0,933.74,728.93
2016,5,19,15,15,857.0,115.5,4.9,16.5,724.5,921.63,722.22
2016,5,19,15,30,843.0,113.0,4.8,16.0,681.0,894.07,704.86
2016,5,19,15,45,818.5,112.5,4.75,16.0,632.0,856.48,679.22
2016,5,19,16,0,794.0,112.0,4.7,16.0,583.0,816.46,651.67
2016,5,19,16,15,625.0,139.5,4.7,15.5,490.5,691.87,561.0
2016,5,19,16,30,456.0,167.0,4.7,15.0,398.0,559.79,459.01
2016,5,19,16,45,485.0,141.0,4.75,14.5,363.0,538.08,445.27
2016,5,19,17,0,514.0,115.0,4.8,14.0,328.0,511.82,426.81
2016,5,19,17,15,454.5,112.5,4.7,13.5,282.0,448.35,375.58
2016,5,19,17,30,395.0,110.0,4.6,13.0,236.0,388.34,325.97
2016,5,19,17,45,344.0,95.5,4.6,12.5,191.0,324.37,272.12
2016,5,19,18,0,293.0,81.0,4.6,12.0,146.0,264.43,220.13
2016,5,19,18,15,227.5,64.0,4.55,12.0,107.0,188.77,153.67
2016,5,19,18,30,162.0,47.0,4.5,12.0,68.0,131.44,102.03
2016,5,19,18,45,81.0,29.0,4.45,12.0,39.5,71.95,43.69
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,4.45,11.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.5,14.37,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,55.0,28.45,18.1
2016,5,20,5,45,279.0,51.0,4.4,11.0,97.0,38.3,28.19
2016,5,20,6,0,387.0,64.0,4.5,11.0,139.0,48.24,37.64
2016,5,20,6,15,457.0,73.5,4.5,11.5,188.0,58.25,46.88
2016,5,20,6,30,527.0,83.0,4.5,12.0,237.0,65.16,53.11
2016,5,20,6,45,580.0,89.5,4.5,12.5,289.0,69.53,56.89
2016,5,20,7,0,633.0,96.0,4.5,13.0,341.0,73.9,60.54
2016,5,20,7,15,668.5,101.5,4.5,13.0,393.5,77.23,63.29
2016,5,20,7,30,704.0,107.0,4.5,13.0,446.0,80.49,65.95
2016,5,20,7,45,733.5,110.5,4.5,13.5,497.0,82.24,67.13
2016,5,20,8,0,763.0,114.0,4.5,14.0,548.0,83.97,68.27
2016,5,20,8,15,782.5,117.5,4.5,14.0,596.5,92.55,75.52
2016,5,20,8,30,802.0,121.0,4.5,14.0,645.0,93.94,76.49
2016,5,20,8,45,543.5,223.0,4.5,14.5,589.0,160.17,114.21
2016,5,20,9,0,285.0,325.0,4.5,15.0,533.0,231.31,171.82
2016,5,20,9,15,205.5,352.0,4.55,15.0,506.0,265.11,201.06
2016,5,20,9,30,126.0,379.0,4.6,15.0,479.0,280.72,217.05
2016,5,20,9,45,509.5,251.5,4.7,15.0,681.0,324.79,241.28
2016,5,20,10,0,893.0,124.0,4.8,15.0,883.0,418.06,310.38
2016,5,20,10,15,899.0,125.5,4.8,15.0,910.0,473.68,359.91
2016,5,20,10,30,905.0,127.0,4.8,15.0,937.0,528.23,407.54
2016,5,20,10,45,685.0,253.5,4.85,15.0,874.0,555.65,432.79
2016,5,20,11,0,465.0,380.0,4.9,15.0,811.0,561.64,438.7
2016,5,20,11,15,393.0,418.0,4.9,15.0,785.5,573.89,448.77
2016,5,20,11,30,321.0,456.0,4.9,15.0,760.0,580.75,453.87
2016,5,20,11,45,621.0,293.5,4.95,15.0,886.0,694.01,544.96
2016,5,20,12,0,921.0,131.0,5.0,15.0,1012.0,803.06,632.34
2016,5,20,12,15,920.5,131.0,4.95,15.0,1009.5,837.54,657.19
2016,5,20,12,30,920.0,131.0,4.9,15.0,1007.0,868.95,679.54
2016,5,20,12,45,917.5,130.5,4.9,15.0,996.5,895.03,698.32
2016,5,20,13,0,915.0,130.0,4.9,15.0,986.0,917.57,714.64
2016,5,20,13,15,911.0,129.0,4.9,15.0,968.0,934.71,727.18
2016,5,20,13,30,907.0,128.0,4.9,15.0,950.0,948.03,737.14
2016,5,20,13,45,467.5,231.0,4.9,15.0,654.0,681.09,539.38
2016,5,20,14,0,28.0,334.0,4.9,15.0,358.0,317.84,250.65
2016,5,20,14,15,27.5,322.5,4.9,15.0,345.5,309.18,245.04
2016,5,20,14,30,27.0,311.0,4.9,15.0,333.0,300.19,238.39
2016,5,20,14,45,26.0,297.0,4.9,15.0,317.5,288.05,229.23
2016,5,20,15,0,25.0,283.0,4.9,15.0,302.0,256.73,204.79
2016,5,20,15,15,426.0,198.5,4.85,14.5,487.5,614.43,498.34
2016,5,20,15,30,827.0,114.0,4.8,14.0,673.0,879.57,701.59
2016,5,20,15,45,805.0,112.5,4.75,14.0,625.0,843.45,674.85
2016,5,20,16,0,783.0,111.0,4.7,14.0,577.0,804.88,648.04
2016,5,20,16,15,759.0,107.0,4.6,13.5,527.0,759.88,617.04
2016,5,20,16,30,735.0,103.0,4.5,13.0,477.0,717.53,587.62
2016,5,20,16,45,699.0,99.5,4.4,13.0,424.5,661.3,545.73
2016,5,20,17,0,663.0,96.0,4.3,13.0,372.0,605.01,501.89
2016,5,20,17,15,619.0,89.5,4.15,12.5,320.0,540.44,451.09
2016,5,20,17,30,575.0,83.0,4.0,12.0,268.0,477.45,400.06
2016,5,20,17,45,510.5,75.5,3.85,12.0,217.5,403.59,337.77
2016,5,20,18,0,446.0,68.0,3.7,12.0,167.0,334.12,277.4
2016,5,20,18,15,355.0,56.5,3.45,11.5,122.5,250.8,204.7
2016,5,20,18,30,264.0,45.0,3.2,11.0,78.0,181.06,142.17
2016,5,20,18,45,147.0,29.0,3.0,11.0,46.0,104.94,67.78
2016,5,20,19,0,30.0,13.0,2.8,11.0,14.0,19.48,0.0
2016,5,20,19,15,15.0,6.5,2.8,11.0,7.0,5.11,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,54.5,18.0,1.65,11.0,23.5,13.71,0.0
2016,5,21,5,30,109.0,36.0,1.8,11.0,47.0,26.81,16.88
2016,5,21,5,45,169.5,53.5,2.0,11.5,81.5,39.46,29.21
2016,5,21,6,0,230.0,71.0,2.2,12.0,116.0,52.0,40.87
2016,5,21,6,15,271.5,88.5,2.25,12.0,156.5,64.21,52.13
2016,5,21,6,30,313.0,106.0,2.3,12.0,197.0,76.19,62.97
2016,5,21,6,45,355.5,116.0,2.4,12.5,239.5,81.59,67.6
2016,5,21,7,0,398.0,126.0,2.5,13.0,282.0,87.86,72.86
2016,5,21,7,15,219.5,157.0,2.55,13.0,244.5,105.72,88.35
2016,5,21,7,30,41.0,188.0,2.6,13.0,207.0,128.08,107.55
2016,5,21,7,45,144.5,215.5,2.7,13.5,296.0,141.34,118.42
2016,5,21,8,0,248.0,243.0,2.8,14.0,385.0,151.74,126.71
2016,5,21,8,15,127.5,220.5,2.85,14.0,294.0,144.49,120.1
2016,5,21,8,30,7.0,198.0,2.9,14.0,203.0,143.64,119.05
2016,5,21,8,45,7.0,201.0,3.0,14.5,206.0,147.09,115.92
2016,5,21,9,0,7.0,204.0,3.1,15.0,209.0,151.06,118.52
2016,5,21,9,15,15.0,249.0,3.15,15.0,261.0,184.64,144.92
2016,5,21,9,30,23.0,294.0,3.2,15.0,313.0,219.57,172.2
2016,5,21,9,45,16.5,262.5,3.25,15.0,276.5,199.73,156.47
2016,5,21,10,0,10.0,231.0,3.3,15.0,240.0,177.47,138.84
2016,5,21,10,15,11.5,245.0,3.3,15.0,255.5,189.88,148.66
2016,5,21,10,30,13.0,259.0,3.3,15.0,271.0,202.61,158.67
2016,5,21,10,45,17.5,299.0,3.3,15.0,315.5,236.48,185.34
2016,5,21,11,0,22.0,339.0,3.3,15.0,360.0,271.39,212.58
2016,5,21,11,15,19.5,323.5,3.25,15.0,342.5,261.03,204.34
2016,5,21,11,30,17.0,308.0,3.2,15.0,325.0,249.92,195.63
2016,5,21,11,45,102.5,396.0,3.2,15.0,495.0,395.71,309.93
2016,5,21,12,0,188.0,484.0,3.2,15.0,665.0,540.27,419.33
2016,5,21,12,15,190.5,482.5,3.2,15.0,665.0,555.44,430.24
2016,5,21,12,30,193.0,481.0,3.2,15.0,665.0,569.72,441.15
2016,5,21,12,45,105.5,400.0,3.2,15.0,501.0,438.61,342.23
2016,5,21,13,0,18.0,319.0,3.2,15.0,337.0,270.61,211.76
2016,5,21,13,15,18.5,313.0,3.2,15.0,330.5,267.55,210.04
2016,5,21,13,30,19.0,307.0,3.2,15.0,324.0,264.33,207.76
2016,5,21,13,45,27.5,332.0,3.2,15.0,356.5,312.51,245.85
2016,5,21,14,0,36.0,357.0,3.2,15.0,389.0,346.49,272.55
2016,5,21,14,15,23.0,294.5,3.15,15.0,314.5,278.41,219.53
2016,5,21,14,30,10.0,232.0,3.1,15.0,240.0,196.01,154.42
2016,5,21,14,45,18.0,258.0,3.1,15.0,272.0,226.69,179.66
2016,5,21,15,0,26.0,284.0,3.1,15.0,304.0,277.25,220.28
2016,5,21,15,15,57.5,293.5,3.05,15.0,333.5,317.39,253.35
2016,5,21,15,30,89.0,303.0,3.0,15.0,363.0,357.41,286.15
2016,5,21,15,45,78.0,278.0,2.95,15.0,328.0,323.69,259.95
2016,5,21,16,0,67.0,253.0,2.9,15.0,293.0,289.91,233.69
2016,5,21,16,15,43.5,218.5,2.85,14.5,244.0,235.95,190.86
2016,5,21,16,30,20.0,184.0,2.8,14.0,195.0,169.12,136.59
2016,5,21,16,45,10.0,99.0,2.75,14.0,104.5,84.86,66.68
2016,5,21,17,0,0.0,14.0,2.7,14.0,14.0,10.66,3.5
2016,5,21,17,15,0.0,12.0,2.55,13.5,12.0,9.13,2.22
2016,5,21,17,30,0.0,10.0,2.4,13.0,10.0,7.6,0.92
2016,5,21,17,45,0.0,8.0,2.3,13.0,8.0,6.07,0.0
2016,5,21,18,0,0.0,6.0,2.2,13.0,6.0,4.55,0.0
2016,5,21,18,15,147.0,24.0,1.95,12.5,43.0,107.82,86.24
2016,5,21,18,30,294.0,42.0,1.7,12.0,80.0,189.41,148.31
2016,5,21,18,45,177.5,27.5,1.45,11.5,47.5,114.19,75.31
2016,5,21,19,0,61.0,13.0,1.2,11.0,15.0,29.01,0.0
2016,5,21,19,15,30.5,6.5,1.15,11.0,7.5,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,18.5,1.35,11.0,29.0,14.06,0.0
2016,5,22,5,30,212.0,37.0,1.6,11.0,58.0,27.92,17.93
2016,5,22,5,45,307.5,49.5,1.85,11.5,100.0,37.45,27.47
2016,5,22,6,0,403.0,62.0,2.1,12.0,142.0,47.02,36.46
2016,5,22,6,15,468.5,71.5,2.1,12.0,190.5,56.71,45.44
2016,5,22,6,30,534.0,81.0,2.1,12.0,239.0,63.64,51.76
2016,5,22,6,45,272.5,108.0,2.1,12.5,189.0,77.32,63.81
2016,5,22,7,0,11.0,135.0,2.1,13.0,139.0,97.71,81.55
2016,5,22,7,15,37.0,165.5,2.05,13.5,183.0,114.2,95.54
2016,5,22,7,30,63.0,196.0,2.0,14.0,227.0,132.86,111.17
2016,5,22,7,45,122.5,223.5,1.95,14.5,291.0,144.92,120.89
2016,5,22,8,0,182.0,251.0,1.9,15.0,355.0,160.81,133.72
2016,5,22,8,15,181.0,274.0,1.9,15.0,385.0,172.57,143.21
2016,5,22,8,30,180.0,297.0,1.9,15.0,415.0,183.83,152.21
2016,5,22,8,45,158.5,319.0,1.95,15.5,428.0,203.2,156.68
2016,5,22,9,0,137.0,341.0,2.0,16.0,441.0,229.46,174.69
2016,5,22,9,15,125.5,359.0,2.05,16.0,454.5,253.3,193.09
2016,5,22,9,30,114.0,377.0,2.1,16.0,468.0,276.0,211.41
2016,5,22,9,45,100.0,389.0,2.15,16.5,471.5,299.62,230.18
2016,5,22,10,0,86.0,401.0,2.2,17.0,475.0,314.12,241.65
2016,5,22,10,15,91.5,417.0,2.25,17.0,497.5,337.79,260.02
2016,5,22,10,30,97.0,433.0,2.3,17.0,520.0,362.28,278.9
2016,5,22,10,45,135.0,449.5,2.4,17.0,573.5,404.02,310.77
2016,5,22,11,0,173.0,466.0,2.5,17.0,627.0,452.24,347.42
2016,5,22,11,15,305.5,431.5,2.6,17.0,720.5,527.45,405.03
2016,5,22,11,30,438.0,397.0,2.7,17.0,814.0,615.22,471.44
2016,5,22,11,45,454.5,383.0,2.85,17.0,817.0,644.43,493.97
2016,5,22,12,0,471.0,369.0,3.0,17.0,820.0,672.7,516.05
2016,5,22,12,15,242.5,314.5,3.1,17.0,547.0,464.67,361.81
2016,5,22,12,30,14.0,260.0,3.2,17.0,274.0,216.4,167.69
2016,5,22,12,45,13.0,258.0,3.3,17.0,271.0,215.07,167.29
2016,5,22,13,0,12.0,256.0,3.4,17.0,268.0,213.56,166.22
2016,5,22,13,15,100.5,354.0,3.5,17.0,446.0,406.99,318.51
2016,5,22,13,30,189.0,452.0,3.6,17.0,624.0,582.17,450.75
2016,5,22,13,45,530.5,290.0,3.7,17.0,754.0,785.54,607.75
2016,5,22,14,0,872.0,128.0,3.8,17.0,884.0,937.03,718.93
2016,5,22,14,15,460.5,239.5,3.85,16.5,637.5,686.67,537.4
2016,5,22,14,30,49.0,351.0,3.9,16.0,391.0,358.57,281.59
2016,5,22,14,45,36.0,314.0,3.95,16.0,343.0,313.21,247.57
2016,5,22,15,0,23.0,277.0,4.0,16.0,295.0,249.14,197.36
2016,5,22,15,15,55.0,290.0,3.95,15.5,328.5,311.26,248.67
2016,5,22,15,30,87.0,303.0,3.9,15.0,362.0,355.18,285.16
2016,5,22,15,45,73.0,276.5,3.9,15.0,324.0,317.37,255.53
2016,5,22,16,0,59.0,250.0,3.9,15.0,286.0,279.62,225.84
2016,5,22,16,15,65.5,231.0,3.8,14.5,267.5,266.74,216.86
2016,5,22,16,30,72.0,212.0,3.7,14.0,249.0,253.17,207.12
2016,5,22,16,45,120.5,191.5,3.6,14.0,245.5,284.26,234.33
2016,5,22,17,0,169.0,171.0,3.5,14.0,242.0,294.56,244.29
2016,5,22,17,15,155.0,150.5,3.35,13.5,208.5,258.69,215.2
2016,5,22,17,30,141.0,130.0,3.2,13.0,175.0,223.43,186.08
2016,5,22,17,45,309.0,96.0,3.1,13.0,173.0,303.05,253.06
2016,5,22,18,0,477.0,62.0,3.0,13.0,171.0,343.75,284.15
2016,5,22,18,15,394.5,52.0,2.65,12.5,126.5,267.52,217.22
2016,5,22,18,30,312.0,42.0,2.3,12.0,82.0,199.05,155.98
2016,5,22,18,45,197.5,28.0,2.0,12.0,49.5,122.2,82.24
2016,5,22,19,0,83.0,14.0,1.7,12.0,17.0,36.52,0.0
2016,5,22,19,15,41.5,7.0,1.6,11.5,8.5,16.02,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
