Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,7.5,16.5,2.15,12.0,17.5,12.81,0.0
2016,5,23,5,30,15.0,33.0,2.3,12.0,35.0,24.81,15.3
2016,5,23,5,45,38.5,53.5,2.5,12.0,60.5,39.25,29.01
2016,5,23,6,0,62.0,74.0,2.7,12.0,86.0,53.51,42.24
2016,5,23,6,15,78.0,95.5,2.75,12.0,115.5,67.4,54.99
2016,5,23,6,30,94.0,117.0,2.8,12.0,145.0,81.4,67.62
2016,5,23,6,45,111.0,137.5,2.85,12.5,177.0,94.57,79.13
2016,5,23,7,0,128.0,158.0,2.9,13.0,209.0,107.45,90.14
2016,5,23,7,15,245.5,167.5,2.9,13.5,281.0,112.2,93.84
2016,5,23,7,30,363.0,177.0,2.9,14.0,353.0,119.76,99.91
2016,5,23,7,45,540.0,148.0,2.9,14.5,442.0,101.27,83.35
2016,5,23,8,0,717.0,119.0,2.9,15.0,531.0,85.83,69.55
2016,5,23,8,15,737.0,123.0,2.9,15.0,577.5,87.36,70.67
2016,5,23,8,30,757.0,127.0,2.9,15.0,624.0,96.39,78.23
2016,5,23,8,45,554.0,218.0,2.95,15.5,595.0,156.26,110.8
2016,5,23,9,0,351.0,309.0,3.0,16.0,566.0,229.64,166.77
2016,5,23,9,15,208.0,333.0,3.0,16.0,487.5,254.32,190.93
2016,5,23,9,30,65.0,357.0,3.0,16.0,409.0,259.62,201.13
2016,5,23,9,45,191.5,373.5,3.05,16.0,535.5,311.72,238.1
2016,5,23,10,0,318.0,390.0,3.1,16.0,662.0,380.13,289.2
2016,5,23,10,15,590.0,262.5,3.15,16.0,785.0,432.07,327.68
2016,5,23,10,30,862.0,135.0,3.2,16.0,908.0,509.46,388.63
2016,5,23,10,45,866.5,136.0,3.25,16.5,927.5,559.29,429.67
2016,5,23,11,0,871.0,137.0,3.3,17.0,947.0,607.58,468.42
2016,5,23,11,15,874.0,137.5,3.3,17.0,959.5,652.89,504.6
2016,5,23,11,30,877.0,138.0,3.3,17.0,972.0,696.18,538.42
2016,5,23,11,45,880.5,136.5,3.35,17.0,977.5,736.21,569.38
2016,5,23,12,0,884.0,135.0,3.4,17.0,983.0,773.88,598.11
2016,5,23,12,15,652.5,270.0,3.45,17.0,895.0,757.23,582.29
2016,5,23,12,30,421.0,405.0,3.5,17.0,807.0,708.4,543.03
2016,5,23,12,45,312.5,437.5,3.55,17.0,734.5,655.69,503.87
2016,5,23,13,0,204.0,470.0,3.6,17.0,662.0,591.86,455.72
2016,5,23,13,15,251.5,450.5,3.55,17.0,682.5,642.04,494.18
2016,5,23,13,30,299.0,431.0,3.5,17.0,703.0,677.7,521.47
2016,5,23,13,45,310.0,410.0,3.5,17.0,685.5,677.81,522.56
2016,5,23,14,0,321.0,389.0,3.5,17.0,668.0,675.82,522.42
2016,5,23,14,15,558.5,271.0,3.45,16.5,735.0,806.75,624.81
2016,5,23,14,30,796.0,153.0,3.4,16.0,802.0,912.94,704.23
2016,5,23,14,45,790.5,147.5,3.35,16.0,767.0,901.64,696.34
2016,5,23,15,0,785.0,142.0,3.3,16.0,732.0,886.77,687.03
2016,5,23,15,15,770.5,138.5,3.2,16.0,690.5,862.4,670.78
2016,5,23,15,30,756.0,135.0,3.1,16.0,649.0,834.99,652.47
2016,5,23,15,45,493.0,198.0,3.05,16.0,524.5,656.43,521.04
2016,5,23,16,0,230.0,261.0,3.0,16.0,400.0,452.58,363.04
2016,5,23,16,15,221.0,241.0,2.95,15.5,365.5,420.72,340.74
2016,5,23,16,30,212.0,221.0,2.9,15.0,331.0,388.4,316.82
2016,5,23,16,45,422.0,159.5,2.9,15.0,348.0,507.62,415.53
2016,5,23,17,0,632.0,98.0,2.9,15.0,365.0,582.68,477.08
2016,5,23,17,15,590.5,91.5,2.8,14.5,314.5,521.3,429.09
2016,5,23,17,30,549.0,85.0,2.7,14.0,264.0,461.35,381.53
2016,5,23,17,45,498.0,75.5,2.6,14.0,216.0,394.74,326.32
2016,5,23,18,0,447.0,66.0,2.5,14.0,168.0,331.5,272.18
2016,5,23,18,15,365.0,55.0,2.35,13.5,124.5,252.15,203.92
2016,5,23,18,30,283.0,44.0,2.2,13.0,81.0,186.29,145.54
2016,5,23,18,45,175.0,29.0,2.1,13.0,49.0,114.83,78.08
2016,5,23,19,0,67.0,14.0,2.0,13.0,17.0,43.65,0.0
2016,5,23,19,15,33.5,7.0,2.0,12.5,8.5,13.97,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,46.5,18.0,2.35,11.5,23.0,13.73,0.0
2016,5,24,5,30,93.0,36.0,2.5,12.0,46.0,26.81,17.05
2016,5,24,5,45,140.0,54.5,2.7,12.5,78.0,39.99,29.62
2016,5,24,6,0,187.0,73.0,2.9,13.0,110.0,52.97,41.6
2016,5,24,6,15,216.0,92.0,2.9,13.0,147.0,65.85,53.4
2016,5,24,6,30,245.0,111.0,2.9,13.0,184.0,78.42,64.71
2016,5,24,6,45,271.5,127.5,2.95,13.0,223.0,89.14,74.17
2016,5,24,7,0,298.0,144.0,3.0,13.0,262.0,99.57,83.2
2016,5,24,7,15,505.0,121.0,3.0,13.0,353.0,85.88,70.87
2016,5,24,7,30,712.0,98.0,3.0,13.0,444.0,74.61,60.71
2016,5,24,7,45,367.5,154.5,3.05,13.5,334.5,101.14,83.61
2016,5,24,8,0,23.0,211.0,3.1,14.0,225.0,150.13,125.41
2016,5,24,8,15,11.5,181.5,3.1,14.5,188.5,132.53,109.65
2016,5,24,8,30,0.0,152.0,3.1,15.0,152.0,113.3,92.7
2016,5,24,8,45,62.0,246.5,3.15,15.5,292.0,169.18,132.18
2016,5,24,9,0,124.0,341.0,3.2,16.0,432.0,227.34,174.18
2016,5,24,9,15,82.5,337.0,3.2,16.0,399.0,241.17,186.08
2016,5,24,9,30,41.0,333.0,3.2,16.0,366.0,239.44,186.32
2016,5,24,9,45,82.0,373.5,3.25,16.0,443.0,284.27,220.21
2016,5,24,10,0,123.0,414.0,3.3,16.0,520.0,329.56,254.69
2016,5,24,10,15,102.5,420.0,3.35,16.0,510.0,343.68,266.43
2016,5,24,10,30,82.0,426.0,3.4,16.0,500.0,349.8,271.72
2016,5,24,10,45,51.5,379.5,3.45,16.5,426.5,311.2,241.96
2016,5,24,11,0,21.0,333.0,3.5,17.0,353.0,266.05,206.7
2016,5,24,11,15,18.5,319.0,3.5,17.0,337.0,256.72,199.55
2016,5,24,11,30,16.0,305.0,3.5,17.0,321.0,246.7,191.74
2016,5,24,11,45,20.5,335.5,3.55,17.0,356.0,275.67,214.36
2016,5,24,12,0,25.0,366.0,3.6,17.0,391.0,313.66,243.72
2016,5,24,12,15,12.5,236.0,3.6,17.0,248.5,194.83,151.13
2016,5,24,12,30,0.0,106.0,3.6,17.0,106.0,82.72,61.65
2016,5,24,12,45,68.5,288.5,3.65,17.0,353.0,296.68,233.21
2016,5,24,13,0,137.0,471.0,3.7,17.0,600.0,534.44,413.7
2016,5,24,13,15,71.5,326.5,3.7,17.0,394.5,339.85,265.6
2016,5,24,13,30,6.0,182.0,3.7,17.0,189.0,149.05,115.11
2016,5,24,13,45,69.5,303.5,3.7,17.0,365.0,323.95,255.19
2016,5,24,14,0,133.0,425.0,3.7,17.0,541.0,518.15,403.58
2016,5,24,14,15,155.0,410.0,3.7,17.0,540.0,529.06,412.21
2016,5,24,14,30,177.0,395.0,3.7,17.0,539.0,538.92,420.98
2016,5,24,14,45,241.5,365.0,3.7,17.0,552.0,591.71,462.85
2016,5,24,15,0,306.0,335.0,3.7,17.0,565.0,621.86,487.85
2016,5,24,15,15,291.0,317.5,3.65,17.0,526.5,590.1,464.85
2016,5,24,15,30,276.0,300.0,3.6,17.0,488.0,557.1,441.07
2016,5,24,15,45,533.0,201.0,3.6,17.0,533.0,693.06,550.49
2016,5,24,16,0,790.0,102.0,3.6,17.0,578.0,796.42,629.67
2016,5,24,16,15,768.0,98.5,3.55,16.5,529.0,753.76,600.47
2016,5,24,16,30,746.0,95.0,3.5,16.0,480.0,709.32,570.49
2016,5,24,16,45,719.5,89.5,3.45,16.0,429.0,661.14,536.05
2016,5,24,17,0,693.0,84.0,3.4,16.0,378.0,609.01,496.98
2016,5,24,17,15,653.5,79.0,3.3,15.5,327.0,548.5,450.64
2016,5,24,17,30,614.0,74.0,3.2,15.0,276.0,489.16,403.66
2016,5,24,17,45,560.0,66.5,3.15,14.5,226.5,420.28,347.39
2016,5,24,18,0,506.0,59.0,3.1,14.0,177.0,354.94,291.96
2016,5,24,18,15,424.0,50.0,2.95,13.5,132.0,278.81,225.91
2016,5,24,18,30,342.0,41.0,2.8,13.0,87.0,210.32,164.85
2016,5,24,18,45,217.0,28.0,2.65,12.5,53.0,128.22,88.79
2016,5,24,19,0,92.0,15.0,2.5,12.0,19.0,52.85,0.0
2016,5,24,19,15,46.0,7.5,2.45,12.0,9.5,17.5,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,18.0,2.25,11.0,30.5,13.74,0.0
2016,5,25,5,30,240.0,36.0,2.4,11.0,61.0,27.36,17.66
2016,5,25,5,45,337.0,47.0,2.55,11.5,103.0,37.96,27.98
2016,5,25,6,0,434.0,58.0,2.7,12.0,145.0,46.66,36.17
2016,5,25,6,15,226.5,82.5,2.7,12.0,128.5,60.03,48.42
2016,5,25,6,30,19.0,107.0,2.7,12.0,112.0,77.55,64.19
2016,5,25,6,45,25.0,127.0,2.7,12.5,135.5,89.29,74.44
2016,5,25,7,0,31.0,147.0,2.7,13.0,159.0,102.33,85.62
2016,5,25,7,15,34.5,167.5,2.7,13.5,183.0,115.38,96.6
2016,5,25,7,30,38.0,188.0,2.7,14.0,207.0,128.17,107.17
2016,5,25,7,45,88.0,220.5,2.75,14.5,270.0,148.05,123.7
2016,5,25,8,0,138.0,253.0,2.8,15.0,333.0,160.75,133.86
2016,5,25,8,15,229.0,264.5,2.9,15.0,410.0,169.36,140.74
2016,5,25,8,30,320.0,276.0,3.0,15.0,487.0,168.07,139.24
2016,5,25,8,45,570.5,198.0,3.1,15.5,604.0,143.62,100.58
2016,5,25,9,0,821.0,120.0,3.2,16.0,721.0,173.27,102.89
2016,5,25,9,15,832.5,122.5,3.25,16.0,759.5,230.35,145.3
2016,5,25,9,30,844.0,125.0,3.3,16.0,798.0,293.0,197.89
2016,5,25,9,45,863.5,120.0,3.35,16.5,833.5,347.64,245.63
2016,5,25,10,0,883.0,115.0,3.4,17.0,869.0,403.01,294.2
2016,5,25,10,15,889.0,116.5,3.45,17.0,895.5,457.6,342.29
2016,5,25,10,30,895.0,118.0,3.5,17.0,922.0,511.16,388.44
2016,5,25,10,45,899.0,119.0,3.55,17.0,941.5,562.1,431.4
2016,5,25,11,0,903.0,120.0,3.6,17.0,961.0,611.37,471.95
2016,5,25,11,15,905.5,120.5,3.6,17.0,973.5,657.52,509.01
2016,5,25,11,30,908.0,121.0,3.6,17.0,986.0,701.52,543.55
2016,5,25,11,45,911.0,120.0,3.6,17.0,991.5,742.44,575.12
2016,5,25,12,0,914.0,119.0,3.6,17.0,997.0,780.88,604.3
2016,5,25,12,15,913.5,119.0,3.6,17.0,994.5,814.78,628.79
2016,5,25,12,30,913.0,119.0,3.6,17.0,992.0,845.65,650.49
2016,5,25,12,45,904.5,123.0,3.65,17.0,980.5,870.02,667.87
2016,5,25,13,0,896.0,127.0,3.7,17.0,969.0,890.8,682.83
2016,5,25,13,15,892.0,126.0,3.75,17.0,951.5,907.54,695.07
2016,5,25,13,30,888.0,125.0,3.8,17.0,934.0,920.57,704.87
2016,5,25,13,45,886.0,121.5,3.85,17.5,910.5,929.35,710.52
2016,5,25,14,0,884.0,118.0,3.9,18.0,887.0,934.29,713.65
2016,5,25,14,15,877.0,116.5,3.95,17.5,856.0,932.71,715.11
2016,5,25,14,30,870.0,115.0,4.0,17.0,825.0,927.37,714.12
2016,5,25,14,45,863.0,111.0,4.05,17.0,789.5,915.82,707.58
2016,5,25,15,0,856.0,107.0,4.1,17.0,754.0,900.61,698.56
2016,5,25,15,15,843.5,105.0,4.1,17.0,712.5,879.01,684.84
2016,5,25,15,30,831.0,103.0,4.1,17.0,671.0,864.66,676.36
2016,5,25,15,45,816.0,99.5,4.1,17.0,625.5,832.63,655.14
2016,5,25,16,0,801.0,96.0,4.1,17.0,580.0,797.88,631.9
2016,5,25,16,15,780.5,92.5,4.05,16.5,531.0,756.23,604.28
2016,5,25,16,30,760.0,89.0,4.0,16.0,482.0,712.7,574.81
2016,5,25,16,45,732.0,85.0,3.95,15.5,431.5,661.48,538.88
2016,5,25,17,0,704.0,81.0,3.9,15.0,381.0,612.42,503.01
2016,5,25,17,15,666.0,76.0,3.8,14.5,330.0,552.59,456.82
2016,5,25,17,30,628.0,71.0,3.7,14.0,279.0,493.79,409.93
2016,5,25,17,45,569.5,65.5,3.6,14.0,229.5,424.09,351.8
2016,5,25,18,0,511.0,60.0,3.5,14.0,180.0,358.21,295.05
2016,5,25,18,15,429.0,51.0,3.35,13.5,135.0,281.87,228.74
2016,5,25,18,30,347.0,42.0,3.2,13.0,90.0,213.12,167.4
2016,5,25,18,45,213.5,29.5,3.05,13.0,55.0,128.56,89.95
2016,5,25,19,0,80.0,17.0,2.9,13.0,20.0,51.95,0.0
2016,5,25,19,15,40.0,8.5,2.9,12.5,10.0,16.76,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.0,20.0,2.75,12.0,30.0,15.14,1.15
2016,5,26,5,30,186.0,40.0,2.8,12.0,60.0,29.95,19.84
2016,5,26,5,45,278.0,53.5,2.9,12.5,101.0,40.06,29.72
2016,5,26,6,0,370.0,67.0,3.0,13.0,142.0,50.17,39.14
2016,5,26,6,15,435.5,76.5,3.0,13.0,189.5,57.3,45.79
2016,5,26,6,30,501.0,86.0,3.0,13.0,237.0,66.9,54.46
2016,5,26,6,45,548.0,93.5,3.0,13.5,287.0,71.8,58.66
2016,5,26,7,0,595.0,101.0,3.0,14.0,337.0,76.63,62.67
2016,5,26,7,15,629.5,107.0,2.95,14.0,387.5,80.09,65.51
2016,5,26,7,30,664.0,113.0,2.9,14.0,438.0,83.45,68.23
2016,5,26,7,45,693.5,117.0,2.9,14.5,488.0,85.31,69.48
2016,5,26,8,0,723.0,121.0,2.9,15.0,538.0,87.12,70.67
2016,5,26,8,15,743.0,124.5,2.85,15.5,584.5,88.31,71.33
2016,5,26,8,30,763.0,128.0,2.8,16.0,631.0,97.08,78.5
2016,5,26,8,45,781.0,130.0,2.8,16.5,674.5,122.45,79.01
2016,5,26,9,0,799.0,132.0,2.8,17.0,718.0,177.36,106.74
2016,5,26,9,15,811.0,134.5,2.75,17.0,756.5,233.26,147.76
2016,5,26,9,30,823.0,137.0,2.7,17.0,795.0,289.93,195.06
2016,5,26,9,45,827.5,142.0,2.7,17.5,826.5,346.57,244.18
2016,5,26,10,0,832.0,147.0,2.7,18.0,858.0,402.69,292.81
2016,5,26,10,15,839.0,149.0,2.7,18.5,884.5,457.05,339.05
2016,5,26,10,30,846.0,151.0,2.7,19.0,911.0,510.68,383.42
2016,5,26,10,45,850.5,152.0,2.7,19.5,931.0,557.57,421.54
2016,5,26,11,0,855.0,153.0,2.7,20.0,951.0,605.13,458.87
2016,5,26,11,15,858.5,154.0,2.7,20.0,963.5,650.43,494.31
2016,5,26,11,30,862.0,155.0,2.7,20.0,976.0,693.84,527.5
2016,5,26,11,45,863.5,155.0,2.75,20.0,981.5,733.13,557.29
2016,5,26,12,0,865.0,155.0,2.8,20.0,987.0,770.07,584.89
2016,5,26,12,15,864.5,154.5,2.85,20.0,984.5,802.61,608.99
2016,5,26,12,30,864.0,154.0,2.9,20.0,982.0,832.31,630.0
2016,5,26,12,45,869.0,149.0,2.95,20.5,974.0,860.06,648.15
2016,5,26,13,0,874.0,144.0,3.0,21.0,966.0,884.65,664.11
2016,5,26,13,15,870.5,143.0,3.05,21.0,949.0,901.79,676.33
2016,5,26,13,30,867.0,142.0,3.1,21.0,932.0,915.31,686.25
2016,5,26,13,45,863.5,139.5,3.15,21.0,908.5,923.83,692.93
2016,5,26,14,0,860.0,137.0,3.2,21.0,885.0,928.6,697.24
2016,5,26,14,15,852.5,135.0,3.25,20.5,855.0,926.4,698.33
2016,5,26,14,30,845.0,133.0,3.3,20.0,825.0,933.92,706.24
2016,5,26,14,45,834.5,131.0,3.4,20.0,788.5,921.3,699.42
2016,5,26,15,0,824.0,129.0,3.5,20.0,752.0,905.13,690.35
2016,5,26,15,15,810.5,126.0,3.5,19.5,710.5,881.82,677.04
2016,5,26,15,30,797.0,123.0,3.5,19.0,669.0,855.35,661.49
2016,5,26,15,45,779.0,120.0,3.55,19.0,623.0,822.06,640.01
2016,5,26,16,0,761.0,117.0,3.6,19.0,577.0,786.24,616.52
2016,5,26,16,15,738.0,112.5,3.55,18.5,528.5,747.08,591.0
2016,5,26,16,30,715.0,108.0,3.5,18.0,480.0,701.78,560.52
2016,5,26,16,45,685.0,103.0,3.5,17.5,429.5,649.46,523.79
2016,5,26,17,0,655.0,98.0,3.5,17.0,379.0,596.72,485.16
2016,5,26,17,15,614.0,92.0,3.4,16.5,328.0,535.54,438.4
2016,5,26,17,30,573.0,86.0,3.3,16.0,277.0,475.66,391.15
2016,5,26,17,45,511.5,78.5,3.25,15.5,227.0,404.17,332.96
2016,5,26,18,0,450.0,71.0,3.2,15.0,177.0,336.77,276.19
2016,5,26,18,15,367.0,59.5,3.05,14.5,132.5,257.16,207.88
2016,5,26,18,30,284.0,48.0,2.9,14.0,88.0,190.33,148.98
2016,5,26,18,45,169.0,32.5,2.75,13.5,54.0,115.96,81.61
2016,5,26,19,0,54.0,17.0,2.6,13.0,20.0,38.76,0.0
2016,5,26,19,15,27.0,8.5,2.6,12.5,10.0,13.48,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,92.0,20.5,2.2,11.5,30.5,15.5,1.9
2016,5,27,5,30,184.0,41.0,2.2,12.0,61.0,30.66,20.5
2016,5,27,5,45,280.0,54.5,2.25,12.5,103.0,40.77,30.37
2016,5,27,6,0,376.0,68.0,2.3,13.0,145.0,50.91,39.82
2016,5,27,6,15,442.0,78.0,2.25,13.0,193.0,58.37,46.76
2016,5,27,6,30,508.0,88.0,2.2,13.0,241.0,68.48,55.87
2016,5,27,6,45,561.5,94.0,2.15,13.5,293.0,72.34,59.13
2016,5,27,7,0,615.0,100.0,2.1,14.0,345.0,76.23,62.3
2016,5,27,7,15,649.5,106.0,2.0,14.5,396.0,79.75,65.07
2016,5,27,7,30,684.0,112.0,1.9,15.0,447.0,83.18,67.7
2016,5,27,7,45,715.5,114.5,1.8,15.5,498.0,84.18,68.19
2016,5,27,8,0,747.0,117.0,1.7,16.0,549.0,85.22,68.71
2016,5,27,8,15,766.5,121.0,1.6,16.5,596.0,94.19,76.04
2016,5,27,8,30,786.0,125.0,1.5,17.0,643.0,95.78,77.0
2016,5,27,8,45,804.0,126.0,1.4,18.0,687.0,120.46,76.71
2016,5,27,9,0,822.0,127.0,1.3,19.0,731.0,176.05,103.7
2016,5,27,9,15,833.5,129.5,1.25,19.5,769.5,233.13,144.46
2016,5,27,9,30,845.0,132.0,1.2,20.0,808.0,290.9,191.19
2016,5,27,9,45,861.0,129.5,1.2,20.5,842.5,350.64,241.08
2016,5,27,10,0,877.0,127.0,1.2,21.0,877.0,406.3,287.86
2016,5,27,10,15,883.5,128.0,1.2,21.5,903.5,460.49,332.77
2016,5,27,10,30,890.0,129.0,1.2,22.0,930.0,513.7,375.53
2016,5,27,10,45,896.0,129.0,1.3,23.0,950.5,564.79,415.1
2016,5,27,11,0,902.0,129.0,1.4,24.0,971.0,614.41,452.22
2016,5,27,11,15,904.5,129.5,1.55,24.0,983.0,660.56,487.94
2016,5,27,11,30,907.0,130.0,1.7,24.0,995.0,704.59,521.43
2016,5,27,11,45,909.0,129.5,1.85,24.5,1000.5,745.25,550.94
2016,5,27,12,0,911.0,129.0,2.0,25.0,1006.0,783.41,578.16
2016,5,27,12,15,910.0,129.0,2.15,25.0,1003.0,817.0,602.49
2016,5,27,12,30,909.0,129.0,2.3,25.0,1000.0,847.57,623.89
2016,5,27,12,45,905.5,129.0,2.45,25.0,989.5,872.87,641.84
2016,5,27,13,0,902.0,129.0,2.6,25.0,979.0,894.71,657.59
2016,5,27,13,15,898.0,128.5,2.7,25.0,961.5,912.08,670.11
2016,5,27,13,30,894.0,128.0,2.8,25.0,944.0,925.75,680.32
2016,5,27,13,45,886.5,127.5,2.95,25.0,918.5,932.51,686.48
2016,5,27,14,0,879.0,127.0,3.1,25.0,893.0,935.43,690.25
2016,5,27,14,15,871.0,125.5,3.15,24.5,862.0,933.17,691.35
2016,5,27,14,30,863.0,124.0,3.2,24.0,831.0,927.16,690.09
2016,5,27,14,45,851.5,122.0,3.3,24.0,794.0,913.8,682.99
2016,5,27,15,0,840.0,120.0,3.4,24.0,757.0,908.95,681.77
2016,5,27,15,15,827.0,117.5,3.4,23.5,715.0,886.43,669.2
2016,5,27,15,30,814.0,115.0,3.4,23.0,673.0,860.71,654.49
2016,5,27,15,45,797.0,112.0,3.45,23.0,627.5,828.02,633.84
2016,5,27,16,0,780.0,109.0,3.5,23.0,582.0,792.73,611.18
2016,5,27,16,15,758.0,105.0,3.45,22.5,533.0,749.99,583.6
2016,5,27,16,30,736.0,101.0,3.4,22.0,484.0,709.24,557.02
2016,5,27,16,45,707.0,96.5,3.35,21.5,433.5,657.65,521.71
2016,5,27,17,0,678.0,92.0,3.3,21.0,383.0,605.53,484.14
2016,5,27,17,15,638.5,86.0,3.15,20.5,332.0,544.62,438.36
2016,5,27,17,30,599.0,80.0,3.0,20.0,281.0,484.87,392.02
2016,5,27,17,45,544.0,72.5,2.85,19.5,231.5,416.22,337.03
2016,5,27,18,0,489.0,65.0,2.7,19.0,182.0,351.13,283.03
2016,5,27,18,15,408.5,55.0,2.35,18.0,137.0,275.59,219.33
2016,5,27,18,30,328.0,45.0,2.0,17.0,92.0,207.48,160.37
2016,5,27,18,45,212.5,31.5,1.7,16.0,57.0,130.04,91.42
2016,5,27,19,0,97.0,18.0,1.4,15.0,22.0,58.79,0.0
2016,5,27,19,15,48.5,9.0,1.3,14.5,11.0,19.26,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,19.0,0.8,13.5,31.5,14.46,1.8
2016,5,28,5,30,223.0,38.0,0.9,14.0,63.0,28.72,18.76
2016,5,28,5,45,317.0,50.0,1.05,14.5,105.0,37.89,27.64
2016,5,28,6,0,411.0,62.0,1.2,15.0,147.0,49.58,38.35
2016,5,28,6,15,474.0,71.0,1.3,15.5,195.0,56.2,44.39
2016,5,28,6,30,537.0,80.0,1.4,16.0,243.0,62.75,50.16
2016,5,28,6,45,585.5,86.0,1.55,16.5,294.0,66.82,53.57
2016,5,28,7,0,634.0,92.0,1.7,17.0,345.0,70.87,56.87
2016,5,28,7,15,667.5,97.5,1.75,17.5,396.0,74.26,59.52
2016,5,28,7,30,701.0,103.0,1.8,18.0,447.0,77.57,62.05
2016,5,28,7,45,727.5,106.5,1.85,19.0,497.0,79.35,63.11
2016,5,28,8,0,754.0,110.0,1.9,20.0,547.0,87.88,69.89
2016,5,28,8,15,773.0,114.0,1.9,20.5,594.0,89.75,71.1
2016,5,28,8,30,792.0,118.0,1.9,21.0,641.0,91.5,72.21
2016,5,28,8,45,807.5,120.5,1.9,22.0,684.5,116.4,72.62
2016,5,28,9,0,823.0,123.0,1.9,23.0,728.0,172.73,99.74
2016,5,28,9,15,834.5,125.5,1.9,23.5,766.5,229.75,139.97
2016,5,28,9,30,846.0,128.0,1.9,24.0,805.0,287.47,186.32
2016,5,28,9,45,854.0,130.5,1.95,24.5,838.0,348.09,236.88
2016,5,28,10,0,862.0,133.0,2.0,25.0,871.0,403.58,283.57
2016,5,28,10,15,868.5,134.5,2.0,25.0,897.5,457.29,328.63
2016,5,28,10,30,875.0,136.0,2.0,25.0,924.0,510.06,371.84
2016,5,28,10,45,878.5,138.0,2.05,25.5,943.5,560.46,411.5
2016,5,28,11,0,882.0,140.0,2.1,26.0,963.0,609.23,448.71
2016,5,28,11,15,884.5,141.0,2.1,26.0,976.0,654.92,483.31
2016,5,28,11,30,887.0,142.0,2.1,26.0,989.0,698.56,515.58
2016,5,28,11,45,887.0,143.0,2.15,26.0,993.5,738.27,544.71
2016,5,28,12,0,887.0,144.0,2.2,26.0,998.0,775.47,571.58
2016,5,28,12,15,886.5,144.0,2.25,26.0,995.5,808.9,595.5
2016,5,28,12,30,886.0,144.0,2.3,26.0,993.0,839.45,616.11
2016,5,28,12,45,877.0,147.5,2.4,26.0,981.5,862.66,632.22
2016,5,28,13,0,868.0,151.0,2.5,26.0,970.0,882.35,646.14
2016,5,28,13,15,864.0,150.0,2.55,26.0,952.5,899.13,657.85
2016,5,28,13,30,860.0,149.0,2.6,26.0,935.0,912.3,667.31
2016,5,28,13,45,852.5,148.5,2.7,26.0,910.0,919.08,673.11
2016,5,28,14,0,845.0,148.0,2.8,26.0,885.0,936.97,686.4
2016,5,28,14,15,836.5,146.0,2.85,25.5,854.5,933.85,686.83
2016,5,28,14,30,828.0,144.0,2.9,25.0,824.0,926.97,685.07
2016,5,28,14,45,816.0,142.0,3.0,25.0,787.0,913.24,677.87
2016,5,28,15,0,804.0,140.0,3.1,25.0,750.0,896.02,668.39
2016,5,28,15,15,672.5,178.0,3.15,24.5,669.0,816.68,617.22
2016,5,28,15,30,541.0,216.0,3.2,24.0,588.0,721.35,551.25
2016,5,28,15,45,537.5,200.0,3.25,24.0,548.0,692.49,533.04
2016,5,28,16,0,534.0,184.0,3.3,24.0,508.0,661.25,512.39
2016,5,28,16,15,516.5,172.5,3.3,23.5,465.0,621.24,485.47
2016,5,28,16,30,499.0,161.0,3.3,23.0,422.0,580.09,457.16
2016,5,28,16,45,518.5,138.0,3.3,22.5,384.5,553.13,439.57
2016,5,28,17,0,538.0,115.0,3.3,22.0,347.0,531.13,424.83
2016,5,28,17,15,546.0,102.5,3.05,21.0,311.5,500.38,402.67
2016,5,28,17,30,554.0,90.0,2.8,20.0,276.0,467.09,377.49
2016,5,28,17,45,499.5,81.0,2.6,19.5,227.5,399.04,322.83
2016,5,28,18,0,445.0,72.0,2.4,19.0,179.0,334.56,269.45
2016,5,28,18,15,365.0,60.5,2.1,18.0,134.5,256.66,204.23
2016,5,28,18,30,285.0,49.0,1.8,17.0,90.0,191.24,147.86
2016,5,28,18,45,181.0,33.5,1.55,16.5,56.0,120.83,85.29
2016,5,28,19,0,77.0,18.0,1.3,16.0,22.0,47.17,0.0
2016,5,28,19,15,38.5,9.0,1.3,15.5,11.0,16.74,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,14.49,2.21
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,28.8,18.92
2016,5,29,5,45,334.0,49.5,2.4,13.5,107.5,37.66,27.54
2016,5,29,6,0,429.0,61.0,2.5,14.0,150.0,48.92,37.91
2016,5,29,6,15,492.5,69.5,2.45,14.5,198.5,55.22,43.69
2016,5,29,6,30,556.0,78.0,2.4,15.0,247.0,61.48,49.23
2016,5,29,6,45,602.5,84.0,2.35,15.5,298.0,65.61,52.72
2016,5,29,7,0,649.0,90.0,2.3,16.0,349.0,69.71,56.09
2016,5,29,7,15,682.0,95.0,2.25,16.5,400.5,72.83,58.52
2016,5,29,7,30,715.0,100.0,2.2,17.0,452.0,75.89,60.84
2016,5,29,7,45,740.0,104.0,2.15,17.5,501.5,78.04,62.37
2016,5,29,8,0,765.0,108.0,2.1,18.0,551.0,86.78,69.52
2016,5,29,8,15,784.0,111.5,2.1,18.5,598.5,88.4,70.52
2016,5,29,8,30,803.0,115.0,2.1,19.0,646.0,89.9,71.45
2016,5,29,8,45,817.5,118.0,2.1,19.5,689.0,114.56,72.12
2016,5,29,9,0,832.0,121.0,2.1,20.0,732.0,171.61,99.88
2016,5,29,9,15,843.0,123.0,2.15,20.0,770.5,228.68,140.82
2016,5,29,9,30,854.0,125.0,2.2,20.0,809.0,291.4,192.12
2016,5,29,9,45,860.5,128.0,2.3,20.5,841.5,347.44,240.2
2016,5,29,10,0,867.0,131.0,2.4,21.0,874.0,402.99,288.03
2016,5,29,10,15,873.5,132.5,2.45,21.0,901.0,456.9,334.32
2016,5,29,10,30,880.0,134.0,2.5,21.0,928.0,509.86,378.8
2016,5,29,10,45,883.0,136.0,2.65,21.5,947.5,560.2,419.68
2016,5,29,11,0,886.0,138.0,2.8,22.0,967.0,608.85,458.12
2016,5,29,11,15,889.0,139.0,2.85,22.0,979.5,654.97,494.24
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,699.07,528.05
2016,5,29,11,45,891.0,141.5,2.95,22.5,996.5,738.59,556.82
2016,5,29,12,0,890.0,143.0,3.0,23.0,1001.0,775.54,583.11
2016,5,29,12,15,890.0,143.0,3.0,23.0,999.0,809.43,607.68
2016,5,29,12,30,890.0,143.0,3.0,23.0,997.0,840.47,628.83
2016,5,29,12,45,881.0,147.0,3.05,23.0,985.5,864.19,645.24
2016,5,29,13,0,872.0,151.0,3.1,23.0,974.0,884.39,659.37
2016,5,29,13,15,868.5,150.0,3.15,23.0,957.0,901.71,671.66
2016,5,29,13,30,865.0,149.0,3.2,23.0,940.0,915.43,681.64
2016,5,29,13,45,859.5,147.5,3.25,23.0,916.0,923.24,687.79
2016,5,29,14,0,854.0,146.0,3.3,23.0,892.0,941.93,701.42
2016,5,29,14,15,846.0,144.0,3.3,23.0,861.5,939.33,700.45
2016,5,29,14,30,838.0,142.0,3.3,23.0,831.0,932.93,697.22
2016,5,29,14,45,828.0,139.5,3.3,23.0,795.0,920.52,690.07
2016,5,29,15,0,818.0,137.0,3.3,23.0,759.0,904.55,680.63
2016,5,29,15,15,804.5,134.0,3.25,22.5,717.0,881.53,667.43
2016,5,29,15,30,791.0,131.0,3.2,22.0,675.0,855.35,652.04
2016,5,29,15,45,775.0,126.5,3.15,22.0,630.0,822.54,630.71
2016,5,29,16,0,759.0,122.0,3.1,22.0,585.0,792.04,610.93
2016,5,29,16,15,736.0,117.5,3.05,21.5,536.0,748.6,582.84
2016,5,29,16,30,713.0,113.0,3.0,21.0,487.0,703.54,553.16
2016,5,29,16,45,685.5,107.0,2.95,20.5,436.5,652.21,517.5
2016,5,29,17,0,658.0,101.0,2.9,20.0,386.0,600.28,480.16
2016,5,29,17,15,617.0,94.5,2.75,19.5,335.0,538.64,433.82
2016,5,29,17,30,576.0,88.0,2.6,19.0,284.0,478.27,387.04
2016,5,29,17,45,522.0,79.5,2.5,18.5,234.5,410.13,332.65
2016,5,29,18,0,468.0,71.0,2.4,18.0,185.0,345.46,279.15
2016,5,29,18,15,386.0,60.5,2.25,17.0,139.5,266.26,212.83
2016,5,29,18,30,304.0,50.0,2.1,16.0,94.0,200.08,155.62
2016,5,29,18,45,193.0,35.0,2.0,15.5,59.0,126.77,90.64
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,51.47,0.0
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,18.15,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,9.0,1.5,11.0,9.0,7.08,0.0
2016,5,30,5,15,145.0,23.5,1.65,11.5,38.5,17.84,4.48
2016,5,30,5,30,265.0,38.0,1.8,12.0,68.0,28.93,19.17
2016,5,30,5,45,362.0,48.5,1.95,12.5,111.0,39.25,29.08
2016,5,30,6,0,459.0,59.0,2.1,13.0,154.0,47.57,36.88
2016,5,30,6,15,521.5,66.5,2.05,13.5,203.0,53.21,42.08
2016,5,30,6,30,584.0,74.0,2.0,14.0,252.0,58.84,47.08
2016,5,30,6,45,629.5,79.5,2.0,14.5,304.0,62.75,50.41
2016,5,30,7,0,675.0,85.0,2.0,15.0,356.0,66.65,53.62
2016,5,30,7,15,707.0,90.0,2.0,15.5,407.5,69.93,56.21
2016,5,30,7,30,739.0,95.0,2.0,16.0,459.0,79.19,63.97
2016,5,30,7,45,764.0,98.5,2.0,17.0,509.5,81.3,65.29
2016,5,30,8,0,789.0,102.0,2.0,18.0,560.0,83.33,66.56
2016,5,30,8,15,807.5,105.0,2.0,18.5,607.5,84.79,67.45
2016,5,30,8,30,826.0,108.0,2.0,19.0,655.0,86.16,68.27
2016,5,30,8,45,840.0,110.5,2.05,19.5,698.5,110.32,68.7
2016,5,30,9,0,854.0,113.0,2.1,20.0,742.0,175.92,102.6
2016,5,30,9,15,865.0,115.5,2.1,20.5,781.0,233.42,143.25
2016,5,30,9,30,876.0,118.0,2.1,21.0,820.0,291.38,190.33
2016,5,30,9,45,880.5,122.0,2.15,21.5,852.0,348.6,239.22
2016,5,30,10,0,885.0,126.0,2.2,22.0,884.0,405.1,287.58
2016,5,30,10,15,891.0,127.5,2.25,22.5,911.0,459.69,333.57
2016,5,30,10,30,897.0,129.0,2.3,23.0,938.0,513.25,377.49
2016,5,30,10,45,901.5,129.5,2.35,23.5,957.5,564.13,418.11
2016,5,30,11,0,906.0,130.0,2.4,24.0,977.0,613.4,456.25
2016,5,30,11,15,908.5,131.0,2.4,24.0,989.5,660.01,492.05
2016,5,30,11,30,911.0,132.0,2.4,24.0,1002.0,704.5,525.41
2016,5,30,11,45,911.5,132.0,2.45,24.5,1007.0,744.62,554.17
2016,5,30,12,0,912.0,132.0,2.5,25.0,1012.0,782.15,580.49
2016,5,30,12,15,911.5,132.0,2.5,25.0,1009.5,816.2,604.46
2016,5,30,12,30,911.0,132.0,2.5,25.0,1007.0,847.29,625.16
2016,5,30,12,45,907.0,132.5,2.55,25.5,996.5,872.75,641.2
2016,5,30,13,0,903.0,133.0,2.6,26.0,986.0,894.74,654.96
2016,5,30,13,15,899.5,132.0,2.65,26.0,968.5,912.31,667.16
2016,5,30,13,30,896.0,131.0,2.7,26.0,951.0,926.17,677.05
2016,5,30,13,45,891.0,129.5,2.8,26.0,927.0,934.47,683.83
2016,5,30,14,0,886.0,128.0,2.9,26.0,903.0,938.93,688.26
2016,5,30,14,15,878.5,126.5,2.95,25.5,872.0,937.3,689.79
2016,5,30,14,30,871.0,125.0,3.0,25.0,841.0,931.9,688.98
2016,5,30,14,45,861.5,122.0,3.1,25.0,804.5,919.53,682.66
2016,5,30,15,0,852.0,119.0,3.2,25.0,768.0,903.55,673.99
2016,5,30,15,15,839.0,116.5,3.25,24.5,726.0,892.94,669.99
2016,5,30,15,30,826.0,114.0,3.3,24.0,684.0,867.21,655.63
2016,5,30,15,45,810.5,110.5,3.4,24.0,638.5,835.23,635.92
2016,5,30,16,0,795.0,107.0,3.5,24.0,593.0,800.55,614.1
2016,5,30,16,15,773.5,103.0,3.45,23.5,543.5,758.04,586.87
2016,5,30,16,30,752.0,99.0,3.4,23.0,494.0,713.68,557.87
2016,5,30,16,45,725.5,94.0,3.4,22.5,443.5,666.48,526.34
2016,5,30,17,0,699.0,89.0,3.4,22.0,393.0,615.1,489.72
2016,5,30,17,15,660.0,83.5,3.15,21.0,341.5,554.51,445.01
2016,5,30,17,30,621.0,78.0,2.9,20.0,290.0,494.98,399.57
2016,5,30,17,45,569.0,71.0,2.7,19.5,240.0,427.87,345.89
2016,5,30,18,0,517.0,64.0,2.5,19.0,190.0,363.96,292.96
2016,5,30,18,15,437.0,55.0,2.2,18.0,144.0,288.49,229.57
2016,5,30,18,30,357.0,46.0,1.9,17.0,98.0,220.22,170.61
2016,5,30,18,45,240.0,33.0,1.6,16.5,62.0,140.94,100.89
2016,5,30,19,0,123.0,20.0,1.3,16.0,26.0,69.9,7.75
2016,5,30,19,15,61.5,10.0,1.3,15.5,13.0,23.28,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,5,31,5,15,160.5,23.0,1.7,12.5,40.0,17.53,4.6
2016,5,31,5,30,288.0,37.0,1.8,13.0,70.0,30.18,20.17
2016,5,31,5,45,381.5,47.0,1.95,13.5,113.0,38.14,27.99
2016,5,31,6,0,475.0,57.0,2.1,14.0,156.0,46.11,35.44
2016,5,31,6,15,537.0,64.5,2.0,14.5,205.5,51.83,40.69
2016,5,31,6,30,599.0,72.0,1.9,15.0,255.0,57.54,45.74
2016,5,31,6,45,643.0,77.0,1.85,16.0,306.5,61.15,48.69
2016,5,31,7,0,687.0,82.0,1.8,17.0,358.0,64.77,51.54
2016,5,31,7,15,718.5,86.5,1.75,17.5,409.5,67.8,53.9
2016,5,31,7,30,750.0,91.0,1.7,18.0,461.0,76.55,61.17
2016,5,31,7,45,774.0,94.5,1.7,19.0,511.0,78.76,62.58
2016,5,31,8,0,798.0,98.0,1.7,20.0,561.0,80.88,63.92
2016,5,31,8,15,816.0,101.0,1.7,20.5,608.5,82.44,64.9
2016,5,31,8,30,834.0,104.0,1.7,21.0,656.0,83.89,65.8
2016,5,31,8,45,847.5,106.5,1.75,21.5,699.5,116.25,73.2
2016,5,31,9,0,861.0,109.0,1.8,22.0,743.0,173.49,99.68
2016,5,31,9,15,871.5,111.0,1.85,22.5,782.0,230.9,139.77
2016,5,31,9,30,882.0,113.0,1.9,23.0,821.0,288.71,186.32
2016,5,31,9,45,890.0,115.0,1.95,23.5,854.0,345.94,234.71
2016,5,31,10,0,898.0,117.0,2.0,24.0,887.0,402.82,282.91
2016,5,31,10,15,904.0,118.0,2.1,24.5,913.5,457.64,328.85
2016,5,31,10,30,910.0,119.0,2.2,25.0,940.0,511.4,372.77
2016,5,31,10,45,914.0,120.0,2.3,25.5,960.0,562.86,413.7
2016,5,31,11,0,918.0,121.0,2.4,26.0,980.0,612.64,452.16
2016,5,31,11,15,920.5,121.5,2.4,26.0,993.0,659.3,487.78
2016,5,31,11,30,923.0,122.0,2.4,26.0,1006.0,703.8,520.95
2016,5,31,11,45,924.0,122.5,2.45,26.5,1011.0,744.94,550.21
2016,5,31,12,0,925.0,123.0,2.5,27.0,1016.0,783.51,577.03
2016,5,31,12,15,925.0,123.0,2.5,27.0,1014.0,818.21,601.04
2016,5,31,12,30,925.0,123.0,2.5,27.0,1012.0,849.94,621.99
2016,5,31,12,45,925.5,121.0,2.5,27.5,1003.0,877.26,638.71
2016,5,31,13,0,926.0,119.0,2.5,28.0,994.0,901.17,653.16
2016,5,31,13,15,923.0,118.0,2.55,28.0,977.0,919.33,665.6
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,933.73,675.74
2016,5,31,13,45,915.0,116.0,2.7,28.0,936.0,942.51,682.79
2016,5,31,14,0,910.0,115.0,2.8,28.0,912.0,947.4,687.48
2016,5,31,14,15,903.0,113.5,2.8,28.0,881.5,946.12,687.51
2016,5,31,14,30,896.0,112.0,2.8,28.0,851.0,940.99,685.21
2016,5,31,14,45,887.0,110.0,2.85,28.0,814.5,929.78,679.45
2016,5,31,15,0,878.0,108.0,2.9,28.0,778.0,914.9,671.41
2016,5,31,15,15,866.5,106.0,2.9,27.5,736.0,894.3,660.58
2016,5,31,15,30,855.0,104.0,2.9,27.0,694.0,870.41,647.55
2016,5,31,15,45,839.0,101.5,2.95,27.0,648.0,848.88,635.13
2016,5,31,16,0,823.0,99.0,3.0,27.0,602.0,814.29,613.66
2016,5,31,16,15,802.5,95.5,2.9,26.5,553.0,772.46,587.31
2016,5,31,16,30,782.0,92.0,2.8,26.0,504.0,728.68,559.21
2016,5,31,16,45,754.5,88.0,2.75,25.5,453.0,677.5,525.5
2016,5,31,17,0,727.0,84.0,2.7,25.0,402.0,625.5,489.54
2016,5,31,17,15,690.0,79.0,2.45,24.0,350.0,568.73,448.46
2016,5,31,17,30,653.0,74.0,2.2,23.0,298.0,509.87,404.42
2016,5,31,17,45,600.0,68.0,1.95,22.0,247.0,441.99,351.75
2016,5,31,18,0,547.0,62.0,1.7,21.0,196.0,377.33,299.6
2016,5,31,18,15,468.0,53.5,1.5,20.0,149.5,301.47,236.98
2016,5,31,18,30,389.0,45.0,1.3,19.0,103.0,232.66,178.37
2016,5,31,18,45,266.5,32.5,1.15,18.0,65.5,152.27,108.85
2016,5,31,19,0,144.0,20.0,1.0,17.0,28.0,76.53,14.46
2016,5,31,19,15,72.0,10.0,1.05,16.5,14.0,25.91,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.55,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.8,12.0,10.0,7.87,0.0
2016,6,1,5,15,163.0,24.0,2.9,12.5,41.0,18.27,5.31
2016,6,1,5,30,292.0,38.0,3.0,13.0,72.0,31.03,20.9
2016,6,1,5,45,385.5,48.5,3.2,14.0,116.0,39.38,29.01
2016,6,1,6,0,479.0,59.0,3.4,15.0,160.0,47.72,36.7
2016,6,1,6,15,542.0,66.5,3.4,15.5,209.5,53.41,41.91
2016,6,1,6,30,605.0,74.0,3.4,16.0,259.0,59.09,46.92
2016,6,1,6,45,651.5,79.0,3.4,16.5,311.5,62.71,49.96
2016,6,1,7,0,698.0,84.0,3.4,17.0,364.0,66.34,52.91
2016,6,1,7,15,729.5,88.5,3.35,17.5,416.5,69.34,55.24
2016,6,1,7,30,761.0,93.0,3.3,18.0,469.0,78.2,62.62
2016,6,1,7,45,785.5,96.5,3.3,18.5,520.0,80.39,64.14
2016,6,1,8,0,810.0,100.0,3.3,19.0,571.0,82.5,65.6
2016,6,1,8,15,828.0,103.0,3.25,19.5,619.0,84.03,66.56
2016,6,1,8,30,846.0,106.0,3.2,20.0,667.0,85.46,67.44
2016,6,1,8,45,860.0,108.5,3.2,20.5,711.5,117.17,74.57
2016,6,1,9,0,874.0,111.0,3.2,21.0,756.0,175.21,101.34
2016,6,1,9,15,885.0,113.5,3.2,21.5,795.0,233.77,142.49
2016,6,1,9,30,896.0,116.0,3.2,22.0,834.0,292.79,190.41
2016,6,1,9,45,903.5,117.5,3.2,22.5,867.5,350.38,239.7
2016,6,1,10,0,911.0,119.0,3.2,23.0,901.0,407.53,288.81
2016,6,1,10,15,917.0,120.5,3.2,23.5,928.5,463.38,336.1
2016,6,1,10,30,923.0,122.0,3.2,24.0,956.0,518.17,381.24
2016,6,1,10,45,925.0,124.5,3.25,24.5,975.5,570.3,423.13
2016,6,1,11,0,927.0,127.0,3.3,25.0,995.0,620.57,462.32
2016,6,1,11,15,930.0,127.5,3.35,25.0,1008.0,668.01,499.28
2016,6,1,11,30,933.0,128.0,3.4,25.0,1021.0,713.32,533.82
2016,6,1,11,45,931.0,130.0,3.5,25.0,1025.5,753.98,564.52
2016,6,1,12,0,929.0,132.0,3.6,25.0,1030.0,791.87,592.74
2016,6,1,12,15,928.5,132.0,3.65,25.0,1027.5,826.51,617.86
2016,6,1,12,30,928.0,132.0,3.7,25.0,1025.0,858.15,639.61
2016,6,1,12,45,914.0,139.5,3.75,25.0,1011.5,881.49,655.71
2016,6,1,13,0,900.0,147.0,3.8,25.0,998.0,901.03,669.36
2016,6,1,13,15,896.0,146.0,3.8,25.0,980.5,918.48,681.42
2016,6,1,13,30,892.0,145.0,3.8,25.0,963.0,932.21,691.07
2016,6,1,13,45,884.0,145.0,3.8,25.0,938.0,939.45,696.49
2016,6,1,14,0,876.0,145.0,3.8,25.0,913.0,942.87,699.53
2016,6,1,14,15,868.0,143.0,3.75,25.0,882.0,954.93,708.22
2016,6,1,14,30,860.0,141.0,3.7,25.0,851.0,948.69,704.69
2016,6,1,14,45,848.0,139.5,3.7,25.0,813.5,935.55,697.09
2016,6,1,15,0,836.0,138.0,3.7,25.0,776.0,918.8,687.19
2016,6,1,15,15,822.5,135.0,3.65,24.5,734.0,895.76,674.1
2016,6,1,15,30,809.0,132.0,3.6,24.0,692.0,869.5,658.79
2016,6,1,15,45,791.5,128.0,3.55,24.0,645.5,835.77,636.96
2016,6,1,16,0,774.0,124.0,3.5,24.0,599.0,799.42,613.19
2016,6,1,16,15,751.5,120.0,3.35,23.5,550.0,761.76,588.97
2016,6,1,16,30,729.0,116.0,3.2,23.0,501.0,717.36,559.55
2016,6,1,16,45,702.0,109.5,3.1,22.5,450.0,665.5,523.62
2016,6,1,17,0,675.0,103.0,3.0,22.0,399.0,612.95,486.05
2016,6,1,17,15,634.5,96.5,2.8,21.0,347.0,551.13,440.78
2016,6,1,17,30,594.0,90.0,2.6,20.0,295.0,490.48,394.84
