Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,543.5,81.5,2.45,19.5,245.0,423.68,341.81
2016,6,1,18,0,493.0,73.0,2.3,19.0,195.0,359.92,289.38
2016,6,1,18,15,412.0,62.5,2.05,18.0,148.5,283.44,225.55
2016,6,1,18,30,331.0,52.0,1.8,17.0,102.0,212.98,165.26
2016,6,1,18,45,219.5,37.0,1.6,16.5,65.0,138.03,99.83
2016,6,1,19,0,108.0,22.0,1.4,16.0,28.0,68.24,16.85
2016,6,1,19,15,54.0,11.0,1.4,15.5,14.0,22.19,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,7.87,0.0
2016,6,2,5,15,171.0,24.0,1.75,11.5,42.0,18.29,5.63
2016,6,2,5,30,302.0,38.0,1.9,12.0,73.0,31.06,21.07
2016,6,2,5,45,397.0,48.0,2.1,12.5,117.5,39.04,28.92
2016,6,2,6,0,492.0,58.0,2.3,13.0,162.0,47.04,36.42
2016,6,2,6,15,554.5,65.5,2.2,13.5,212.0,52.77,41.7
2016,6,2,6,30,617.0,73.0,2.1,14.0,262.0,58.5,46.78
2016,6,2,6,45,661.5,78.5,2.05,15.0,315.0,62.49,50.07
2016,6,2,7,0,706.0,84.0,2.0,16.0,368.0,66.47,53.23
2016,6,2,7,15,737.5,88.5,1.95,16.5,420.5,69.48,55.58
2016,6,2,7,30,769.0,93.0,1.9,17.0,473.0,78.37,62.98
2016,6,2,7,45,793.0,96.5,1.9,18.0,524.0,80.55,64.38
2016,6,2,8,0,817.0,100.0,1.9,19.0,575.0,82.66,65.71
2016,6,2,8,15,835.0,103.0,1.85,19.5,623.0,84.21,66.67
2016,6,2,8,30,853.0,106.0,1.8,20.0,671.0,85.65,67.55
2016,6,2,8,45,866.5,108.5,1.8,20.5,715.5,116.63,74.4
2016,6,2,9,0,880.0,111.0,1.8,21.0,760.0,174.95,100.8
2016,6,2,9,15,890.5,113.0,1.8,21.5,799.0,233.43,141.4
2016,6,2,9,30,901.0,115.0,1.8,22.0,838.0,292.3,188.73
2016,6,2,9,45,902.5,120.0,1.8,23.0,869.5,350.55,237.66
2016,6,2,10,0,904.0,125.0,1.8,24.0,901.0,407.73,285.56
2016,6,2,10,15,910.0,126.5,1.85,24.5,928.0,463.24,331.73
2016,6,2,10,30,916.0,128.0,1.9,25.0,955.0,517.69,375.8
2016,6,2,10,45,919.5,129.5,1.95,25.5,975.0,569.6,416.65
2016,6,2,11,0,923.0,131.0,2.0,26.0,995.0,619.78,454.92
2016,6,2,11,15,925.0,131.5,2.0,26.0,1007.5,666.47,490.26
2016,6,2,11,30,927.0,132.0,2.0,26.0,1020.0,710.95,523.1
2016,6,2,11,45,927.5,132.5,2.05,26.5,1025.0,752.05,552.08
2016,6,2,12,0,928.0,133.0,2.1,27.0,1030.0,790.56,578.61
2016,6,2,12,15,927.0,133.0,2.15,27.0,1027.0,824.81,602.78
2016,6,2,12,30,926.0,133.0,2.2,27.0,1024.0,856.03,623.59
2016,6,2,12,45,932.0,127.0,2.3,27.5,1016.5,884.95,642.05
2016,6,2,13,0,938.0,121.0,2.4,28.0,1009.0,910.49,658.28
2016,6,2,13,15,934.5,120.0,2.4,28.0,991.5,928.58,670.18
2016,6,2,13,30,931.0,119.0,2.4,28.0,974.0,942.84,679.75
2016,6,2,13,45,925.5,118.0,2.45,28.0,949.0,951.43,686.26
2016,6,2,14,0,920.0,117.0,2.5,28.0,924.0,956.09,690.41
2016,6,2,14,15,912.5,115.5,2.5,28.0,893.0,954.53,690.27
2016,6,2,14,30,905.0,114.0,2.5,28.0,862.0,949.09,687.79
2016,6,2,14,45,895.5,112.0,2.55,28.0,824.5,937.53,681.94
2016,6,2,15,0,886.0,110.0,2.6,28.0,787.0,922.29,673.79
2016,6,2,15,15,873.5,107.5,2.6,27.5,745.0,900.34,662.19
2016,6,2,15,30,861.0,105.0,2.6,27.0,703.0,875.09,648.4
2016,6,2,15,45,845.0,102.5,2.65,26.5,656.5,853.6,637.43
2016,6,2,16,0,829.0,100.0,2.7,26.0,610.0,819.0,617.32
2016,6,2,16,15,808.0,96.5,2.7,25.5,560.0,776.75,591.33
2016,6,2,16,30,787.0,93.0,2.7,25.0,510.0,732.55,563.48
2016,6,2,16,45,759.0,89.0,2.7,24.5,458.5,680.97,529.69
2016,6,2,17,0,731.0,85.0,2.7,24.0,407.0,628.57,493.54
2016,6,2,17,15,694.0,80.0,2.55,23.0,354.5,571.79,452.71
2016,6,2,17,30,657.0,75.0,2.4,22.0,302.0,512.88,408.81
2016,6,2,17,45,605.0,68.5,2.3,21.5,251.0,444.93,355.6
2016,6,2,18,0,553.0,62.0,2.2,21.0,200.0,380.12,302.89
2016,6,2,18,15,475.5,53.5,1.9,20.0,153.0,304.78,240.34
2016,6,2,18,30,398.0,45.0,1.6,19.0,106.0,236.34,181.78
2016,6,2,18,45,280.5,33.0,1.35,18.0,68.5,157.75,113.8
2016,6,2,19,0,163.0,21.0,1.1,17.0,31.0,84.08,25.96
2016,6,2,19,15,81.5,10.5,1.05,16.5,15.5,28.69,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,14.0,11.0,7.87,0.0
2016,6,3,5,15,188.5,23.0,0.9,14.5,42.5,18.72,5.99
2016,6,3,5,30,322.0,36.0,1.0,15.0,74.0,29.47,19.48
2016,6,3,5,45,412.5,46.0,1.1,15.5,118.0,37.51,27.25
2016,6,3,6,0,503.0,56.0,1.2,16.0,162.0,45.55,34.68
2016,6,3,6,15,563.0,62.5,1.15,16.5,211.5,50.57,39.26
2016,6,3,6,30,623.0,69.0,1.1,17.0,261.0,55.62,43.69
2016,6,3,6,45,664.0,74.5,1.1,17.5,312.5,59.67,47.1
2016,6,3,7,0,705.0,80.0,1.1,18.0,364.0,63.68,50.37
2016,6,3,7,15,735.5,84.5,1.05,18.5,416.0,72.24,57.51
2016,6,3,7,30,766.0,89.0,1.0,19.0,468.0,75.45,59.93
2016,6,3,7,45,788.5,92.5,0.95,20.0,518.0,77.69,61.38
2016,6,3,8,0,811.0,96.0,0.9,21.0,568.0,79.85,62.74
2016,6,3,8,15,690.0,145.0,0.85,22.0,570.0,99.04,78.35
2016,6,3,8,30,569.0,194.0,0.8,23.0,572.0,122.86,97.41
2016,6,3,8,45,720.0,150.5,0.8,24.0,660.5,116.97,76.15
2016,6,3,9,0,871.0,107.0,0.8,25.0,749.0,170.65,96.0
2016,6,3,9,15,707.0,190.5,0.85,26.0,729.5,235.93,147.58
2016,6,3,9,30,543.0,274.0,0.9,27.0,710.0,298.07,201.12
2016,6,3,9,45,731.5,189.5,0.95,28.0,802.5,336.56,226.04
2016,6,3,10,0,920.0,105.0,1.0,29.0,895.0,399.29,271.44
2016,6,3,10,15,925.5,106.0,0.95,29.5,921.5,454.84,315.9
2016,6,3,10,30,931.0,107.0,0.9,30.0,948.0,509.26,358.01
2016,6,3,10,45,933.5,108.5,0.9,30.5,967.5,561.14,397.08
2016,6,3,11,0,936.0,110.0,0.9,31.0,987.0,611.18,433.42
2016,6,3,11,15,938.0,110.5,1.0,31.0,999.5,658.16,468.3
2016,6,3,11,30,940.0,111.0,1.1,31.0,1012.0,702.88,500.86
2016,6,3,11,45,939.5,112.0,1.2,31.0,1016.5,743.85,530.29
2016,6,3,12,0,939.0,113.0,1.3,31.0,1021.0,782.11,557.42
2016,6,3,12,15,938.0,113.0,1.4,31.0,1018.5,816.34,580.98
2016,6,3,12,30,937.0,113.0,1.5,31.0,1016.0,847.5,601.7
2016,6,3,12,45,923.0,120.5,1.6,31.0,1002.5,870.97,617.58
2016,6,3,13,0,909.0,128.0,1.7,31.0,989.0,890.62,631.18
2016,6,3,13,15,905.0,127.5,1.8,31.0,971.5,908.31,643.65
2016,6,3,13,30,901.0,127.0,1.9,31.0,954.0,922.3,653.89
2016,6,3,13,45,895.0,125.5,2.0,31.0,929.5,929.83,660.19
2016,6,3,14,0,889.0,124.0,2.1,31.0,905.0,933.51,664.21
2016,6,3,14,15,881.5,122.5,2.15,30.5,874.5,932.01,665.92
2016,6,3,14,30,874.0,121.0,2.2,30.0,844.0,926.73,665.37
2016,6,3,14,45,863.5,119.0,2.3,30.0,807.0,914.56,659.64
2016,6,3,15,0,853.0,117.0,2.4,30.0,770.0,898.84,651.66
2016,6,3,15,15,840.0,114.5,2.4,29.5,728.5,888.21,647.52
2016,6,3,15,30,827.0,112.0,2.4,29.0,687.0,862.71,633.57
2016,6,3,15,45,809.5,109.5,2.4,29.0,641.0,830.35,613.79
2016,6,3,16,0,792.0,107.0,2.4,29.0,595.0,795.38,592.14
2016,6,3,16,15,770.5,103.0,2.35,28.5,546.0,753.23,566.13
2016,6,3,16,30,749.0,99.0,2.3,28.0,497.0,709.26,538.43
2016,6,3,16,45,719.5,95.0,2.3,28.0,446.0,661.23,506.39
2016,6,3,17,0,690.0,91.0,2.3,28.0,395.0,609.38,469.87
2016,6,3,17,15,652.0,85.5,2.05,27.0,344.0,550.06,427.53
2016,6,3,17,30,614.0,80.0,1.8,26.0,293.0,491.71,384.48
2016,6,3,17,45,561.0,73.0,1.6,25.0,243.5,424.55,333.32
2016,6,3,18,0,508.0,66.0,1.4,24.0,194.0,360.69,282.78
2016,6,3,18,15,432.0,56.5,1.3,23.0,148.5,287.22,223.28
2016,6,3,18,30,356.0,47.0,1.2,22.0,103.0,220.59,167.57
2016,6,3,18,45,246.0,34.5,1.1,21.0,66.5,144.03,102.79
2016,6,3,19,0,136.0,22.0,1.0,20.0,30.0,77.27,26.61
2016,6,3,19,15,68.0,11.0,0.95,19.5,15.0,25.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.9,17.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.9,18.0,10.0,7.87,0.0
2016,6,4,5,15,117.5,24.5,0.85,18.0,38.5,18.5,5.87
2016,6,4,5,30,235.0,39.0,0.8,18.0,67.0,29.51,19.26
2016,6,4,5,45,312.5,52.0,0.75,18.5,107.5,39.27,28.43
2016,6,4,6,0,390.0,65.0,0.7,19.0,148.0,48.99,37.25
2016,6,4,6,15,446.0,75.0,0.95,19.0,194.0,56.41,43.94
2016,6,4,6,30,502.0,85.0,1.2,19.0,240.0,65.96,52.33
2016,6,4,6,45,566.5,84.0,1.45,19.5,288.5,64.99,51.31
2016,6,4,7,0,631.0,83.0,1.7,20.0,337.0,64.47,50.63
2016,6,4,7,15,474.5,136.0,1.7,20.0,342.0,94.39,76.19
2016,6,4,7,30,318.0,189.0,1.7,20.0,347.0,125.46,102.27
2016,6,4,7,45,321.0,211.5,1.7,20.5,384.5,137.41,111.69
2016,6,4,8,0,324.0,234.0,1.7,21.0,422.0,148.76,120.53
2016,6,4,8,15,393.0,234.0,1.7,21.0,481.5,142.48,114.92
2016,6,4,8,30,462.0,234.0,1.7,21.0,541.0,141.89,114.11
2016,6,4,8,45,347.5,287.0,1.7,21.5,526.5,182.92,135.28
2016,6,4,9,0,233.0,340.0,1.7,22.0,512.0,235.94,172.14
2016,6,4,9,15,264.5,353.0,1.75,22.0,557.5,260.75,188.09
2016,6,4,9,30,296.0,366.0,1.8,22.0,603.0,299.34,216.65
2016,6,4,9,45,160.0,343.0,1.9,22.5,472.0,279.65,207.46
2016,6,4,10,0,24.0,320.0,2.0,23.0,341.0,244.08,184.51
2016,6,4,10,15,18.5,290.0,2.05,23.0,306.5,224.3,169.7
2016,6,4,10,30,13.0,260.0,2.1,23.0,272.0,202.65,153.27
2016,6,4,10,45,187.0,340.5,2.15,23.5,516.0,347.32,261.79
2016,6,4,11,0,361.0,421.0,2.2,24.0,760.0,517.21,384.94
2016,6,4,11,15,294.0,449.5,2.25,24.0,728.0,522.76,388.74
2016,6,4,11,30,227.0,478.0,2.3,24.0,696.0,520.73,387.41
2016,6,4,11,45,259.5,473.0,2.4,24.5,723.5,560.54,416.17
2016,6,4,12,0,292.0,468.0,2.5,25.0,751.0,599.91,444.17
2016,6,4,12,15,259.0,475.0,2.5,25.5,725.5,599.94,443.01
2016,6,4,12,30,226.0,482.0,2.5,26.0,700.0,587.51,433.35
2016,6,4,12,45,229.5,476.0,2.5,26.5,695.5,598.69,440.92
2016,6,4,13,0,233.0,470.0,2.5,27.0,691.0,608.58,447.43
2016,6,4,13,15,250.0,457.5,2.45,27.0,690.5,637.57,467.98
2016,6,4,13,30,267.0,445.0,2.4,27.0,690.0,652.35,478.77
2016,6,4,13,45,564.0,288.5,2.4,27.5,789.5,800.86,586.74
2016,6,4,14,0,861.0,132.0,2.4,28.0,889.0,914.55,663.96
2016,6,4,14,15,853.5,130.0,2.35,28.0,859.0,912.66,662.1
2016,6,4,14,30,846.0,128.0,2.3,28.0,829.0,907.09,659.03
2016,6,4,14,45,840.0,124.5,2.3,28.0,794.5,897.82,654.13
2016,6,4,15,0,834.0,121.0,2.3,28.0,760.0,896.88,654.85
2016,6,4,15,15,821.5,118.0,2.3,27.5,719.0,874.84,642.98
2016,6,4,15,30,809.0,115.0,2.3,27.0,678.0,849.6,629.11
2016,6,4,15,45,794.5,111.5,2.3,27.0,633.5,819.14,610.4
2016,6,4,16,0,780.0,108.0,2.3,27.0,589.0,785.98,589.76
2016,6,4,16,15,759.0,104.0,2.3,26.5,541.0,744.62,564.34
2016,6,4,16,30,738.0,100.0,2.3,26.0,493.0,701.43,537.18
2016,6,4,16,45,711.5,95.5,2.3,25.5,443.5,655.54,507.23
2016,6,4,17,0,685.0,91.0,2.3,25.0,394.0,605.57,472.62
2016,6,4,17,15,648.0,85.5,2.25,24.0,343.5,547.17,431.19
2016,6,4,17,30,611.0,80.0,2.2,23.0,293.0,489.67,388.83
2016,6,4,17,45,560.5,72.5,2.15,22.5,243.5,423.6,337.4
2016,6,4,18,0,510.0,65.0,2.1,22.0,194.0,360.62,286.52
2016,6,4,18,15,437.0,56.0,2.0,21.0,149.0,289.06,227.56
2016,6,4,18,30,364.0,47.0,1.9,20.0,104.0,223.97,172.21
2016,6,4,18,45,257.0,34.0,1.85,19.0,67.5,147.19,106.48
2016,6,4,19,0,150.0,21.0,1.8,18.0,31.0,80.46,31.21
2016,6,4,19,15,75.0,10.5,1.95,17.5,15.5,27.09,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,11.0,7.87,0.0
2016,6,5,5,15,187.5,23.0,1.7,13.5,42.0,18.7,6.34
2016,6,5,5,30,312.0,36.0,1.8,14.0,73.0,29.4,19.53
2016,6,5,5,45,401.0,46.0,1.95,14.5,116.5,37.41,27.27
2016,6,5,6,0,490.0,56.0,2.1,15.0,160.0,45.42,34.7
2016,6,5,6,15,549.0,63.5,2.1,15.5,209.0,51.16,39.94
2016,6,5,6,30,608.0,71.0,2.1,16.0,258.0,56.88,44.98
2016,6,5,6,45,650.0,76.5,2.1,16.5,309.5,60.87,48.34
2016,6,5,7,0,692.0,82.0,2.1,17.0,361.0,64.83,51.58
2016,6,5,7,15,722.5,86.5,2.05,17.5,412.5,67.85,53.93
2016,6,5,7,30,753.0,91.0,2.0,18.0,464.0,76.59,61.19
2016,6,5,7,45,776.0,94.5,2.0,18.5,514.0,78.77,62.72
2016,6,5,8,0,799.0,98.0,2.0,19.0,564.0,80.87,64.18
2016,6,5,8,15,816.5,101.0,2.0,19.5,611.0,82.41,65.15
2016,6,5,8,30,834.0,104.0,2.0,20.0,658.0,83.86,66.04
2016,6,5,8,45,847.5,106.5,2.05,21.0,701.5,111.86,72.24
2016,6,5,9,0,861.0,109.0,2.1,22.0,745.0,168.82,96.88
2016,6,5,9,15,871.5,111.0,2.2,22.0,783.5,225.98,136.34
2016,6,5,9,30,882.0,113.0,2.3,22.0,822.0,283.54,182.92
2016,6,5,9,45,895.5,111.5,2.45,22.5,856.5,339.94,230.84
2016,6,5,10,0,909.0,110.0,2.6,23.0,891.0,396.52,279.34
2016,6,5,10,15,914.5,111.0,2.7,23.0,917.5,451.47,326.66
2016,6,5,10,30,920.0,112.0,2.8,23.0,944.0,505.31,372.1
2016,6,5,10,45,923.0,113.5,2.9,23.5,963.5,556.9,413.92
2016,6,5,11,0,926.0,115.0,3.0,24.0,983.0,606.73,453.15
2016,6,5,11,15,928.5,115.5,3.05,24.0,996.0,653.59,489.87
2016,6,5,11,30,931.0,116.0,3.1,24.0,1009.0,698.27,524.13
2016,6,5,11,45,931.5,116.5,3.15,24.5,1014.0,739.26,553.96
2016,6,5,12,0,932.0,117.0,3.2,25.0,1019.0,777.65,581.26
2016,6,5,12,15,931.5,117.0,3.25,25.0,1017.0,812.12,606.07
2016,6,5,12,30,931.0,117.0,3.3,25.0,1015.0,843.59,627.64
2016,6,5,12,45,923.5,120.5,3.35,25.0,1004.0,869.04,645.13
2016,6,5,13,0,916.0,124.0,3.4,25.0,993.0,890.91,660.29
2016,6,5,13,15,913.0,123.0,3.4,25.0,976.5,909.16,672.8
2016,6,5,13,30,910.0,122.0,3.4,25.0,960.0,923.69,682.92
2016,6,5,13,45,905.5,121.0,3.4,25.0,936.5,933.11,689.75
2016,6,5,14,0,901.0,120.0,3.4,25.0,913.0,938.7,694.18
2016,6,5,14,15,894.5,118.5,3.4,25.0,882.5,938.18,694.69
2016,6,5,14,30,888.0,117.0,3.4,25.0,852.0,933.85,692.83
2016,6,5,14,45,879.0,114.5,3.4,25.0,816.0,922.54,686.42
2016,6,5,15,0,870.0,112.0,3.4,25.0,780.0,907.58,677.7
2016,6,5,15,15,858.5,109.5,3.35,24.5,739.0,886.91,666.19
2016,6,5,15,30,847.0,107.0,3.3,24.0,698.0,873.37,659.61
2016,6,5,15,45,832.0,104.0,3.3,24.0,652.5,842.33,639.94
2016,6,5,16,0,817.0,101.0,3.3,24.0,607.0,808.5,618.31
2016,6,5,16,15,797.0,97.5,3.25,23.5,558.0,767.58,592.36
2016,6,5,16,30,777.0,94.0,3.2,23.0,509.0,724.68,564.58
2016,6,5,16,45,751.0,90.0,3.15,22.5,458.0,675.11,531.38
2016,6,5,17,0,725.0,86.0,3.1,22.0,407.0,627.53,497.83
2016,6,5,17,15,689.0,81.0,2.95,21.5,355.5,568.88,454.3
2016,6,5,17,30,653.0,76.0,2.8,21.0,304.0,510.96,409.96
2016,6,5,17,45,604.0,69.0,2.7,20.5,254.0,444.5,357.53
2016,6,5,18,0,555.0,62.0,2.6,20.0,204.0,380.9,305.47
2016,6,5,18,15,481.5,53.5,2.5,19.0,157.0,307.49,244.36
2016,6,5,18,30,408.0,45.0,2.4,18.0,110.0,240.55,186.75
2016,6,5,18,45,296.5,33.5,2.3,17.0,72.0,164.06,120.29
2016,6,5,19,0,185.0,22.0,2.2,16.0,34.0,94.95,41.13
2016,6,5,19,15,92.5,11.0,2.3,15.5,17.0,31.9,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,13.0,11.0,7.87,0.0
2016,6,6,5,15,188.0,23.0,2.95,13.5,41.5,18.69,6.44
2016,6,6,5,30,312.0,36.0,3.0,14.0,72.0,29.39,19.51
2016,6,6,5,45,399.0,45.0,3.05,14.5,115.0,36.58,26.53
2016,6,6,6,0,486.0,54.0,3.1,15.0,158.0,43.8,33.26
2016,6,6,6,15,543.0,61.0,3.05,15.5,206.0,49.2,38.19
2016,6,6,6,30,600.0,68.0,3.0,16.0,254.0,54.57,42.92
2016,6,6,6,45,639.0,73.5,3.0,16.5,303.5,58.57,46.31
2016,6,6,7,0,678.0,79.0,3.0,17.0,353.0,62.52,49.56
2016,6,6,7,15,707.5,83.5,2.95,17.5,403.0,70.96,56.65
2016,6,6,7,30,737.0,88.0,2.9,18.0,453.0,74.12,59.06
2016,6,6,7,45,759.5,91.5,2.9,18.5,502.0,76.33,60.64
2016,6,6,8,0,782.0,95.0,2.9,19.0,551.0,78.46,62.13
2016,6,6,8,15,798.5,98.0,2.95,19.5,597.0,80.02,63.13
2016,6,6,8,30,815.0,101.0,3.0,20.0,643.0,81.47,64.05
2016,6,6,8,45,829.0,103.0,3.05,20.5,685.5,108.11,70.21
2016,6,6,9,0,843.0,105.0,3.1,21.0,728.0,163.59,94.14
2016,6,6,9,15,853.0,107.0,3.1,21.0,765.5,219.46,132.88
2016,6,6,9,30,863.0,109.0,3.1,21.0,803.0,275.7,178.74
2016,6,6,9,45,870.5,110.5,3.15,21.5,835.0,331.05,226.32
2016,6,6,10,0,878.0,112.0,3.2,22.0,867.0,386.03,273.95
2016,6,6,10,15,884.0,113.5,3.25,22.0,893.5,439.79,320.59
2016,6,6,10,30,890.0,115.0,3.3,22.0,920.0,492.57,365.46
2016,6,6,10,45,894.0,116.0,3.35,22.5,939.5,542.8,406.52
2016,6,6,11,0,898.0,117.0,3.4,23.0,959.0,591.42,445.1
2016,6,6,11,15,900.5,117.5,3.4,23.0,971.5,636.99,481.1
2016,6,6,11,30,903.0,118.0,3.4,23.0,984.0,680.47,514.68
2016,6,6,11,45,903.5,118.0,3.45,23.5,989.0,719.97,543.81
2016,6,6,12,0,904.0,118.0,3.5,24.0,994.0,756.94,570.46
2016,6,6,12,15,904.0,118.0,3.5,24.0,992.0,790.86,595.11
2016,6,6,12,30,904.0,118.0,3.5,24.0,990.0,821.91,616.42
2016,6,6,12,45,893.5,123.5,3.55,24.0,978.0,845.83,633.06
2016,6,6,13,0,883.0,129.0,3.6,24.0,966.0,866.2,647.36
2016,6,6,13,15,879.5,128.0,3.6,24.0,949.5,883.5,659.4
2016,6,6,13,30,876.0,127.0,3.6,24.0,933.0,897.19,669.08
2016,6,6,13,45,870.5,126.0,3.65,24.0,910.0,905.44,675.49
2016,6,6,14,0,865.0,125.0,3.7,24.0,887.0,909.97,679.54
2016,6,6,14,15,857.5,123.5,3.7,23.5,857.0,908.53,680.73
2016,6,6,14,30,850.0,122.0,3.7,23.0,827.0,903.41,679.58
2016,6,6,14,45,840.5,120.0,3.75,23.0,792.0,892.42,673.49
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,877.95,665.13
2016,6,6,15,15,818.5,115.5,3.8,22.5,716.5,868.22,661.16
2016,6,6,15,30,806.0,113.0,3.8,22.0,676.0,843.68,646.85
2016,6,6,15,45,790.0,110.0,3.8,22.0,631.5,812.65,626.73
2016,6,6,16,0,774.0,107.0,3.8,22.0,587.0,779.03,604.64
2016,6,6,16,15,753.5,103.5,3.75,21.5,539.5,738.9,578.57
2016,6,6,16,30,733.0,100.0,3.7,21.0,492.0,696.93,550.75
2016,6,6,16,45,706.5,95.5,3.65,20.5,443.0,651.26,519.35
2016,6,6,17,0,680.0,91.0,3.6,20.0,394.0,601.6,483.33
2016,6,6,17,15,643.5,85.5,3.55,19.0,343.5,543.84,440.79
2016,6,6,17,30,607.0,80.0,3.5,18.0,293.0,486.95,397.36
2016,6,6,17,45,559.0,72.5,3.45,17.5,244.5,422.59,345.57
2016,6,6,18,0,511.0,65.0,3.4,17.0,196.0,361.09,294.28
2016,6,6,18,15,437.5,56.0,3.3,16.5,151.0,289.32,233.04
2016,6,6,18,30,364.0,47.0,3.2,16.0,106.0,224.07,175.89
2016,6,6,18,45,260.0,35.0,3.1,15.5,69.5,149.29,110.37
2016,6,6,19,0,156.0,23.0,3.0,15.0,33.0,85.41,39.24
2016,6,6,19,15,78.0,11.5,3.0,14.5,16.5,28.67,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,13.0,11.0,7.87,0.0
2016,6,7,5,15,164.0,24.0,2.35,13.5,40.5,18.28,6.27
2016,6,7,5,30,279.0,38.0,2.4,14.0,70.0,29.03,19.21
2016,6,7,5,45,370.0,47.5,2.45,14.5,112.5,38.4,28.14
2016,6,7,6,0,461.0,57.0,2.5,15.0,155.0,45.93,35.15
2016,6,7,6,15,230.5,71.0,2.45,15.0,120.0,51.31,40.15
2016,6,7,6,30,0.0,85.0,2.4,15.0,85.0,63.39,50.92
2016,6,7,6,45,0.0,102.0,2.4,15.5,102.0,75.55,61.48
2016,6,7,7,0,0.0,119.0,2.4,16.0,119.0,87.63,71.76
2016,6,7,7,15,17.0,154.0,2.4,16.5,162.5,111.32,91.93
2016,6,7,7,30,34.0,189.0,2.4,17.0,206.0,128.85,106.44
2016,6,7,7,45,61.5,220.0,2.4,18.0,255.0,147.43,121.4
2016,6,7,8,0,89.0,251.0,2.4,19.0,304.0,165.49,135.64
2016,6,7,8,15,449.0,178.0,2.4,19.5,473.5,113.18,91.1
2016,6,7,8,30,809.0,105.0,2.4,20.0,643.0,83.76,65.94
2016,6,7,8,45,822.0,108.5,2.4,20.5,685.5,101.04,65.07
2016,6,7,9,0,835.0,112.0,2.4,21.0,728.0,165.86,96.33
2016,6,7,9,15,846.0,114.0,2.45,21.0,766.5,221.5,134.57
2016,6,7,9,30,857.0,116.0,2.5,21.0,805.0,277.62,180.02
2016,6,7,9,45,870.0,115.0,2.6,21.5,839.0,332.72,226.98
2016,6,7,10,0,883.0,114.0,2.7,22.0,873.0,387.99,274.54
2016,6,7,10,15,889.0,115.5,2.8,22.0,899.5,442.04,321.3
2016,6,7,10,30,895.0,117.0,2.9,22.0,926.0,495.1,366.3
2016,6,7,10,45,897.5,119.0,3.0,22.5,945.5,545.52,407.47
2016,6,7,11,0,900.0,121.0,3.1,23.0,965.0,594.2,446.08
2016,6,7,11,15,903.0,121.5,3.2,23.0,978.0,640.22,482.59
2016,6,7,11,30,906.0,122.0,3.3,23.0,991.0,684.19,516.78
2016,6,7,11,45,907.5,122.0,3.4,23.5,997.0,724.57,546.67
2016,6,7,12,0,909.0,122.0,3.5,24.0,1003.0,762.5,574.16
2016,6,7,12,15,909.0,122.0,3.55,23.5,1001.5,796.68,600.49
2016,6,7,12,30,909.0,122.0,3.6,23.0,1000.0,828.0,623.46
2016,6,7,12,45,904.5,124.0,3.65,23.0,990.0,854.2,641.73
2016,6,7,13,0,900.0,126.0,3.7,23.0,980.0,877.02,657.75
2016,6,7,13,15,897.0,125.0,3.75,23.0,964.0,895.06,670.58
2016,6,7,13,30,894.0,124.0,3.8,23.0,948.0,909.46,681.06
2016,6,7,13,45,886.5,124.5,3.85,23.0,924.0,917.49,687.34
2016,6,7,14,0,879.0,125.0,3.9,23.0,900.0,921.76,691.23
2016,6,7,14,15,872.0,123.5,3.9,22.5,870.0,920.89,692.83
2016,6,7,14,30,865.0,122.0,3.9,22.0,840.0,916.29,692.05
2016,6,7,14,45,852.5,121.5,3.95,22.0,803.5,904.05,685.08
2016,6,7,15,0,840.0,121.0,4.0,22.0,767.0,900.22,684.07
2016,6,7,15,15,827.5,118.5,3.95,21.5,726.5,878.82,671.69
2016,6,7,15,30,815.0,116.0,3.9,21.0,686.0,854.22,657.14
2016,6,7,15,45,796.5,114.0,3.9,20.5,640.5,822.03,637.38
2016,6,7,16,0,778.0,112.0,3.9,20.0,595.0,787.3,615.59
2016,6,7,16,15,757.0,108.0,3.8,19.5,547.0,746.17,588.43
2016,6,7,16,30,736.0,104.0,3.7,19.0,499.0,706.87,562.25
2016,6,7,16,45,705.5,100.5,3.65,18.5,448.5,656.03,526.6
2016,6,7,17,0,675.0,97.0,3.6,18.0,398.0,604.7,489.06
2016,6,7,17,15,637.0,91.0,3.5,17.5,347.5,545.56,444.25
2016,6,7,17,30,599.0,85.0,3.4,17.0,297.0,487.4,398.81
2016,6,7,17,45,543.5,78.5,3.3,17.0,247.5,420.09,343.82
2016,6,7,18,0,488.0,72.0,3.2,17.0,198.0,356.18,290.04
2016,6,7,18,15,413.0,62.0,3.05,16.5,152.5,283.61,228.35
2016,6,7,18,30,338.0,52.0,2.9,16.0,107.0,215.18,168.91
2016,6,7,18,45,230.0,38.5,2.75,15.5,70.0,142.64,105.72
2016,6,7,19,0,122.0,25.0,2.6,15.0,33.0,77.72,37.43
2016,6,7,19,15,61.0,12.5,2.55,14.5,16.5,25.2,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,8.65,0.0
2016,6,8,5,15,209.5,23.5,2.65,13.0,44.5,19.17,6.95
2016,6,8,5,30,340.0,36.0,2.7,13.0,76.0,29.53,19.74
2016,6,8,5,45,428.5,44.5,2.75,13.5,120.0,36.39,26.49
2016,6,8,6,0,517.0,53.0,2.8,14.0,164.0,43.3,32.97
2016,6,8,6,15,292.0,86.0,2.8,14.0,152.0,62.04,49.86
2016,6,8,6,30,67.0,119.0,2.8,14.0,140.0,83.87,69.29
2016,6,8,6,45,74.5,140.0,2.85,14.5,167.0,97.65,81.19
2016,6,8,7,0,82.0,161.0,2.9,15.0,194.0,111.22,92.69
2016,6,8,7,15,130.5,184.5,2.95,15.0,245.5,123.17,102.76
2016,6,8,7,30,179.0,208.0,3.0,15.0,297.0,137.5,114.78
2016,6,8,7,45,391.5,178.5,3.05,15.5,399.0,115.4,95.16
2016,6,8,8,0,604.0,149.0,3.1,16.0,501.0,101.5,82.74
2016,6,8,8,15,723.5,122.5,3.15,16.5,578.5,86.43,69.4
2016,6,8,8,30,843.0,96.0,3.2,17.0,656.0,88.39,70.75
2016,6,8,8,45,854.5,99.0,3.3,17.5,699.0,105.27,69.52
2016,6,8,9,0,866.0,102.0,3.4,18.0,742.0,162.47,93.9
2016,6,8,9,15,876.0,104.0,3.45,18.0,780.0,219.61,133.66
2016,6,8,9,30,886.0,106.0,3.5,18.0,818.0,277.11,181.0
2016,6,8,9,45,883.0,114.0,3.55,18.5,848.0,334.81,231.41
2016,6,8,10,0,880.0,122.0,3.6,19.0,878.0,391.02,280.9
2016,6,8,10,15,886.0,123.0,3.65,19.0,904.5,444.66,328.08
2016,6,8,10,30,892.0,124.0,3.7,19.0,931.0,497.31,373.49
2016,6,8,10,45,892.5,127.5,3.8,19.0,950.0,547.64,416.12
2016,6,8,11,0,893.0,131.0,3.9,19.0,969.0,596.07,456.18
2016,6,8,11,15,895.5,131.5,3.95,19.0,981.5,641.6,493.0
2016,6,8,11,30,898.0,132.0,4.0,19.0,994.0,685.06,527.43
2016,6,8,11,45,896.5,134.0,4.1,19.0,999.0,724.67,558.45
2016,6,8,12,0,895.0,136.0,4.2,19.0,1004.0,761.71,587.05
2016,6,8,12,15,894.5,136.0,4.25,19.0,1002.0,795.33,612.61
2016,6,8,12,30,894.0,136.0,4.3,19.0,1000.0,826.11,634.89
2016,6,8,12,45,867.5,151.5,4.35,19.0,983.0,844.74,648.28
2016,6,8,13,0,841.0,167.0,4.4,19.0,966.0,874.83,669.98
2016,6,8,13,15,837.0,166.0,4.4,19.0,949.5,892.06,682.25
2016,6,8,13,30,833.0,165.0,4.4,19.0,933.0,905.66,692.15
2016,6,8,13,45,830.5,161.5,4.4,19.0,910.5,914.6,698.94
2016,6,8,14,0,828.0,158.0,4.4,19.0,888.0,919.8,703.28
2016,6,8,14,15,819.5,156.0,4.35,19.0,858.0,917.28,701.99
2016,6,8,14,30,811.0,154.0,4.3,19.0,828.0,911.06,698.51
2016,6,8,14,45,803.5,149.5,4.25,19.0,793.5,899.71,691.51
2016,6,8,15,0,796.0,145.0,4.2,19.0,759.0,884.82,682.15
2016,6,8,15,15,782.5,142.0,4.1,18.5,718.0,862.7,668.81
2016,6,8,15,30,769.0,139.0,4.0,18.0,677.0,837.48,653.28
2016,6,8,15,45,637.5,168.5,3.95,17.5,595.0,748.74,590.98
2016,6,8,16,0,506.0,198.0,3.9,17.0,513.0,646.97,515.84
2016,6,8,16,15,434.5,199.5,3.85,16.5,454.5,578.37,465.22
2016,6,8,16,30,363.0,201.0,3.8,16.0,396.0,494.16,401.44
2016,6,8,16,45,392.5,173.5,3.75,16.0,365.5,493.43,402.5
2016,6,8,17,0,422.0,146.0,3.7,16.0,335.0,471.06,386.28
2016,6,8,17,15,384.0,136.5,3.6,15.5,292.5,418.9,345.32
2016,6,8,17,30,346.0,127.0,3.5,15.0,250.0,368.55,304.9
2016,6,8,17,45,421.0,99.5,3.45,15.0,225.0,366.15,302.85
2016,6,8,18,0,496.0,72.0,3.4,15.0,200.0,360.43,296.12
2016,6,8,18,15,421.0,62.5,3.3,14.5,154.5,287.96,233.8
2016,6,8,18,30,346.0,53.0,3.2,14.0,109.0,219.68,174.0
2016,6,8,18,45,246.5,39.5,3.1,14.0,72.5,149.81,112.08
2016,6,8,19,0,147.0,26.0,3.0,14.0,36.0,86.99,44.38
2016,6,8,19,15,73.5,13.0,2.95,14.0,18.0,28.77,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,150.5,26.0,3.2,13.0,42.0,19.69,7.33
2016,6,9,5,30,261.0,41.0,3.3,13.0,72.0,31.06,21.05
2016,6,9,5,45,353.5,51.5,3.45,13.5,114.5,39.22,28.97
2016,6,9,6,0,446.0,62.0,3.6,14.0,157.0,49.75,38.68
2016,6,9,6,15,247.0,89.5,3.6,14.0,144.5,64.77,52.28
2016,6,9,6,30,48.0,117.0,3.6,14.0,132.0,82.49,68.07
2016,6,9,6,45,56.5,138.0,3.6,14.0,158.5,96.27,80.16
2016,6,9,7,0,65.0,159.0,3.6,14.0,185.0,109.84,91.87
2016,6,9,7,15,134.5,182.5,3.55,14.5,246.0,122.19,102.16
2016,6,9,7,30,204.0,206.0,3.5,15.0,307.0,137.01,114.41
2016,6,9,7,45,294.0,212.5,3.5,15.5,375.0,137.31,114.05
2016,6,9,8,0,384.0,219.0,3.5,16.0,443.0,142.34,117.75
2016,6,9,8,15,593.0,167.0,3.45,16.5,545.0,109.95,89.54
2016,6,9,8,30,802.0,115.0,3.4,17.0,647.0,89.78,71.93
2016,6,9,8,45,820.0,115.5,3.4,17.5,691.0,103.43,69.03
2016,6,9,9,0,838.0,116.0,3.4,18.0,735.0,158.82,92.18
2016,6,9,9,15,849.0,118.5,3.4,18.0,773.5,222.76,137.3
2016,6,9,9,30,860.0,121.0,3.4,18.0,812.0,279.37,183.63
2016,6,9,9,45,872.5,120.0,3.4,18.5,846.0,334.54,231.29
2016,6,9,10,0,885.0,119.0,3.4,19.0,880.0,389.82,279.54
2016,6,9,10,15,891.0,120.5,3.4,19.0,907.0,444.01,327.04
2016,6,9,10,30,897.0,122.0,3.4,19.0,934.0,497.2,372.73
2016,6,9,10,45,905.0,120.5,3.45,19.5,955.0,548.17,414.87
2016,6,9,11,0,913.0,119.0,3.5,20.0,976.0,597.85,454.77
2016,6,9,11,15,915.5,119.5,3.5,20.0,988.5,644.14,491.79
2016,6,9,11,30,918.0,120.0,3.5,20.0,1001.0,688.32,526.31
2016,6,9,11,45,921.0,118.5,3.55,20.5,1007.0,729.09,556.77
2016,6,9,12,0,924.0,117.0,3.6,21.0,1013.0,767.43,584.77
2016,6,9,12,15,923.5,117.0,3.65,21.0,1011.0,801.7,610.23
2016,6,9,12,30,923.0,117.0,3.7,21.0,1009.0,833.02,632.21
2016,6,9,12,45,923.0,115.5,3.8,21.0,1000.0,860.36,651.67
2016,6,9,13,0,923.0,114.0,3.9,21.0,991.0,884.34,668.86
2016,6,9,13,15,919.5,113.0,3.95,20.5,974.0,902.23,683.0
2016,6,9,13,30,916.0,112.0,4.0,20.0,957.0,916.37,694.73
2016,6,9,13,45,911.0,111.0,4.1,20.0,933.5,925.39,702.04
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,930.56,706.85
2016,6,9,14,15,899.5,108.5,4.2,19.5,880.0,930.07,708.73
2016,6,9,14,30,893.0,107.0,4.2,19.0,850.0,925.76,708.13
2016,6,9,14,45,883.5,105.5,4.25,19.0,814.0,915.02,702.1
2016,6,9,15,0,874.0,104.0,4.3,19.0,778.0,900.67,693.66
2016,6,9,15,15,862.0,102.0,4.3,18.5,737.5,880.14,682.0
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,856.37,668.02
2016,6,9,15,45,833.5,98.5,4.3,18.0,651.5,835.78,655.0
2016,6,9,16,0,817.0,97.0,4.3,18.0,606.0,802.6,632.87
2016,6,9,16,15,797.5,93.5,4.2,17.5,557.5,762.34,606.18
2016,6,9,16,30,778.0,90.0,4.1,17.0,509.0,720.07,577.61
2016,6,9,16,45,751.0,87.0,4.1,16.5,459.0,671.12,543.79
2016,6,9,17,0,724.0,84.0,4.1,16.0,409.0,621.27,507.53
2016,6,9,17,15,689.5,79.0,4.0,15.5,358.0,566.49,465.62
2016,6,9,17,30,655.0,74.0,3.9,15.0,307.0,509.7,420.84
2016,6,9,17,45,603.5,68.5,3.85,15.0,257.0,443.62,366.38
2016,6,9,18,0,552.0,63.0,3.8,15.0,207.0,380.56,312.72
2016,6,9,18,15,481.0,55.0,3.65,14.5,161.0,309.08,251.12
2016,6,9,18,30,410.0,47.0,3.5,14.0,115.0,243.71,193.19
2016,6,9,18,45,300.0,36.0,3.4,13.5,76.5,167.98,126.27
2016,6,9,19,0,190.0,25.0,3.3,13.0,38.0,99.3,53.04
2016,6,9,19,15,95.0,12.5,3.25,13.0,19.0,33.84,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,6,10,5,15,225.5,22.5,3.05,13.0,44.5,18.38,6.49
2016,6,10,5,30,357.0,34.0,3.3,13.0,76.0,27.95,18.39
2016,6,10,5,45,442.5,42.5,3.55,13.5,119.5,34.88,25.15
2016,6,10,6,0,528.0,51.0,3.8,14.0,163.0,41.85,31.66
2016,6,10,6,15,583.0,57.0,3.85,14.5,211.5,46.62,36.05
2016,6,10,6,30,638.0,63.0,3.9,15.0,260.0,51.42,40.3
2016,6,10,6,45,676.5,67.5,4.0,15.5,310.5,59.42,47.25
2016,6,10,7,0,715.0,72.0,4.1,16.0,361.0,63.1,50.27
2016,6,10,7,15,743.0,76.0,4.1,16.5,411.5,66.18,52.7
2016,6,10,7,30,771.0,80.0,4.1,17.0,462.0,69.2,55.04
2016,6,10,7,45,790.5,83.5,4.15,17.5,510.5,71.6,56.81
2016,6,10,8,0,810.0,87.0,4.2,18.0,559.0,73.89,58.48
2016,6,10,8,15,826.0,89.5,4.2,18.0,605.5,84.08,67.02
2016,6,10,8,30,842.0,92.0,4.2,18.0,652.0,86.02,68.47
2016,6,10,8,45,852.5,95.0,4.2,18.5,694.0,101.11,67.12
2016,6,10,9,0,863.0,98.0,4.2,19.0,736.0,157.94,90.48
2016,6,10,9,15,873.0,100.0,4.2,19.0,774.0,214.77,129.62
2016,6,10,9,30,883.0,102.0,4.2,19.0,812.0,271.97,176.52
2016,6,10,9,45,714.5,204.0,4.2,19.5,794.0,334.14,235.48
2016,6,10,10,0,546.0,306.0,4.2,20.0,776.0,390.06,286.9
2016,6,10,10,15,730.5,205.0,4.2,20.0,854.0,432.64,320.4
2016,6,10,10,30,915.0,104.0,4.2,20.0,932.0,492.16,368.7
2016,6,10,10,45,918.5,105.0,4.25,20.5,952.0,543.25,411.21
2016,6,10,11,0,922.0,106.0,4.3,21.0,972.0,592.63,451.14
2016,6,10,11,15,925.0,106.5,4.3,21.0,985.5,639.47,488.83
2016,6,10,11,30,928.0,107.0,4.3,21.0,999.0,684.19,524.03
2016,6,10,11,45,929.0,107.5,4.35,21.0,1004.5,725.29,555.94
2016,6,10,12,0,930.0,108.0,4.4,21.0,1010.0,763.84,585.5
2016,6,10,12,15,930.5,108.0,4.4,21.0,1009.0,798.92,611.39
2016,6,10,12,30,931.0,108.0,4.4,21.0,1008.0,831.08,633.93
2016,6,10,12,45,913.5,119.0,4.45,21.0,995.0,854.6,650.73
2016,6,10,13,0,896.0,130.0,4.5,21.0,982.0,874.24,664.93
2016,6,10,13,15,893.5,129.0,4.5,20.5,966.5,892.85,679.5
2016,6,10,13,30,891.0,128.0,4.5,20.0,951.0,907.85,691.69
2016,6,10,13,45,887.0,126.5,4.55,20.0,928.5,917.39,699.24
2016,6,10,14,0,883.0,125.0,4.6,20.0,906.0,923.17,704.35
2016,6,10,14,15,876.5,123.5,4.6,20.0,876.5,922.93,705.04
2016,6,10,14,30,870.0,122.0,4.6,20.0,847.0,918.95,703.29
2016,6,10,14,45,861.0,120.5,4.6,20.0,811.5,909.05,697.56
2016,6,10,15,0,852.0,119.0,4.6,20.0,776.0,895.61,689.47
2016,6,10,15,15,840.0,116.5,4.55,19.5,735.5,886.35,685.44
2016,6,10,15,30,828.0,114.0,4.5,19.0,695.0,862.16,670.83
2016,6,10,15,45,812.0,111.0,4.45,19.0,650.0,830.97,649.93
2016,6,10,16,0,796.0,108.0,4.4,19.0,605.0,797.08,627.02
2016,6,10,16,15,775.5,104.5,4.3,18.5,557.0,756.6,600.01
2016,6,10,16,30,755.0,101.0,4.2,18.0,509.0,714.2,571.39
2016,6,10,16,45,695.0,98.0,4.15,17.5,445.0,645.06,521.61
2016,6,10,17,0,635.0,95.0,4.1,17.0,381.0,574.23,468.44
2016,6,10,17,15,630.0,89.0,3.95,16.5,343.5,538.64,441.61
2016,6,10,17,30,625.0,83.0,3.8,16.0,306.0,501.34,412.22
2016,6,10,17,45,571.5,76.5,3.65,15.5,255.5,434.17,357.62
2016,6,10,18,0,518.0,70.0,3.5,15.0,205.0,370.19,303.97
2016,6,10,18,15,445.0,61.0,3.3,14.5,159.0,298.19,242.17
2016,6,10,18,30,372.0,52.0,3.1,14.0,113.0,232.45,184.3
2016,6,10,18,45,263.5,39.0,2.9,14.0,75.5,155.34,116.6
2016,6,10,19,0,155.0,26.0,2.7,14.0,38.0,89.98,49.09
2016,6,10,19,15,77.5,13.0,2.7,13.5,19.0,29.85,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,30.0,11.0,0.7,12.0,12.0,8.65,0.0
2016,6,11,5,15,139.0,26.5,0.75,12.5,42.0,20.02,7.65
2016,6,11,5,30,248.0,42.0,0.8,13.0,72.0,31.71,21.67
2016,6,11,5,45,344.0,53.0,0.9,13.5,115.0,40.2,29.89
2016,6,11,6,0,440.0,64.0,1.0,14.0,158.0,51.3,40.09
2016,6,11,6,15,502.0,72.0,1.05,14.5,206.5,57.16,45.44
2016,6,11,6,30,564.0,80.0,1.1,15.0,255.0,62.99,50.57
2016,6,11,6,45,614.0,85.0,1.15,15.5,307.0,66.42,53.43
2016,6,11,7,0,664.0,90.0,1.2,16.0,359.0,69.89,56.22
2016,6,11,7,15,696.0,95.0,1.35,16.5,410.0,73.03,58.66
2016,6,11,7,30,728.0,100.0,1.5,17.0,461.0,76.09,61.0
2016,6,11,7,45,754.0,103.5,1.65,18.0,511.5,84.49,67.75
2016,6,11,8,0,780.0,107.0,1.8,19.0,562.0,86.41,68.89
2016,6,11,8,15,798.0,110.0,1.8,19.5,609.0,87.72,69.64
2016,6,11,8,30,816.0,113.0,1.8,20.0,656.0,88.94,70.32
2016,6,11,8,45,831.0,115.5,1.85,21.0,699.5,102.15,67.97
2016,6,11,9,0,846.0,118.0,1.9,22.0,743.0,159.06,90.81
2016,6,11,9,15,856.5,120.0,1.85,22.5,781.5,223.01,134.28
2016,6,11,9,30,867.0,122.0,1.8,23.0,820.0,279.63,178.87
2016,6,11,9,45,873.5,125.0,1.8,24.0,852.5,335.93,225.59
2016,6,11,10,0,880.0,128.0,1.8,25.0,885.0,391.76,272.1
2016,6,11,10,15,886.0,129.5,1.75,25.0,911.5,445.77,317.41
2016,6,11,10,30,892.0,131.0,1.7,25.0,938.0,498.79,360.81
2016,6,11,10,45,895.0,132.5,1.65,25.5,957.5,549.12,400.18
2016,6,11,11,0,898.0,134.0,1.6,26.0,977.0,597.76,436.87
2016,6,11,11,15,900.0,135.0,1.65,26.0,989.5,643.62,471.84
2016,6,11,11,30,902.0,136.0,1.7,26.0,1002.0,687.38,504.48
2016,6,11,11,45,901.5,137.0,1.8,26.5,1007.0,727.22,533.02
2016,6,11,12,0,901.0,138.0,1.9,27.0,1012.0,764.53,559.21
2016,6,11,12,15,900.5,137.5,2.05,27.0,1009.5,798.09,583.95
2016,6,11,12,30,900.0,137.0,2.2,27.0,1007.0,828.8,605.74
2016,6,11,12,45,903.0,133.0,2.35,27.0,999.0,856.52,625.15
2016,6,11,13,0,906.0,129.0,2.5,27.0,991.0,880.99,642.49
2016,6,11,13,15,902.0,128.0,2.55,26.5,974.0,898.54,655.88
2016,6,11,13,30,898.0,127.0,2.6,26.0,957.0,912.39,667.05
2016,6,11,13,45,888.0,128.5,2.7,26.0,932.0,919.39,672.95
2016,6,11,14,0,878.0,130.0,2.8,26.0,907.0,922.61,676.53
2016,6,11,14,15,870.0,128.5,2.8,25.5,876.5,921.14,677.72
2016,6,11,14,30,862.0,127.0,2.8,25.0,846.0,915.95,676.6
2016,6,11,14,45,550.5,243.0,2.85,25.0,695.0,761.36,570.32
2016,6,11,15,0,239.0,359.0,2.9,25.0,544.0,556.16,420.52
2016,6,11,15,15,249.0,336.5,2.95,24.5,520.0,562.65,428.38
2016,6,11,15,30,259.0,314.0,3.0,24.0,496.0,547.78,419.96
2016,6,11,15,45,392.5,253.0,3.15,23.5,508.5,615.21,474.8
2016,6,11,16,0,526.0,192.0,3.3,23.0,521.0,656.7,510.48
2016,6,11,16,15,404.5,205.5,3.35,22.5,446.5,559.87,438.98
2016,6,11,16,30,283.0,219.0,3.4,22.0,372.0,451.19,357.25
