Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,396.5,174.0,3.5,21.5,365.5,496.57,396.31
2016,6,11,17,0,510.0,129.0,3.6,21.0,359.0,514.38,413.47
2016,6,11,17,15,401.0,128.0,3.6,20.5,295.5,421.05,340.69
2016,6,11,17,30,292.0,127.0,3.6,20.0,232.0,320.74,260.91
2016,6,11,17,45,394.0,100.0,3.6,19.5,217.5,351.27,286.1
2016,6,11,18,0,496.0,73.0,3.6,19.0,203.0,361.79,293.12
2016,6,11,18,15,425.5,63.0,3.5,18.0,157.5,291.0,233.5
2016,6,11,18,30,355.0,53.0,3.4,17.0,112.0,223.56,175.46
2016,6,11,18,45,256.5,39.5,3.3,16.5,75.0,153.38,114.3
2016,6,11,19,0,158.0,26.0,3.2,16.0,38.0,91.17,50.63
2016,6,11,19,15,79.0,13.0,3.1,15.5,19.0,30.26,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,25.0,11.0,3.5,13.0,11.0,8.65,0.0
2016,6,12,5,15,126.5,27.0,3.65,13.5,40.5,20.34,7.75
2016,6,12,5,30,228.0,43.0,3.8,14.0,70.0,32.31,22.01
2016,6,12,5,45,322.5,54.5,3.95,14.5,112.5,41.09,30.48
2016,6,12,6,0,417.0,66.0,4.1,15.0,155.0,49.93,38.67
2016,6,12,6,15,479.0,75.0,4.05,15.0,203.0,59.24,47.16
2016,6,12,6,30,541.0,84.0,4.0,15.0,251.0,65.7,52.97
2016,6,12,6,45,595.5,88.0,4.0,15.5,303.0,68.32,55.11
2016,6,12,7,0,650.0,92.0,4.0,16.0,355.0,71.05,57.26
2016,6,12,7,15,682.0,97.0,3.9,16.5,405.5,74.11,59.64
2016,6,12,7,30,714.0,102.0,3.8,17.0,456.0,77.11,61.91
2016,6,12,7,45,743.5,104.0,3.7,17.5,506.5,78.06,62.4
2016,6,12,8,0,773.0,106.0,3.6,18.0,557.0,85.57,68.5
2016,6,12,8,15,791.0,109.5,3.5,18.5,604.0,87.21,69.55
2016,6,12,8,30,809.0,113.0,3.4,19.0,651.0,88.75,70.5
2016,6,12,8,45,825.5,114.5,3.3,19.5,694.5,100.44,67.7
2016,6,12,9,0,842.0,116.0,3.2,20.0,738.0,156.5,90.02
2016,6,12,9,15,853.0,118.0,3.2,20.5,776.5,220.37,133.91
2016,6,12,9,30,864.0,120.0,3.2,21.0,815.0,276.84,179.08
2016,6,12,9,45,880.5,117.0,3.2,21.5,850.0,332.06,225.98
2016,6,12,10,0,897.0,114.0,3.2,22.0,885.0,387.76,273.9
2016,6,12,10,15,903.0,115.0,3.25,22.0,911.5,442.2,321.18
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,495.62,366.68
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,546.62,408.45
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,596.06,447.76
2016,6,12,11,15,921.0,116.5,3.5,23.0,992.0,642.32,484.66
2016,6,12,11,30,923.0,117.0,3.6,23.0,1005.0,686.4,519.12
2016,6,12,11,45,924.5,117.5,3.7,23.0,1010.5,727.83,550.97
2016,6,12,12,0,926.0,118.0,3.8,23.0,1016.0,766.78,580.47
2016,6,12,12,15,925.0,117.5,3.85,23.0,1013.5,800.45,605.53
2016,6,12,12,30,924.0,117.0,3.9,23.0,1011.0,831.12,626.94
2016,6,12,12,45,915.5,121.0,4.0,23.0,1000.0,856.2,644.73
2016,6,12,13,0,907.0,125.0,4.1,23.0,989.0,877.74,660.15
2016,6,12,13,15,903.5,124.5,4.1,23.0,972.0,896.12,673.03
2016,6,12,13,30,900.0,124.0,4.1,23.0,955.0,910.85,683.49
2016,6,12,13,45,895.0,122.5,4.15,23.0,931.5,919.62,690.28
2016,6,12,14,0,890.0,121.0,4.2,23.0,908.0,924.59,694.62
2016,6,12,14,15,882.5,119.5,4.2,23.0,878.0,923.51,694.73
2016,6,12,14,30,875.0,118.0,4.2,23.0,848.0,918.67,692.43
2016,6,12,14,45,866.0,116.0,4.2,23.0,812.5,908.3,686.48
2016,6,12,15,0,857.0,114.0,4.2,23.0,777.0,894.37,678.19
2016,6,12,15,15,845.0,111.5,4.15,22.5,736.0,873.85,666.48
2016,6,12,15,30,833.0,109.0,4.1,22.0,695.0,860.57,659.88
2016,6,12,15,45,817.0,106.5,4.05,22.0,650.0,829.92,639.74
2016,6,12,16,0,801.0,104.0,4.0,22.0,605.0,796.58,617.69
2016,6,12,16,15,781.0,100.5,3.95,21.5,557.0,756.5,591.75
2016,6,12,16,30,761.0,97.0,3.9,21.0,509.0,714.46,564.0
2016,6,12,16,45,734.0,93.0,3.85,20.5,459.0,665.06,530.24
2016,6,12,17,0,707.0,89.0,3.8,20.0,409.0,617.86,496.13
2016,6,12,17,15,671.5,84.0,3.65,19.5,358.0,560.56,452.99
2016,6,12,17,30,636.0,79.0,3.5,19.0,307.0,503.93,409.08
2016,6,12,17,45,585.5,72.5,3.4,19.0,257.5,438.14,355.85
2016,6,12,18,0,535.0,66.0,3.3,19.0,208.0,375.31,303.41
2016,6,12,18,15,465.0,57.5,3.1,18.0,162.0,304.57,244.06
2016,6,12,18,30,395.0,49.0,2.9,17.0,116.0,239.83,188.07
2016,6,12,18,45,288.5,37.5,2.7,16.5,77.5,165.56,123.53
2016,6,12,19,0,182.0,26.0,2.5,16.0,39.0,98.92,56.31
2016,6,12,19,15,91.0,13.0,2.55,15.5,19.5,33.36,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,8.65,0.0
2016,6,13,5,15,163.0,25.0,3.0,13.0,42.0,19.01,6.87
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,29.72,19.89
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,39.6,29.3
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,47.49,36.68
2016,6,13,6,15,517.5,66.5,3.05,14.0,204.5,53.1,41.9
2016,6,13,6,30,576.0,74.0,3.0,14.0,252.0,58.68,46.94
2016,6,13,6,45,626.0,77.5,3.0,14.5,303.0,61.22,49.04
2016,6,13,7,0,676.0,81.0,3.0,15.0,354.0,63.87,51.16
2016,6,13,7,15,706.5,85.5,3.0,15.5,404.5,66.88,53.53
2016,6,13,7,30,737.0,90.0,3.0,16.0,455.0,75.54,60.8
2016,6,13,7,45,765.0,92.0,3.05,16.5,505.5,76.81,61.55
2016,6,13,8,0,793.0,94.0,3.1,17.0,556.0,78.08,62.32
2016,6,13,8,15,810.5,96.5,3.2,17.5,603.0,79.39,63.12
2016,6,13,8,30,828.0,99.0,3.3,18.0,650.0,80.62,63.85
2016,6,13,8,45,844.5,100.5,3.4,18.5,693.5,101.32,69.12
2016,6,13,9,0,861.0,102.0,3.5,19.0,737.0,157.42,90.67
2016,6,13,9,15,871.5,104.0,3.6,19.0,775.5,214.2,129.14
2016,6,13,9,30,882.0,106.0,3.7,19.0,814.0,271.43,175.69
2016,6,13,9,45,894.5,104.5,3.8,19.5,848.5,327.2,223.86
2016,6,13,10,0,907.0,103.0,3.9,20.0,883.0,383.06,272.8
2016,6,13,10,15,913.5,104.5,4.0,20.0,910.5,438.43,321.55
2016,6,13,10,30,920.0,106.0,4.1,20.0,938.0,492.84,368.59
2016,6,13,10,45,925.0,106.5,4.25,20.0,959.0,544.62,412.59
2016,6,13,11,0,930.0,107.0,4.4,20.0,980.0,594.83,454.49
2016,6,13,11,15,933.5,107.5,4.55,19.5,994.0,642.38,494.43
2016,6,13,11,30,937.0,108.0,4.7,19.0,1008.0,687.85,532.17
2016,6,13,11,45,938.0,109.0,4.85,19.0,1014.5,729.77,565.65
2016,6,13,12,0,939.0,110.0,5.0,19.0,1021.0,769.14,596.73
2016,6,13,12,15,938.5,110.0,5.05,19.0,1019.5,803.9,623.28
2016,6,13,12,30,938.0,110.0,5.1,19.0,1018.0,835.66,646.26
2016,6,13,12,45,930.0,114.0,5.15,19.0,1007.0,861.48,665.01
2016,6,13,13,0,922.0,118.0,5.2,19.0,996.0,883.72,681.28
2016,6,13,13,15,918.5,117.5,5.15,18.5,979.5,902.3,695.79
2016,6,13,13,30,915.0,117.0,5.1,18.0,963.0,917.17,707.79
2016,6,13,13,45,911.5,115.0,5.05,18.0,940.0,926.91,714.9
2016,6,13,14,0,908.0,113.0,5.0,18.0,917.0,932.79,719.43
2016,6,13,14,15,901.0,111.5,4.95,18.0,887.0,932.14,719.5
2016,6,13,14,30,894.0,110.0,4.9,18.0,857.0,927.67,717.03
2016,6,13,14,45,884.0,109.0,4.9,18.0,820.5,917.25,710.86
2016,6,13,15,0,874.0,108.0,4.9,18.0,784.0,903.25,702.27
2016,6,13,15,15,862.0,105.5,4.85,17.5,743.0,882.5,689.96
2016,6,13,15,30,850.0,103.0,4.8,17.0,702.0,858.48,675.31
2016,6,13,15,45,830.5,102.0,4.8,17.0,656.0,836.31,661.0
2016,6,13,16,0,811.0,101.0,4.8,17.0,610.0,801.48,637.34
2016,6,13,16,15,791.0,98.0,4.7,16.5,561.5,761.75,610.54
2016,6,13,16,30,771.0,95.0,4.6,16.0,513.0,720.03,581.91
2016,6,13,16,45,749.0,89.5,4.6,15.5,463.5,672.42,548.75
2016,6,13,17,0,727.0,84.0,4.6,15.0,414.0,623.61,512.97
2016,6,13,17,15,693.0,79.5,4.55,14.5,363.0,569.7,471.43
2016,6,13,17,30,659.0,75.0,4.5,14.0,312.0,513.78,427.03
2016,6,13,17,45,615.0,68.5,4.45,14.0,262.5,450.78,374.65
2016,6,13,18,0,571.0,62.0,4.4,14.0,213.0,390.1,322.56
2016,6,13,18,15,502.0,54.5,4.25,13.5,166.5,319.22,261.02
2016,6,13,18,30,433.0,47.0,4.1,13.0,120.0,254.16,202.93
2016,6,13,18,45,318.5,36.5,3.95,13.0,81.0,175.87,133.44
2016,6,13,19,0,204.0,26.0,3.8,13.0,42.0,106.08,62.51
2016,6,13,19,15,102.0,13.0,3.8,13.0,21.0,36.21,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,3.5,12.0,12.0,9.44,0.0
2016,6,14,5,15,134.5,26.0,3.55,12.0,42.0,19.64,7.27
2016,6,14,5,30,269.0,40.0,3.6,12.0,72.0,30.39,20.55
2016,6,14,5,45,368.0,49.0,3.65,12.5,115.0,39.61,29.43
2016,6,14,6,0,467.0,58.0,3.7,13.0,158.0,46.78,36.19
2016,6,14,6,15,526.0,65.5,3.7,13.5,206.0,52.43,41.39
2016,6,14,6,30,585.0,73.0,3.7,14.0,254.0,58.06,46.38
2016,6,14,6,45,636.0,76.0,3.75,14.5,305.5,60.31,48.23
2016,6,14,7,0,687.0,79.0,3.8,15.0,357.0,62.69,50.11
2016,6,14,7,15,717.0,83.5,3.85,15.0,407.5,71.16,57.41
2016,6,14,7,30,747.0,88.0,3.9,15.0,458.0,74.34,59.99
2016,6,14,7,45,773.0,90.0,3.95,15.5,507.5,75.63,60.78
2016,6,14,8,0,799.0,92.0,4.0,16.0,557.0,76.92,61.57
2016,6,14,8,15,815.5,95.0,4.0,16.5,603.5,78.58,62.68
2016,6,14,8,30,832.0,98.0,4.0,17.0,650.0,89.23,71.5
2016,6,14,8,45,846.5,99.5,4.05,17.5,693.0,99.99,68.88
2016,6,14,9,0,861.0,101.0,4.1,18.0,736.0,155.96,90.11
2016,6,14,9,15,871.0,103.0,4.1,18.0,774.5,212.63,128.53
2016,6,14,9,30,881.0,105.0,4.1,18.0,813.0,269.69,175.1
2016,6,14,9,45,891.5,105.0,4.15,18.0,846.5,325.77,224.21
2016,6,14,10,0,902.0,105.0,4.2,18.0,880.0,381.77,274.14
2016,6,14,10,15,907.5,106.0,4.25,18.0,906.5,436.16,322.57
2016,6,14,10,30,913.0,107.0,4.3,18.0,933.0,489.48,369.2
2016,6,14,10,45,917.5,107.5,4.35,18.5,953.5,540.67,412.27
2016,6,14,11,0,922.0,108.0,4.4,19.0,974.0,590.26,452.83
2016,6,14,11,15,924.5,108.5,4.45,19.0,987.0,636.87,490.93
2016,6,14,11,30,927.0,109.0,4.5,19.0,1000.0,681.34,526.54
2016,6,14,11,45,927.5,109.5,4.6,19.0,1005.5,722.17,558.96
2016,6,14,12,0,928.0,110.0,4.7,19.0,1011.0,760.43,588.95
2016,6,14,12,15,928.0,110.0,4.75,19.0,1009.5,795.21,615.51
2016,6,14,12,30,928.0,110.0,4.8,19.0,1008.0,827.07,638.49
2016,6,14,12,45,926.0,110.0,4.85,19.0,998.5,854.2,658.11
2016,6,14,13,0,924.0,110.0,4.9,19.0,989.0,877.93,675.38
2016,6,14,13,15,920.5,109.0,4.95,19.0,973.0,895.97,688.71
2016,6,14,13,30,917.0,108.0,5.0,19.0,957.0,910.28,699.54
2016,6,14,13,45,912.0,107.5,5.05,19.0,933.5,919.94,707.24
2016,6,14,14,0,907.0,107.0,5.1,19.0,910.0,925.78,712.4
2016,6,14,14,15,900.5,105.5,5.05,18.5,880.5,925.5,714.13
2016,6,14,14,30,894.0,104.0,5.0,18.0,851.0,921.42,713.32
2016,6,14,14,45,886.5,102.0,5.0,18.0,816.0,912.2,707.97
2016,6,14,15,0,879.0,100.0,5.0,18.0,781.0,899.33,700.14
2016,6,14,15,15,868.0,98.0,4.9,17.5,740.5,879.84,688.37
2016,6,14,15,30,857.0,96.0,4.8,17.0,700.0,857.07,674.27
2016,6,14,15,45,575.5,179.5,4.75,17.0,574.0,705.78,562.5
2016,6,14,16,0,294.0,263.0,4.7,17.0,448.0,518.03,415.51
2016,6,14,16,15,544.5,173.0,4.65,16.5,482.0,638.46,516.15
2016,6,14,16,30,795.0,83.0,4.6,16.0,516.0,725.15,586.44
2016,6,14,16,45,564.5,124.5,4.6,15.5,416.5,577.81,473.11
2016,6,14,17,0,334.0,166.0,4.6,15.0,317.0,413.63,341.78
2016,6,14,17,15,506.5,117.5,4.55,14.5,315.5,479.68,398.63
2016,6,14,17,30,679.0,69.0,4.5,14.0,314.0,517.15,430.42
2016,6,14,17,45,625.5,65.0,4.5,14.0,263.5,453.0,376.68
2016,6,14,18,0,572.0,61.0,4.5,14.0,213.0,389.76,322.5
2016,6,14,18,15,503.5,53.5,4.35,13.5,167.0,319.1,261.11
2016,6,14,18,30,435.0,46.0,4.2,13.0,121.0,254.25,203.16
2016,6,14,18,45,314.5,36.5,4.05,12.5,81.5,174.6,132.92
2016,6,14,19,0,194.0,27.0,3.9,12.0,42.0,104.55,62.88
2016,6,14,19,15,97.0,13.5,3.85,12.0,21.0,35.39,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,9.44,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,19.37,7.02
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,29.76,20.0
2016,6,15,5,45,384.5,47.5,3.9,12.5,116.5,38.51,28.45
2016,6,15,6,0,485.0,56.0,4.1,13.0,160.0,45.37,34.93
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,50.73,39.87
2016,6,15,6,30,603.0,70.0,4.2,14.0,256.0,56.09,44.62
2016,6,15,6,45,649.5,73.5,4.3,14.5,307.0,58.74,46.84
2016,6,15,7,0,696.0,77.0,4.4,15.0,358.0,61.47,49.04
2016,6,15,7,15,725.0,81.0,4.45,15.0,408.5,69.49,55.94
2016,6,15,7,30,754.0,85.0,4.5,15.0,459.0,72.37,58.27
2016,6,15,7,45,779.0,87.5,4.6,15.5,508.5,74.07,59.43
2016,6,15,8,0,804.0,90.0,4.7,16.0,558.0,75.73,60.55
2016,6,15,8,15,820.5,92.5,4.75,16.0,604.5,77.13,61.56
2016,6,15,8,30,837.0,95.0,4.8,16.0,651.0,87.64,70.44
2016,6,15,8,45,852.5,96.0,4.9,16.5,694.0,97.39,67.57
2016,6,15,9,0,868.0,97.0,5.0,17.0,737.0,153.44,88.47
2016,6,15,9,15,877.5,99.0,5.0,17.0,775.5,210.37,127.17
2016,6,15,9,30,887.0,101.0,5.0,17.0,814.0,267.63,174.25
2016,6,15,9,45,896.5,101.5,5.05,17.0,847.0,324.03,224.1
2016,6,15,10,0,906.0,102.0,5.1,17.0,880.0,380.25,274.78
2016,6,15,10,15,911.5,103.0,5.1,17.0,907.0,434.82,323.87
2016,6,15,10,30,917.0,104.0,5.1,17.0,934.0,488.33,371.14
2016,6,15,10,45,922.0,104.0,5.2,17.5,954.5,539.59,414.97
2016,6,15,11,0,927.0,104.0,5.3,18.0,975.0,589.29,456.33
2016,6,15,11,15,929.5,105.0,5.3,18.0,988.5,636.46,495.3
2016,6,15,11,30,932.0,106.0,5.3,18.0,1002.0,681.5,531.71
2016,6,15,11,45,933.5,106.0,5.3,18.0,1008.0,722.81,564.58
2016,6,15,12,0,935.0,106.0,5.3,18.0,1014.0,761.59,594.93
2016,6,15,12,15,935.5,106.0,5.3,18.0,1013.0,796.95,621.92
2016,6,15,12,30,936.0,106.0,5.3,18.0,1012.0,829.39,645.34
2016,6,15,12,45,927.0,111.0,5.3,18.0,1001.0,855.19,663.94
2016,6,15,13,0,918.0,116.0,5.3,18.0,990.0,877.42,680.03
2016,6,15,13,15,915.0,115.0,5.25,18.0,974.5,895.96,693.26
2016,6,15,13,30,912.0,114.0,5.2,18.0,959.0,910.8,703.93
2016,6,15,13,45,910.5,111.5,5.2,18.0,937.0,921.85,712.33
2016,6,15,14,0,909.0,109.0,5.2,18.0,915.0,929.07,718.15
2016,6,15,14,15,903.0,107.5,5.15,18.0,885.5,929.35,718.88
2016,6,15,14,30,897.0,106.0,5.1,18.0,856.0,925.82,717.08
2016,6,15,14,45,891.5,102.5,5.05,18.0,821.0,916.97,711.65
2016,6,15,15,0,886.0,99.0,5.0,18.0,786.0,904.37,703.69
2016,6,15,15,15,875.0,97.0,4.9,17.5,745.5,884.85,691.91
2016,6,15,15,30,864.0,95.0,4.8,17.0,705.0,862.02,677.79
2016,6,15,15,45,852.0,91.5,4.75,17.0,661.0,833.58,658.62
2016,6,15,16,0,840.0,88.0,4.7,17.0,617.0,802.22,637.26
2016,6,15,16,15,822.0,85.5,4.6,16.5,568.5,772.59,618.0
2016,6,15,16,30,804.0,83.0,4.5,16.0,520.0,732.22,590.47
2016,6,15,16,45,782.5,78.5,4.4,16.0,470.5,685.1,556.37
2016,6,15,17,0,761.0,74.0,4.3,16.0,421.0,636.66,520.36
2016,6,15,17,15,728.5,70.0,4.1,15.5,370.0,580.54,477.17
2016,6,15,17,30,696.0,66.0,3.9,15.0,319.0,524.66,433.02
2016,6,15,17,45,654.5,60.5,3.75,15.0,269.0,462.6,381.8
2016,6,15,18,0,613.0,55.0,3.6,15.0,219.0,404.69,332.26
2016,6,15,18,15,547.0,48.5,3.2,14.5,172.0,334.45,271.53
2016,6,15,18,30,481.0,42.0,2.8,14.0,125.0,269.72,213.89
2016,6,15,18,45,382.0,33.0,2.4,13.5,85.5,196.18,148.43
2016,6,15,19,0,283.0,24.0,2.0,13.0,46.0,131.7,80.24
2016,6,15,19,15,141.5,12.0,1.8,12.5,23.0,45.67,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.5,0.65,12.0,6.5,0.0,0.0
2016,6,16,5,0,67.0,11.0,0.6,12.0,13.0,8.65,0.0
2016,6,16,5,15,190.5,23.5,0.6,12.5,43.0,19.13,6.78
2016,6,16,5,30,314.0,36.0,0.6,13.0,73.0,29.41,19.68
2016,6,16,5,45,404.5,44.0,0.6,14.0,115.5,35.83,25.99
2016,6,16,6,0,495.0,52.0,0.6,15.0,158.0,42.34,32.03
2016,6,16,6,15,551.5,58.5,0.55,15.5,205.5,47.41,36.66
2016,6,16,6,30,608.0,65.0,0.5,16.0,253.0,52.49,41.13
2016,6,16,6,45,649.5,69.5,0.45,16.5,303.0,55.92,44.01
2016,6,16,7,0,691.0,74.0,0.4,17.0,353.0,64.2,51.05
2016,6,16,7,15,720.0,78.0,0.4,17.0,403.0,67.21,53.48
2016,6,16,7,30,749.0,82.0,0.4,17.0,453.0,70.16,55.83
2016,6,16,7,45,771.5,85.5,0.4,17.5,502.0,72.54,57.56
2016,6,16,8,0,794.0,89.0,0.4,18.0,551.0,74.83,59.2
2016,6,16,8,15,811.0,91.5,0.5,18.5,597.0,76.25,60.1
2016,6,16,8,30,828.0,94.0,0.6,19.0,643.0,86.8,68.73
2016,6,16,8,45,841.0,96.0,0.75,19.5,685.5,96.11,66.18
2016,6,16,9,0,854.0,98.0,0.9,20.0,728.0,151.78,86.27
2016,6,16,9,15,864.0,100.0,1.05,20.0,766.0,207.96,123.2
2016,6,16,9,30,874.0,102.0,1.2,20.0,804.0,264.54,168.22
2016,6,16,9,45,890.0,98.5,1.35,20.5,838.5,319.42,214.57
2016,6,16,10,0,906.0,95.0,1.5,21.0,873.0,374.73,262.05
2016,6,16,10,15,911.0,96.0,1.65,21.0,899.5,429.02,309.09
2016,6,16,10,30,916.0,97.0,1.8,21.0,926.0,482.2,354.35
2016,6,16,10,45,920.5,97.5,1.95,21.5,946.0,533.43,396.32
2016,6,16,11,0,925.0,98.0,2.1,22.0,966.0,583.07,435.86
2016,6,16,11,15,485.0,259.0,2.25,22.0,714.5,491.49,371.31
2016,6,16,11,30,45.0,420.0,2.4,22.0,463.0,353.52,266.88
2016,6,16,11,45,48.0,419.5,2.55,22.0,466.0,362.01,274.09
2016,6,16,12,0,51.0,419.0,2.7,22.0,469.0,370.43,280.67
2016,6,16,12,15,31.5,331.0,2.85,22.0,362.0,290.76,221.19
2016,6,16,12,30,12.0,243.0,3.0,22.0,255.0,200.18,152.15
2016,6,16,12,45,12.5,240.5,3.15,22.0,253.0,199.54,151.98
2016,6,16,13,0,13.0,238.0,3.3,22.0,251.0,198.79,151.57
2016,6,16,13,15,468.5,167.0,3.35,22.0,601.0,578.32,448.95
2016,6,16,13,30,924.0,96.0,3.4,22.0,951.0,904.46,680.32
2016,6,16,13,45,920.5,94.0,3.5,22.0,928.5,913.95,685.42
2016,6,16,14,0,917.0,92.0,3.6,22.0,906.0,919.57,690.53
2016,6,16,14,15,911.5,91.0,3.65,22.0,877.0,920.53,692.3
2016,6,16,14,30,906.0,90.0,3.7,22.0,848.0,917.68,691.64
2016,6,16,14,45,899.0,88.0,3.8,22.0,813.5,908.7,687.2
2016,6,16,15,0,892.0,86.0,3.9,22.0,779.0,896.03,680.34
2016,6,16,15,15,882.0,84.0,3.9,21.5,739.0,877.15,669.99
2016,6,16,15,30,872.0,82.0,3.9,21.0,699.0,854.91,657.32
2016,6,16,15,45,860.0,79.5,3.95,21.0,655.0,827.25,639.75
2016,6,16,16,0,848.0,77.0,4.0,21.0,611.0,796.67,620.01
2016,6,16,16,15,831.0,74.5,4.0,20.5,563.5,759.41,596.19
2016,6,16,16,30,814.0,72.0,4.0,20.0,516.0,719.98,570.43
2016,6,16,16,45,792.5,69.0,4.0,20.0,467.0,674.78,538.83
2016,6,16,17,0,771.0,66.0,4.0,20.0,418.0,634.53,510.4
2016,6,16,17,15,740.5,62.5,3.85,19.5,367.5,580.03,469.38
2016,6,16,17,30,710.0,59.0,3.7,19.0,317.0,525.63,427.2
2016,6,16,17,45,668.5,54.5,3.6,18.5,267.5,464.22,378.07
2016,6,16,18,0,627.0,50.0,3.5,18.0,218.0,404.73,328.64
2016,6,16,18,15,564.5,44.5,3.15,17.5,171.5,336.44,270.14
2016,6,16,18,30,502.0,39.0,2.8,17.0,125.0,275.48,216.04
2016,6,16,18,45,401.5,31.0,2.45,16.5,85.5,201.39,150.76
2016,6,16,19,0,301.0,23.0,2.1,16.0,46.0,136.76,83.3
2016,6,16,19,15,150.5,11.5,1.9,15.5,23.0,47.68,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,17.18,5.3
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,25.56,16.17
2016,6,17,5,45,449.5,38.5,1.5,15.5,116.5,31.76,22.22
2016,6,17,6,0,531.0,46.0,1.7,16.0,159.0,38.02,28.04
2016,6,17,6,15,584.0,51.0,1.7,16.5,206.0,42.17,31.84
2016,6,17,6,30,637.0,56.0,1.7,17.0,253.0,50.15,38.87
2016,6,17,6,45,371.5,109.0,1.75,17.5,228.5,77.19,62.43
2016,6,17,7,0,106.0,162.0,1.8,18.0,204.0,109.45,90.04
2016,6,17,7,15,436.0,116.5,1.85,18.5,327.0,81.71,65.66
2016,6,17,7,30,766.0,71.0,1.9,19.0,450.0,62.84,49.08
2016,6,17,7,45,527.5,155.0,1.95,19.5,428.5,104.94,84.83
2016,6,17,8,0,289.0,239.0,2.0,20.0,407.0,150.52,122.64
2016,6,17,8,15,564.0,160.0,2.05,20.0,522.0,104.98,84.02
2016,6,17,8,30,839.0,81.0,2.1,20.0,637.0,79.35,62.21
2016,6,17,8,45,852.0,82.5,2.2,20.5,679.0,87.8,69.06
2016,6,17,9,0,865.0,84.0,2.3,21.0,721.0,143.57,79.52
2016,6,17,9,15,874.5,85.5,2.4,21.0,759.0,199.78,116.52
2016,6,17,9,30,884.0,87.0,2.5,21.0,797.0,256.33,161.82
2016,6,17,9,45,529.0,253.0,2.65,21.5,683.0,310.06,219.77
2016,6,17,10,0,174.0,419.0,2.8,22.0,569.0,341.17,255.27
2016,6,17,10,15,107.0,400.0,2.9,22.0,493.0,321.12,242.5
2016,6,17,10,30,40.0,381.0,3.0,22.0,417.0,294.9,224.05
2016,6,17,10,45,29.5,353.0,3.15,22.5,380.5,276.98,210.38
2016,6,17,11,0,19.0,325.0,3.3,23.0,344.0,257.23,195.15
2016,6,17,11,15,20.5,336.5,3.4,23.0,357.0,269.36,204.43
2016,6,17,11,30,22.0,348.0,3.5,23.0,370.0,281.73,213.82
2016,6,17,11,45,19.0,324.0,3.65,23.5,343.0,263.95,200.01
2016,6,17,12,0,16.0,300.0,3.8,24.0,316.0,245.28,185.58
2016,6,17,12,15,37.0,372.0,3.9,24.0,408.5,328.07,248.51
2016,6,17,12,30,58.0,444.0,4.0,24.0,501.0,409.08,308.88
2016,6,17,12,45,45.0,414.5,4.1,24.0,458.0,379.81,287.04
2016,6,17,13,0,32.0,385.0,4.2,24.0,415.0,348.55,263.87
2016,6,17,13,15,23.5,337.5,4.25,23.5,360.0,303.78,230.94
2016,6,17,13,30,15.0,290.0,4.3,23.0,305.0,244.73,186.59
2016,6,17,13,45,92.0,363.5,4.35,23.0,446.0,410.68,314.71
2016,6,17,14,0,169.0,437.0,4.4,23.0,587.0,552.31,420.59
2016,6,17,14,15,217.5,414.5,4.4,22.5,601.0,580.23,443.3
2016,6,17,14,30,266.0,392.0,4.4,22.0,615.0,625.64,478.98
2016,6,17,14,45,277.5,365.5,4.4,22.0,589.5,613.64,471.5
2016,6,17,15,0,289.0,339.0,4.4,22.0,564.0,599.5,462.75
2016,6,17,15,15,164.5,313.0,4.35,21.5,440.0,444.4,346.45
2016,6,17,15,30,40.0,287.0,4.3,21.0,316.0,291.78,227.69
2016,6,17,15,45,25.0,244.5,4.3,21.0,262.0,222.53,174.04
2016,6,17,16,0,10.0,202.0,4.3,21.0,208.0,172.68,134.6
2016,6,17,16,15,30.5,211.0,4.2,20.5,228.0,212.93,168.14
2016,6,17,16,30,51.0,220.0,4.1,20.0,248.0,239.7,190.8
2016,6,17,16,45,90.0,204.5,4.05,19.5,248.0,253.84,204.07
2016,6,17,17,0,129.0,189.0,4.0,19.0,248.0,279.6,226.41
2016,6,17,17,15,203.5,160.5,3.9,18.5,240.5,295.72,241.64
2016,6,17,17,30,278.0,132.0,3.8,18.0,233.0,317.85,260.87
2016,6,17,17,45,260.0,113.0,3.7,17.5,196.0,275.56,226.19
2016,6,17,18,0,242.0,94.0,3.6,17.0,159.0,234.1,191.38
2016,6,17,18,15,213.0,76.5,3.4,16.5,125.0,190.16,153.5
2016,6,17,18,30,184.0,59.0,3.2,16.0,91.0,148.59,116.87
2016,6,17,18,45,136.0,42.5,3.05,15.5,62.0,103.74,77.31
2016,6,17,19,0,88.0,26.0,2.9,15.0,33.0,62.69,37.02
2016,6,17,19,15,44.0,13.0,2.75,14.5,16.5,21.55,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.15,11.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.3,12.0,13.0,7.87,0.0
2016,6,18,5,15,231.5,21.0,1.45,12.5,43.5,17.16,5.23
2016,6,18,5,30,363.0,32.0,1.6,13.0,74.0,26.36,16.99
2016,6,18,5,45,448.5,39.5,1.75,13.5,117.0,32.55,23.11
2016,6,18,6,0,534.0,47.0,1.9,14.0,160.0,38.82,28.99
2016,6,18,6,15,589.5,52.5,1.95,14.5,208.0,43.35,33.15
2016,6,18,6,30,645.0,58.0,2.0,15.0,256.0,51.84,40.69
2016,6,18,6,45,684.0,62.5,2.1,16.0,306.5,55.69,43.88
2016,6,18,7,0,723.0,67.0,2.2,17.0,357.0,59.52,46.94
2016,6,18,7,15,752.0,70.5,2.2,17.0,408.0,62.4,49.3
2016,6,18,7,30,781.0,74.0,2.2,17.0,459.0,65.24,51.6
2016,6,18,7,45,802.5,77.0,2.25,17.5,509.0,67.51,53.27
2016,6,18,8,0,824.0,80.0,2.3,18.0,559.0,77.95,61.96
2016,6,18,8,15,841.0,82.5,2.3,18.5,606.0,80.2,63.55
2016,6,18,8,30,858.0,85.0,2.3,19.0,653.0,82.31,65.02
2016,6,18,8,45,871.5,87.0,2.3,19.5,697.0,90.39,71.54
2016,6,18,9,0,885.0,89.0,2.3,20.0,741.0,147.78,82.7
2016,6,18,9,15,895.0,91.0,2.25,20.5,780.0,205.67,120.47
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,263.96,166.6
2016,6,18,9,45,909.0,97.0,2.2,21.5,852.0,322.04,215.99
2016,6,18,10,0,913.0,101.0,2.2,22.0,885.0,379.41,265.33
2016,6,18,10,15,712.5,223.5,2.15,22.0,847.0,431.23,313.36
2016,6,18,10,30,512.0,346.0,2.1,22.0,809.0,470.09,347.67
2016,6,18,10,45,725.0,224.5,2.1,22.5,896.0,525.22,389.32
2016,6,18,11,0,938.0,103.0,2.1,23.0,983.0,592.22,440.45
2016,6,18,11,15,941.0,103.5,2.1,23.0,997.0,639.91,477.37
2016,6,18,11,30,944.0,104.0,2.1,23.0,1011.0,685.46,511.87
2016,6,18,11,45,946.0,103.5,2.15,23.5,1017.5,727.28,542.2
2016,6,18,12,0,948.0,103.0,2.2,24.0,1024.0,766.57,570.02
2016,6,18,12,15,948.0,103.0,2.25,24.0,1022.5,802.06,595.43
2016,6,18,12,30,948.0,103.0,2.3,24.0,1021.0,834.56,617.47
2016,6,18,12,45,949.0,101.0,2.4,24.5,1013.0,863.0,635.93
2016,6,18,13,0,950.0,99.0,2.5,25.0,1005.0,888.04,652.12
2016,6,18,13,15,947.5,98.5,2.55,25.0,989.0,907.86,665.78
2016,6,18,13,30,945.0,98.0,2.6,25.0,973.0,923.92,677.1
2016,6,18,13,45,939.0,98.0,2.65,25.0,950.0,933.53,684.3
2016,6,18,14,0,933.0,98.0,2.7,25.0,927.0,939.23,689.12
2016,6,18,14,15,927.5,97.0,2.7,24.5,897.5,940.51,692.13
2016,6,18,14,30,922.0,96.0,2.7,24.0,868.0,937.91,692.75
2016,6,18,14,45,913.0,95.0,2.7,24.0,832.5,928.35,687.54
2016,6,18,15,0,904.0,94.0,2.7,24.0,797.0,915.09,680.04
2016,6,18,15,15,894.0,92.0,2.7,24.0,757.0,896.33,668.95
2016,6,18,15,30,884.0,90.0,2.7,24.0,717.0,874.16,655.62
2016,6,18,15,45,868.5,88.5,2.7,24.0,671.5,844.63,637.27
2016,6,18,16,0,853.0,87.0,2.7,24.0,626.0,812.3,616.92
2016,6,18,16,15,835.5,84.5,2.7,23.5,577.5,774.73,593.89
2016,6,18,16,30,818.0,82.0,2.7,23.0,529.0,742.57,574.34
2016,6,18,16,45,793.0,79.0,2.7,23.0,478.5,694.24,541.66
2016,6,18,17,0,768.0,76.0,2.7,23.0,428.0,644.79,507.21
2016,6,18,17,15,736.0,72.0,2.55,22.5,376.5,588.77,466.26
2016,6,18,17,30,704.0,68.0,2.4,22.0,325.0,532.91,424.13
2016,6,18,17,45,660.0,62.5,2.3,21.5,274.5,469.04,374.51
2016,6,18,18,0,616.0,57.0,2.2,21.0,224.0,409.7,326.5
2016,6,18,18,15,550.0,50.5,1.95,20.0,176.0,339.22,268.28
2016,6,18,18,30,484.0,44.0,1.7,19.0,128.0,274.17,212.62
2016,6,18,18,45,383.5,34.5,1.5,18.0,88.0,199.15,148.16
2016,6,18,19,0,283.0,25.0,1.3,17.0,48.0,134.01,82.76
2016,6,18,19,15,141.5,12.5,1.25,16.5,24.0,46.36,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,14.0,13.0,8.65,0.0
2016,6,19,5,15,242.0,22.0,0.9,14.5,45.0,18.04,5.54
2016,6,19,5,30,379.0,33.0,1.0,15.0,77.0,27.27,17.6
2016,6,19,5,45,464.0,41.0,1.1,16.0,121.0,33.86,24.0
2016,6,19,6,0,549.0,49.0,1.2,17.0,165.0,40.51,30.11
2016,6,19,6,15,604.0,54.5,1.3,17.5,214.0,45.0,34.2
2016,6,19,6,30,659.0,60.0,1.4,18.0,263.0,53.62,41.75
2016,6,19,6,45,697.0,64.5,1.5,18.5,313.5,57.43,44.95
2016,6,19,7,0,735.0,69.0,1.6,19.0,364.0,61.22,48.03
2016,6,19,7,15,762.5,73.0,1.7,19.5,415.0,64.41,50.53
2016,6,19,7,30,790.0,77.0,1.8,20.0,466.0,67.53,52.93
2016,6,19,7,45,810.0,80.0,1.9,21.0,515.5,69.71,54.38
2016,6,19,8,0,830.0,83.0,2.0,22.0,565.0,79.98,62.66
2016,6,19,8,15,846.0,86.0,1.95,22.5,612.0,82.48,64.42
2016,6,19,8,30,862.0,89.0,1.9,23.0,659.0,84.82,66.05
2016,6,19,8,45,874.0,91.0,1.9,23.5,702.0,92.02,71.71
2016,6,19,9,0,886.0,93.0,1.9,24.0,745.0,149.49,82.82
2016,6,19,9,15,895.5,95.0,1.8,24.0,784.0,207.42,120.0
2016,6,19,9,30,905.0,97.0,1.7,24.0,823.0,265.69,165.54
2016,6,19,9,45,919.5,94.0,1.6,24.5,858.0,322.18,212.4
2016,6,19,10,0,934.0,91.0,1.5,25.0,893.0,378.92,260.02
2016,6,19,10,15,939.0,92.0,1.4,25.5,920.0,434.76,306.3
2016,6,19,10,30,944.0,93.0,1.3,26.0,947.0,489.44,350.17
2016,6,19,10,45,946.0,95.0,1.25,26.5,967.0,541.97,391.04
2016,6,19,11,0,948.0,97.0,1.2,27.0,987.0,592.63,428.97
2016,6,19,11,15,950.5,97.5,1.2,27.0,1000.5,640.44,464.76
2016,6,19,11,30,953.0,98.0,1.2,27.0,1014.0,686.04,498.0
2016,6,19,11,45,950.0,101.0,1.3,27.5,1019.0,727.48,527.43
2016,6,19,12,0,947.0,104.0,1.4,28.0,1024.0,766.07,554.28
2016,6,19,12,15,947.0,104.0,1.55,28.0,1022.5,801.58,579.98
2016,6,19,12,30,947.0,104.0,1.7,28.0,1021.0,834.12,602.39
2016,6,19,12,45,937.5,109.0,1.9,28.0,1010.0,859.99,620.98
2016,6,19,13,0,928.0,114.0,2.1,28.0,999.0,882.22,637.3
2016,6,19,13,15,925.0,113.5,2.2,28.0,983.0,901.56,650.92
2016,6,19,13,30,922.0,113.0,2.3,28.0,967.0,917.2,662.25
2016,6,19,13,45,920.5,109.5,2.45,28.0,945.0,927.65,670.8
2016,6,19,14,0,919.0,106.0,2.6,28.0,923.0,934.18,676.95
2016,6,19,14,15,913.0,105.0,2.7,27.5,893.5,935.16,680.55
2016,6,19,14,30,907.0,104.0,2.8,27.0,864.0,932.3,681.79
2016,6,19,14,45,647.0,213.0,2.9,27.0,743.5,825.5,611.25
2016,6,19,15,0,387.0,322.0,3.0,27.0,623.0,670.13,500.84
2016,6,19,15,15,630.0,208.0,3.05,26.5,668.0,798.52,598.94
2016,6,19,15,30,873.0,94.0,3.1,26.0,713.0,869.06,650.53
2016,6,19,15,45,858.5,92.0,3.2,26.0,668.0,840.14,632.4
2016,6,19,16,0,844.0,90.0,3.3,26.0,623.0,808.4,612.9
2016,6,19,16,15,826.0,87.0,3.3,25.5,575.0,778.39,595.07
2016,6,19,16,30,808.0,84.0,3.3,25.0,527.0,737.49,569.2
2016,6,19,16,45,781.5,81.5,3.3,24.5,476.5,688.97,537.35
2016,6,19,17,0,755.0,79.0,3.3,24.0,426.0,639.43,503.47
2016,6,19,17,15,723.0,75.0,3.15,23.5,374.5,583.9,462.76
2016,6,19,17,30,691.0,71.0,3.0,23.0,323.0,528.52,420.89
2016,6,19,17,45,645.0,65.5,2.95,22.5,273.0,466.53,372.61
2016,6,19,18,0,599.0,60.0,2.9,22.0,223.0,404.61,322.62
2016,6,19,18,15,533.0,53.0,2.6,21.0,175.5,334.3,264.45
2016,6,19,18,30,467.0,46.0,2.3,20.0,128.0,269.43,208.94
2016,6,19,18,45,366.0,36.0,2.0,19.0,88.0,194.49,144.63
2016,6,19,19,0,265.0,26.0,1.7,18.0,48.0,129.69,80.49
2016,6,19,19,15,132.5,13.0,1.6,17.5,24.0,44.53,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,11.0,1.5,13.0,14.0,8.65,0.0
2016,6,20,5,15,250.5,22.0,1.65,13.5,46.5,18.07,5.39
2016,6,20,5,30,394.0,33.0,1.8,14.0,79.0,27.35,17.71
2016,6,20,5,45,485.5,40.5,2.0,14.5,124.0,33.61,23.91
2016,6,20,6,0,577.0,48.0,2.2,15.0,169.0,39.99,29.88
2016,6,20,6,15,632.0,53.5,2.2,15.5,219.0,48.27,37.37
2016,6,20,6,30,687.0,59.0,2.2,16.0,269.0,53.19,41.71
2016,6,20,6,45,727.5,62.5,2.2,17.0,321.5,56.35,44.28
2016,6,20,7,0,768.0,66.0,2.2,18.0,374.0,59.55,46.78
2016,6,20,7,15,795.0,69.5,2.25,18.5,425.5,62.51,49.1
2016,6,20,7,30,822.0,73.0,2.3,19.0,477.0,65.41,51.33
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.5,74.75,59.06
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,77.02,60.67
2016,6,20,8,15,878.5,79.5,2.5,20.5,625.0,79.32,62.3
2016,6,20,8,30,893.0,82.0,2.5,21.0,672.0,81.48,63.8
2016,6,20,8,45,905.5,83.5,2.55,21.5,716.0,87.91,68.9
2016,6,20,9,0,918.0,85.0,2.6,22.0,760.0,146.9,80.66
2016,6,20,9,15,926.0,86.5,2.6,22.5,798.5,206.09,118.69
2016,6,20,9,30,934.0,88.0,2.6,23.0,837.0,265.41,165.35
2016,6,20,9,45,925.0,98.0,2.65,23.5,865.5,325.52,216.6
2016,6,20,10,0,916.0,108.0,2.7,24.0,894.0,383.44,266.62
2016,6,20,10,15,921.0,109.5,2.7,24.0,921.0,438.85,314.2
2016,6,20,10,30,926.0,111.0,2.7,24.0,948.0,493.15,359.89
2016,6,20,10,45,929.5,111.5,2.75,24.5,968.0,544.69,401.68
2016,6,20,11,0,933.0,112.0,2.8,25.0,988.0,594.52,440.87
2016,6,20,11,15,935.5,112.5,2.8,25.5,1001.0,641.86,476.87
2016,6,20,11,30,938.0,113.0,2.8,26.0,1014.0,687.05,510.21
2016,6,20,11,45,940.5,112.0,2.85,26.5,1020.5,728.82,540.47
2016,6,20,12,0,943.0,111.0,2.9,27.0,1027.0,768.11,568.26
2016,6,20,12,15,942.5,111.0,2.95,27.0,1025.5,803.29,593.71
2016,6,20,12,30,942.0,111.0,3.0,27.0,1024.0,835.48,615.52
2016,6,20,12,45,945.0,108.0,3.15,27.0,1016.5,864.85,636.03
2016,6,20,13,0,948.0,105.0,3.3,27.0,1009.0,890.88,654.37
2016,6,20,13,15,946.0,104.0,3.4,26.5,993.5,910.89,669.81
2016,6,20,13,30,944.0,103.0,3.5,26.0,978.0,927.14,682.93
2016,6,20,13,45,939.0,102.5,3.6,26.0,955.0,937.37,690.85
2016,6,20,14,0,934.0,102.0,3.7,26.0,932.0,943.69,696.34
2016,6,20,14,15,928.5,101.0,3.75,25.5,903.0,945.18,699.83
2016,6,20,14,30,923.0,100.0,3.8,25.0,874.0,942.77,700.88
2016,6,20,14,45,914.0,99.0,3.85,25.0,838.5,933.39,695.99
2016,6,20,15,0,905.0,98.0,3.9,25.0,803.0,920.3,688.74
2016,6,20,15,15,894.5,96.0,3.9,24.5,762.5,901.27,678.57
2016,6,20,15,30,884.0,94.0,3.9,24.0,722.0,878.82,666.07
2016,6,20,15,45,870.5,92.0,3.9,24.0,677.0,850.59,648.24
2016,6,20,16,0,857.0,90.0,3.9,24.0,632.0,819.46,628.3
2016,6,20,16,15,478.5,162.0,3.8,23.5,461.0,574.72,450.59
2016,6,20,16,30,100.0,234.0,3.7,23.0,290.0,292.16,229.88
2016,6,20,16,45,81.5,208.5,3.6,22.5,251.0,251.77,199.5
2016,6,20,17,0,63.0,183.0,3.5,22.0,212.0,212.19,168.57
2016,6,20,17,15,55.5,161.0,3.35,21.0,184.5,184.71,147.35
2016,6,20,17,30,48.0,139.0,3.2,20.0,157.0,157.53,125.89
2016,6,20,17,45,41.0,119.0,3.05,19.5,132.5,133.24,106.09
2016,6,20,18,0,34.0,99.0,2.9,19.0,108.0,109.36,86.24
2016,6,20,18,15,261.0,72.0,2.6,18.0,119.5,219.8,176.92
2016,6,20,18,30,488.0,45.0,2.3,17.0,131.0,277.75,218.3
2016,6,20,18,45,384.0,35.5,2.0,16.5,90.0,201.03,151.04
2016,6,20,19,0,280.0,26.0,1.7,16.0,49.0,134.9,85.0
2016,6,20,19,15,140.0,13.0,1.7,15.5,24.5,46.59,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,95.0,11.0,1.6,14.0,13.0,8.65,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.5,18.02,5.09
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,27.24,17.5
2016,6,21,5,45,463.0,40.5,2.05,15.5,120.5,33.46,23.66
2016,6,21,6,0,556.0,48.0,2.2,16.0,165.0,39.8,29.58
2016,6,21,6,15,612.0,53.5,2.2,16.5,214.0,44.35,33.75
2016,6,21,6,30,668.0,59.0,2.2,17.0,263.0,52.94,41.32
2016,6,21,6,45,711.0,62.5,2.2,17.5,315.0,56.11,43.97
2016,6,21,7,0,754.0,66.0,2.2,18.0,367.0,59.31,46.57
2016,6,21,7,15,781.0,69.0,2.2,18.5,418.5,61.88,48.56
2016,6,21,7,30,808.0,72.0,2.2,19.0,470.0,64.42,50.48
2016,6,21,7,45,830.0,74.5,2.25,20.0,520.0,74.11,58.4
2016,6,21,8,0,852.0,77.0,2.3,21.0,570.0,76.72,60.16
2016,6,21,8,15,866.5,79.0,2.3,21.5,617.0,78.69,61.51
2016,6,21,8,30,881.0,81.0,2.3,22.0,664.0,80.53,62.74
2016,6,21,8,45,893.0,83.0,2.35,22.5,707.0,86.39,67.34
2016,6,21,9,0,905.0,85.0,2.4,23.0,750.0,144.86,79.36
2016,6,21,9,15,913.5,86.5,2.4,23.5,788.5,203.35,116.6
2016,6,21,9,30,922.0,88.0,2.4,24.0,827.0,262.04,162.46
2016,6,21,9,45,922.0,93.0,2.45,24.5,858.0,320.68,211.99
2016,6,21,10,0,922.0,98.0,2.5,25.0,889.0,378.14,261.22
2016,6,21,10,15,927.0,99.0,2.5,25.5,915.5,433.45,307.97
2016,6,21,10,30,932.0,100.0,2.5,26.0,942.0,487.62,352.63
2016,6,21,10,45,934.0,101.5,2.5,26.5,961.5,539.32,394.07
2016,6,21,11,0,936.0,103.0,2.5,27.0,981.0,589.17,432.76
2016,6,21,11,15,938.0,103.5,2.5,27.0,994.0,636.27,469.14
2016,6,21,11,30,940.0,104.0,2.5,27.0,1007.0,681.16,502.96
2016,6,21,11,45,939.5,105.0,2.55,27.5,1012.5,722.39,532.61
2016,6,21,12,0,939.0,106.0,2.6,28.0,1018.0,760.95,559.69
2016,6,21,12,15,939.0,106.0,2.65,28.0,1016.5,796.31,584.99
2016,6,21,12,30,939.0,106.0,2.7,28.0,1015.0,828.72,606.79
2016,6,21,12,45,934.5,107.5,2.8,28.5,1005.5,855.62,624.0
