Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,930.0,109.0,2.9,29.0,996.0,879.05,638.93
2016,6,21,13,15,927.0,108.0,2.95,29.0,980.5,897.98,651.89
2016,6,21,13,30,924.0,107.0,3.0,29.0,965.0,913.18,662.53
2016,6,21,13,45,919.5,106.5,3.15,29.0,942.0,923.73,670.95
2016,6,21,14,0,915.0,106.0,3.3,29.0,919.0,930.45,676.99
2016,6,21,14,15,909.0,104.5,3.4,28.5,890.0,931.03,680.17
2016,6,21,14,30,903.0,103.0,3.5,28.0,861.0,927.78,680.96
2016,6,21,14,45,895.0,101.5,3.6,28.0,826.0,918.95,676.81
2016,6,21,15,0,887.0,100.0,3.7,28.0,791.0,906.45,670.32
2016,6,21,15,15,876.5,98.0,3.75,27.5,751.0,887.69,660.7
2016,6,21,15,30,866.0,96.0,3.8,27.0,711.0,865.58,648.79
2016,6,21,15,45,852.5,93.5,3.9,26.5,666.5,837.22,632.73
2016,6,21,16,0,839.0,91.0,4.0,26.0,622.0,806.0,614.47
2016,6,21,16,15,821.5,88.0,3.95,25.0,574.5,776.66,597.85
2016,6,21,16,30,804.0,85.0,3.9,24.0,527.0,736.35,572.99
2016,6,21,16,45,781.5,81.5,3.9,23.5,477.0,689.84,542.19
2016,6,21,17,0,759.0,78.0,3.9,23.0,427.0,642.04,509.29
2016,6,21,17,15,727.5,74.0,3.8,22.0,376.5,586.73,469.43
2016,6,21,17,30,696.0,70.0,3.7,21.0,326.0,531.53,428.18
2016,6,21,17,45,653.0,64.5,3.6,20.5,275.5,470.92,380.23
2016,6,21,18,0,610.0,59.0,3.5,20.0,225.0,410.23,330.5
2016,6,21,18,15,545.0,52.5,3.35,19.0,177.5,340.38,272.21
2016,6,21,18,30,480.0,46.0,3.2,18.0,130.0,275.81,216.34
2016,6,21,18,45,378.5,36.5,3.05,17.5,90.0,200.35,150.54
2016,6,21,19,0,277.0,27.0,2.9,17.0,50.0,135.28,85.62
2016,6,21,19,15,138.5,13.5,2.9,16.5,25.0,46.7,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,105.0,11.0,3.5,12.0,13.0,8.65,0.0
2016,6,22,5,15,250.0,22.0,3.6,12.5,45.5,18.09,4.93
2016,6,22,5,30,395.0,33.0,3.7,13.0,78.0,27.37,17.73
2016,6,22,5,45,480.0,40.5,3.85,13.5,122.5,33.59,23.95
2016,6,22,6,0,565.0,48.0,4.0,14.0,167.0,39.89,29.89
2016,6,22,6,15,621.0,54.0,4.0,14.5,216.5,44.83,34.44
2016,6,22,6,30,677.0,60.0,4.0,15.0,266.0,53.86,42.47
2016,6,22,6,45,716.0,64.0,4.0,15.5,318.0,57.34,45.42
2016,6,22,7,0,755.0,68.0,4.0,16.0,370.0,60.83,48.29
2016,6,22,7,15,782.5,71.5,4.0,16.0,421.5,63.72,50.67
2016,6,22,7,30,810.0,75.0,4.0,16.0,473.0,66.56,52.98
2016,6,22,7,45,832.5,77.5,4.0,16.5,523.5,76.11,60.98
2016,6,22,8,0,855.0,80.0,4.0,17.0,574.0,78.69,62.88
2016,6,22,8,15,870.5,82.0,4.0,17.5,621.5,80.66,64.24
2016,6,22,8,30,886.0,84.0,4.0,18.0,669.0,82.49,65.48
2016,6,22,8,45,899.5,85.5,4.05,18.5,713.5,87.32,69.28
2016,6,22,9,0,913.0,87.0,4.1,19.0,758.0,146.08,81.7
2016,6,22,9,15,922.0,88.5,4.1,19.0,797.0,205.18,120.14
2016,6,22,9,30,931.0,90.0,4.1,19.0,836.0,264.53,167.87
2016,6,22,9,45,939.0,90.5,4.1,19.5,869.5,322.96,218.34
2016,6,22,10,0,947.0,91.0,4.1,20.0,903.0,381.02,269.39
2016,6,22,10,15,952.5,92.0,4.05,20.0,930.5,437.84,319.53
2016,6,22,10,30,958.0,93.0,4.0,20.0,958.0,493.54,367.73
2016,6,22,10,45,962.0,93.5,4.0,20.5,978.5,546.81,412.1
2016,6,22,11,0,966.0,94.0,4.0,21.0,999.0,598.34,453.74
2016,6,22,11,15,968.0,94.0,4.0,21.0,1012.5,646.4,492.46
2016,6,22,11,30,970.0,94.0,4.0,21.0,1026.0,692.14,528.48
2016,6,22,11,45,971.5,94.0,4.0,21.5,1032.5,735.08,560.53
2016,6,22,12,0,973.0,94.0,4.0,22.0,1039.0,775.38,589.86
2016,6,22,12,15,973.0,94.0,4.0,21.5,1038.0,811.74,617.52
2016,6,22,12,30,973.0,94.0,4.0,21.0,1037.0,845.03,641.84
2016,6,22,12,45,962.5,100.0,4.0,21.0,1026.0,871.69,660.33
2016,6,22,13,0,952.0,106.0,4.0,21.0,1015.0,894.61,676.26
2016,6,22,13,15,949.0,105.5,4.0,21.0,999.0,914.42,690.13
2016,6,22,13,30,946.0,105.0,4.0,21.0,983.0,930.45,701.49
2016,6,22,13,45,941.0,104.5,4.0,21.0,959.5,940.87,709.13
2016,6,22,14,0,936.0,104.0,4.0,21.0,936.0,947.36,714.25
2016,6,22,14,15,930.0,102.5,4.0,20.5,906.5,948.07,716.95
2016,6,22,14,30,924.0,101.0,4.0,20.0,877.0,944.86,717.14
2016,6,22,14,45,915.5,100.0,4.0,20.0,841.5,936.05,712.24
2016,6,22,15,0,907.0,99.0,4.0,20.0,806.0,923.52,704.93
2016,6,22,15,15,896.5,97.0,4.0,19.5,765.0,904.58,694.58
2016,6,22,15,30,886.0,95.0,4.0,19.0,724.0,882.21,681.86
2016,6,22,15,45,871.5,92.5,4.0,19.0,679.0,852.66,662.72
2016,6,22,16,0,857.0,90.0,4.0,19.0,634.0,820.22,641.44
2016,6,22,16,15,839.0,87.5,4.0,18.5,585.0,790.58,623.23
2016,6,22,16,30,821.0,85.0,4.0,18.0,536.0,749.98,596.66
2016,6,22,16,45,797.0,81.5,4.0,17.5,485.0,701.82,563.99
2016,6,22,17,0,773.0,78.0,4.0,17.0,434.0,652.43,529.29
2016,6,22,17,15,741.0,74.0,3.95,16.5,382.5,596.26,487.09
2016,6,22,17,30,709.0,70.0,3.9,16.0,331.0,540.18,443.58
2016,6,22,17,45,662.5,65.0,3.85,15.5,279.5,477.54,393.16
2016,6,22,18,0,616.0,60.0,3.8,15.0,228.0,415.08,341.08
2016,6,22,18,15,549.5,53.5,3.7,14.5,180.0,344.15,280.24
2016,6,22,18,30,483.0,47.0,3.6,14.0,132.0,278.59,222.16
2016,6,22,18,45,374.5,37.5,3.5,13.5,91.0,200.21,153.03
2016,6,22,19,0,266.0,28.0,3.4,13.0,50.0,133.06,86.04
2016,6,22,19,15,133.0,14.0,3.35,13.0,25.0,45.78,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,7.87,0.0
2016,6,23,5,15,253.0,21.0,3.2,12.5,45.0,17.26,4.15
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,26.57,17.02
2016,6,23,5,45,489.0,39.0,3.45,13.5,122.0,32.46,22.95
2016,6,23,6,0,580.0,46.0,3.6,14.0,167.0,38.48,28.64
2016,6,23,6,15,635.0,51.0,3.65,14.5,216.5,46.26,35.72
2016,6,23,6,30,690.0,56.0,3.7,15.0,266.0,50.85,39.79
2016,6,23,6,45,731.0,59.5,3.75,15.5,318.5,54.11,42.56
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,57.39,45.27
2016,6,23,7,15,799.5,66.0,3.75,16.5,423.0,60.08,47.38
2016,6,23,7,30,827.0,69.0,3.7,17.0,475.0,69.77,55.56
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.5,72.23,57.38
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,74.6,59.1
2016,6,23,8,15,886.0,75.5,3.65,18.5,624.0,76.99,60.84
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,79.25,62.45
2016,6,23,8,45,913.5,79.5,3.6,19.5,716.0,83.43,65.7
2016,6,23,9,0,926.0,81.0,3.6,20.0,760.0,142.85,78.52
2016,6,23,9,15,935.0,82.5,3.6,20.5,799.5,202.64,116.84
2016,6,23,9,30,944.0,84.0,3.6,21.0,839.0,262.69,164.41
2016,6,23,9,45,946.0,88.0,3.6,21.5,871.5,322.51,215.74
2016,6,23,10,0,948.0,92.0,3.6,22.0,904.0,381.35,267.04
2016,6,23,10,15,952.5,93.0,3.6,22.0,930.5,437.88,316.5
2016,6,23,10,30,957.0,94.0,3.6,22.0,957.0,493.2,363.97
2016,6,23,10,45,959.0,95.0,3.65,22.5,977.0,545.83,407.51
2016,6,23,11,0,961.0,96.0,3.7,23.0,997.0,596.56,448.23
2016,6,23,11,15,962.0,96.5,3.75,23.0,1009.5,644.23,486.4
2016,6,23,11,30,963.0,97.0,3.8,23.0,1022.0,689.54,521.88
2016,6,23,11,45,963.0,97.0,3.9,23.5,1026.5,731.28,553.11
2016,6,23,12,0,963.0,97.0,4.0,24.0,1031.0,770.27,581.65
2016,6,23,12,15,961.5,97.0,4.05,24.0,1028.5,805.27,607.32
2016,6,23,12,30,960.0,97.0,4.1,24.0,1026.0,837.14,629.48
2016,6,23,12,45,956.0,97.0,4.2,24.0,1016.0,863.69,648.19
2016,6,23,13,0,952.0,97.0,4.3,24.0,1006.0,886.64,664.5
2016,6,23,13,15,948.5,96.5,4.35,23.5,989.5,905.87,679.45
2016,6,23,13,30,945.0,96.0,4.4,23.0,973.0,921.3,691.95
2016,6,23,13,45,941.0,95.0,4.45,23.0,949.5,931.97,699.95
2016,6,23,14,0,937.0,94.0,4.5,23.0,926.0,938.72,705.63
2016,6,23,14,15,931.0,92.5,4.5,22.5,897.0,939.27,708.25
2016,6,23,14,30,925.0,91.0,4.5,22.0,868.0,935.9,708.35
2016,6,23,14,45,919.0,88.5,4.55,22.0,833.5,927.65,704.21
2016,6,23,15,0,913.0,86.0,4.6,22.0,799.0,915.6,697.57
2016,6,23,15,15,903.5,84.5,4.6,21.5,758.5,897.83,688.02
2016,6,23,15,30,894.0,83.0,4.6,21.0,718.0,876.62,676.08
2016,6,23,15,45,884.5,79.5,4.65,21.0,674.5,849.91,659.22
2016,6,23,16,0,875.0,76.0,4.7,21.0,631.0,820.04,640.01
2016,6,23,16,15,858.0,74.0,4.65,20.5,582.5,782.91,616.0
2016,6,23,16,30,841.0,72.0,4.6,20.0,534.0,743.51,590.03
2016,6,23,16,45,820.5,68.5,4.55,19.5,484.0,697.79,558.88
2016,6,23,17,0,800.0,65.0,4.5,19.0,434.0,650.61,526.01
2016,6,23,17,15,770.0,61.5,4.35,18.5,382.5,601.67,489.28
2016,6,23,17,30,740.0,58.0,4.2,18.0,331.0,546.45,446.24
2016,6,23,17,45,696.0,54.5,4.1,17.5,280.0,483.45,395.71
2016,6,23,18,0,652.0,51.0,4.0,17.0,229.0,422.44,344.92
2016,6,23,18,15,589.5,45.5,3.8,16.5,181.0,352.7,285.2
2016,6,23,18,30,527.0,40.0,3.6,16.0,133.0,290.23,229.64
2016,6,23,18,45,419.5,32.5,3.45,15.5,92.0,212.23,160.92
2016,6,23,19,0,312.0,25.0,3.3,15.0,51.0,145.44,93.63
2016,6,23,19,15,156.0,12.5,3.25,14.5,25.5,50.75,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,112.0,10.0,2.7,13.0,12.0,7.87,0.0
2016,6,24,5,15,259.0,20.0,2.8,13.0,44.0,16.44,3.34
2016,6,24,5,30,406.0,30.0,2.9,13.0,76.0,24.97,15.63
2016,6,24,5,45,491.0,38.0,3.05,13.5,120.5,31.68,22.26
2016,6,24,6,0,576.0,46.0,3.2,14.0,165.0,38.45,28.61
2016,6,24,6,15,632.5,51.0,3.15,14.5,215.0,46.24,35.7
2016,6,24,6,30,689.0,56.0,3.1,15.0,265.0,50.84,39.79
2016,6,24,6,45,725.5,61.0,3.1,15.5,317.0,55.18,43.51
2016,6,24,7,0,762.0,66.0,3.1,16.0,369.0,59.46,47.09
2016,6,24,7,15,790.5,69.5,3.05,16.5,421.5,62.43,49.45
2016,6,24,7,30,819.0,73.0,3.0,17.0,474.0,65.36,51.72
2016,6,24,7,45,839.0,76.5,2.95,17.5,525.0,75.59,60.29
2016,6,24,8,0,859.0,80.0,2.9,18.0,576.0,78.78,62.69
2016,6,24,8,15,875.5,82.5,2.85,18.5,624.0,81.09,64.34
2016,6,24,8,30,892.0,85.0,2.8,19.0,672.0,83.26,65.86
2016,6,24,8,45,903.0,87.5,2.8,19.5,716.5,87.11,68.8
2016,6,24,9,0,914.0,90.0,2.8,20.0,761.0,146.52,82.01
2016,6,24,9,15,924.0,92.0,2.8,20.0,800.5,206.22,120.23
2016,6,24,9,30,934.0,94.0,2.8,20.0,840.0,266.32,167.89
2016,6,24,9,45,941.0,95.5,2.85,20.5,874.0,325.42,218.35
2016,6,24,10,0,948.0,97.0,2.9,21.0,908.0,384.06,269.28
2016,6,24,10,15,953.0,98.0,2.9,21.5,936.0,440.89,318.22
2016,6,24,10,30,958.0,99.0,2.9,22.0,964.0,496.55,365.0
2016,6,24,10,45,961.0,100.0,2.95,22.5,984.5,549.83,408.67
2016,6,24,11,0,964.0,101.0,3.0,23.0,1005.0,601.3,449.59
2016,6,24,11,15,966.0,101.5,3.05,23.0,1018.5,649.82,488.03
2016,6,24,11,30,968.0,102.0,3.1,23.0,1032.0,696.05,523.84
2016,6,24,11,45,968.0,102.5,3.15,23.5,1037.5,738.51,555.07
2016,6,24,12,0,968.0,103.0,3.2,24.0,1043.0,778.24,583.6
2016,6,24,12,15,967.5,103.0,3.3,24.0,1041.5,814.34,610.13
2016,6,24,12,30,967.0,103.0,3.4,24.0,1040.0,847.36,633.08
2016,6,24,12,45,959.0,107.0,3.5,24.5,1029.5,874.42,650.72
2016,6,24,13,0,951.0,111.0,3.6,25.0,1019.0,897.83,665.89
2016,6,24,13,15,947.5,110.5,3.7,25.0,1002.5,917.42,679.86
2016,6,24,13,30,944.0,110.0,3.8,25.0,986.0,933.22,691.4
2016,6,24,13,45,939.5,109.0,3.9,25.0,962.5,943.81,699.59
2016,6,24,14,0,935.0,108.0,4.0,25.0,939.0,950.47,705.3
2016,6,24,14,15,928.5,106.5,4.0,25.0,909.5,950.92,706.43
2016,6,24,14,30,922.0,105.0,4.0,25.0,880.0,947.45,705.09
2016,6,24,14,45,913.5,103.5,4.05,25.0,844.0,938.31,700.36
2016,6,24,15,0,905.0,102.0,4.1,25.0,808.0,925.44,693.22
2016,6,24,15,15,894.0,100.0,4.1,24.5,767.0,906.23,682.91
2016,6,24,15,30,883.0,98.0,4.1,24.0,726.0,883.6,670.28
2016,6,24,15,45,868.0,96.0,4.1,24.0,680.5,854.33,651.69
2016,6,24,16,0,853.0,94.0,4.1,24.0,635.0,822.21,631.03
2016,6,24,16,15,835.0,91.0,4.05,23.5,586.5,792.41,612.86
2016,6,24,16,30,817.0,88.0,4.0,23.0,538.0,751.39,586.35
2016,6,24,16,45,791.5,85.0,3.95,22.5,487.0,702.84,553.89
2016,6,24,17,0,766.0,82.0,3.9,22.0,436.0,653.13,519.41
2016,6,24,17,15,733.5,78.0,3.75,21.0,384.0,596.83,478.68
2016,6,24,17,30,701.0,74.0,3.6,20.0,332.0,543.29,438.54
2016,6,24,17,45,654.5,68.5,3.45,19.5,280.5,478.13,387.01
2016,6,24,18,0,608.0,63.0,3.3,19.0,229.0,415.34,335.57
2016,6,24,18,15,540.0,56.0,3.0,18.0,181.0,343.34,275.39
2016,6,24,18,30,472.0,49.0,2.7,17.0,133.0,276.85,217.92
2016,6,24,18,45,366.0,38.5,2.45,16.5,91.5,198.76,150.09
2016,6,24,19,0,260.0,28.0,2.2,16.0,50.0,131.93,84.76
2016,6,24,19,15,130.0,14.0,2.1,15.5,25.0,45.23,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,6,25,5,15,206.0,22.0,1.5,13.5,42.0,18.0,3.77
2016,6,25,5,30,347.0,34.0,1.7,14.0,73.0,28.01,18.11
2016,6,25,5,45,443.5,42.5,1.9,14.5,117.5,34.97,25.05
2016,6,25,6,0,540.0,51.0,2.1,15.0,162.0,42.02,31.65
2016,6,25,6,15,598.5,57.0,2.05,15.5,212.0,46.85,36.1
2016,6,25,6,30,657.0,63.0,2.0,16.0,262.0,51.72,40.41
2016,6,25,6,45,700.5,67.0,2.0,17.0,314.0,59.45,47.01
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,62.9,49.72
2016,6,25,7,15,773.5,74.5,2.05,18.5,418.5,65.73,51.91
2016,6,25,7,30,803.0,78.0,2.1,19.0,471.0,68.53,54.04
2016,6,25,7,45,826.0,81.0,2.15,20.0,522.0,70.79,55.56
2016,6,25,8,0,849.0,84.0,2.2,21.0,573.0,81.04,63.85
2016,6,25,8,15,865.0,86.5,2.3,21.5,621.0,83.27,65.39
2016,6,25,8,30,881.0,89.0,2.4,22.0,669.0,85.35,66.8
2016,6,25,8,45,895.0,90.5,2.5,23.0,713.5,87.9,68.48
2016,6,25,9,0,909.0,92.0,2.6,24.0,758.0,146.56,81.08
2016,6,25,9,15,918.5,94.0,2.65,24.5,797.5,205.94,118.11
2016,6,25,9,30,928.0,96.0,2.7,25.0,837.0,265.65,164.27
2016,6,25,9,45,930.5,100.0,2.75,25.5,869.5,324.86,213.9
2016,6,25,10,0,933.0,104.0,2.8,26.0,902.0,383.15,263.59
2016,6,25,10,15,938.5,105.0,2.85,26.5,930.0,439.47,311.13
2016,6,25,10,30,944.0,106.0,2.9,27.0,958.0,494.7,356.68
2016,6,25,10,45,948.0,107.0,2.95,27.5,979.0,547.88,399.36
2016,6,25,11,0,952.0,108.0,3.0,28.0,1000.0,599.37,439.45
2016,6,25,11,15,954.5,108.5,3.05,28.0,1014.0,647.76,477.02
2016,6,25,11,30,957.0,109.0,3.1,28.0,1028.0,693.95,512.09
2016,6,25,11,45,958.0,109.5,3.15,28.5,1034.5,736.78,542.93
2016,6,25,12,0,959.0,110.0,3.2,29.0,1041.0,777.01,571.21
2016,6,25,12,15,958.5,110.0,3.25,29.0,1039.5,812.98,597.07
2016,6,25,12,30,958.0,110.0,3.3,29.0,1038.0,845.91,619.23
2016,6,25,12,45,957.5,109.0,3.4,29.0,1029.5,874.8,638.97
2016,6,25,13,0,957.0,108.0,3.5,29.0,1021.0,900.24,656.47
2016,6,25,13,15,954.0,107.5,3.55,28.5,1005.0,920.37,671.6
2016,6,25,13,30,951.0,107.0,3.6,28.0,989.0,936.71,684.38
2016,6,25,13,45,946.0,106.0,3.7,28.0,965.5,946.94,692.23
2016,6,25,14,0,941.0,105.0,3.8,28.0,942.0,953.21,697.63
2016,6,25,14,15,935.0,103.5,3.85,27.5,912.5,954.13,700.75
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,951.11,701.4
2016,6,25,14,45,920.5,100.5,3.95,27.0,847.0,941.95,696.72
2016,6,25,15,0,912.0,99.0,4.0,27.0,811.0,929.03,689.64
2016,6,25,15,15,901.0,97.0,3.95,26.5,770.0,909.73,679.15
2016,6,25,15,30,890.0,95.0,3.9,26.0,729.0,887.0,666.35
2016,6,25,15,45,876.5,92.5,3.9,26.0,683.5,858.34,648.41
2016,6,25,16,0,863.0,90.0,3.9,26.0,638.0,826.73,628.35
2016,6,25,16,15,845.0,87.5,3.85,25.5,589.0,788.77,604.66
2016,6,25,16,30,827.0,85.0,3.8,25.0,540.0,756.36,584.62
2016,6,25,16,45,804.0,81.5,3.75,24.5,489.0,708.81,553.23
2016,6,25,17,0,781.0,78.0,3.7,24.0,438.0,659.92,520.02
2016,6,25,17,15,749.0,74.0,3.5,23.0,386.0,603.45,479.49
2016,6,25,17,30,717.0,70.0,3.3,22.0,334.0,547.04,437.57
2016,6,25,17,45,673.0,64.5,3.15,21.5,283.0,484.85,388.85
2016,6,25,18,0,629.0,59.0,3.0,21.0,232.0,422.6,338.34
2016,6,25,18,15,563.5,52.5,2.7,20.0,183.5,351.41,279.34
2016,6,25,18,30,498.0,46.0,2.4,19.0,135.0,285.49,222.73
2016,6,25,18,45,394.5,36.5,2.15,18.0,93.0,207.97,156.03
2016,6,25,19,0,291.0,27.0,1.9,17.0,51.0,141.43,90.7
2016,6,25,19,15,145.5,13.5,1.95,16.5,25.5,49.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,8.65,0.0
2016,6,26,5,15,176.5,22.0,2.1,13.5,41.5,16.83,2.71
2016,6,26,5,30,353.0,33.0,2.2,14.0,72.0,27.22,17.39
2016,6,26,5,45,444.0,41.0,2.3,14.5,115.5,33.77,23.98
2016,6,26,6,0,535.0,49.0,2.4,15.0,159.0,40.42,30.22
2016,6,26,6,15,592.0,55.5,2.3,15.5,208.0,45.66,35.03
2016,6,26,6,30,649.0,62.0,2.2,16.0,257.0,50.89,39.67
2016,6,26,6,45,691.0,66.0,2.15,16.5,308.5,58.54,46.31
2016,6,26,7,0,733.0,70.0,2.1,17.0,360.0,61.97,49.11
2016,6,26,7,15,761.5,73.5,2.1,18.0,411.5,64.79,51.2
2016,6,26,7,30,790.0,77.0,2.1,19.0,463.0,67.56,53.21
2016,6,26,7,45,812.5,79.5,2.1,20.0,513.0,69.47,54.43
2016,6,26,8,0,835.0,82.0,2.1,21.0,563.0,79.43,62.49
2016,6,26,8,15,851.0,84.5,2.1,21.5,610.0,81.67,64.04
2016,6,26,8,30,867.0,87.0,2.1,22.0,657.0,83.76,65.46
2016,6,26,8,45,880.0,89.0,2.15,22.5,701.0,85.88,66.92
2016,6,26,9,0,893.0,91.0,2.2,23.0,745.0,143.82,79.93
2016,6,26,9,15,902.5,92.5,2.2,23.5,783.5,201.93,116.06
2016,6,26,9,30,912.0,94.0,2.2,24.0,822.0,260.38,161.24
2016,6,26,9,45,920.0,95.0,2.25,24.5,856.0,318.19,209.62
2016,6,26,10,0,928.0,96.0,2.3,25.0,890.0,375.68,258.58
2016,6,26,10,15,933.0,97.0,2.35,25.5,917.0,431.46,305.77
2016,6,26,10,30,938.0,98.0,2.4,26.0,944.0,486.1,350.93
2016,6,26,10,45,941.0,99.0,2.45,26.5,964.0,538.42,393.01
2016,6,26,11,0,944.0,100.0,2.5,27.0,984.0,588.98,432.44
2016,6,26,11,15,946.0,100.5,2.55,27.0,997.5,636.63,469.48
2016,6,26,11,30,948.0,101.0,2.6,27.0,1011.0,682.06,504.0
2016,6,26,11,45,948.0,101.5,2.65,27.5,1016.5,723.77,534.07
2016,6,26,12,0,948.0,102.0,2.7,28.0,1022.0,762.81,561.55
2016,6,26,12,15,947.0,102.0,2.75,28.0,1020.0,797.91,586.66
2016,6,26,12,30,946.0,102.0,2.8,28.0,1018.0,829.96,608.25
2016,6,26,12,45,932.0,109.5,2.9,28.5,1005.5,854.59,623.96
2016,6,26,13,0,918.0,117.0,3.0,29.0,993.0,875.43,637.2
2016,6,26,13,15,914.5,116.0,3.1,29.0,976.5,894.13,650.38
2016,6,26,13,30,911.0,115.0,3.2,29.0,960.0,909.14,661.23
2016,6,26,13,45,905.0,114.5,3.3,29.0,937.0,918.63,668.59
2016,6,26,14,0,899.0,114.0,3.4,29.0,914.0,924.31,673.6
2016,6,26,14,15,892.0,112.5,3.5,29.0,884.5,924.33,675.02
2016,6,26,14,30,885.0,111.0,3.6,29.0,855.0,920.56,674.08
2016,6,26,14,45,875.0,109.5,3.7,29.0,819.5,910.37,668.99
2016,6,26,15,0,865.0,108.0,3.8,29.0,784.0,896.59,661.59
2016,6,26,15,15,853.5,106.0,3.85,28.5,743.5,877.53,651.72
2016,6,26,15,30,842.0,104.0,3.9,28.0,703.0,855.2,639.63
2016,6,26,15,45,826.5,101.5,3.95,27.5,658.5,835.61,629.35
2016,6,26,16,0,811.0,99.0,4.0,27.0,614.0,803.07,609.94
2016,6,26,16,15,792.0,96.0,3.95,26.5,566.5,764.62,585.75
2016,6,26,16,30,773.0,93.0,3.9,26.0,519.0,724.1,559.73
2016,6,26,16,45,748.5,89.0,3.9,25.5,469.5,676.61,528.32
2016,6,26,17,0,724.0,85.0,3.9,25.0,420.0,628.01,494.69
2016,6,26,17,15,691.0,80.5,3.75,24.0,369.5,575.08,456.67
2016,6,26,17,30,658.0,76.0,3.6,23.0,319.0,519.99,415.72
2016,6,26,17,45,613.0,70.0,3.45,22.0,269.5,456.98,367.03
2016,6,26,18,0,568.0,64.0,3.3,21.0,220.0,396.3,318.29
2016,6,26,18,15,502.5,56.5,3.1,20.0,173.5,326.83,260.67
2016,6,26,18,30,437.0,49.0,2.9,19.0,127.0,262.73,205.68
2016,6,26,18,45,340.0,38.5,2.7,18.5,87.5,189.74,142.47
2016,6,26,19,0,243.0,28.0,2.5,18.0,48.0,127.18,81.39
2016,6,26,19,15,121.5,14.0,2.5,17.5,24.0,43.22,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,183.5,15.5,1.7,13.5,35.5,12.52,0.19
2016,6,27,5,30,367.0,31.0,1.7,14.0,71.0,25.63,16.02
2016,6,27,5,45,454.5,39.0,1.75,14.5,114.5,32.25,22.65
2016,6,27,6,0,542.0,47.0,1.8,15.0,158.0,38.94,28.91
2016,6,27,6,15,598.0,53.0,1.75,15.5,206.5,43.84,33.43
2016,6,27,6,30,654.0,59.0,1.7,16.0,255.0,52.79,41.37
2016,6,27,6,45,693.0,63.5,1.7,17.0,306.0,56.63,44.54
2016,6,27,7,0,732.0,68.0,1.7,18.0,357.0,60.46,47.59
2016,6,27,7,15,760.0,71.5,1.7,18.5,408.0,63.31,49.82
2016,6,27,7,30,788.0,75.0,1.7,19.0,459.0,66.12,51.97
2016,6,27,7,45,808.5,78.5,1.7,20.0,508.5,68.71,53.78
2016,6,27,8,0,829.0,82.0,1.7,21.0,558.0,79.28,62.35
2016,6,27,8,15,845.5,84.5,1.8,22.0,605.0,81.52,63.77
2016,6,27,8,30,862.0,87.0,1.9,23.0,652.0,83.62,65.07
2016,6,27,8,45,873.5,89.5,2.05,24.0,695.5,85.41,66.12
2016,6,27,9,0,885.0,92.0,2.2,25.0,739.0,143.07,79.13
2016,6,27,9,15,895.0,93.5,2.3,25.5,778.0,200.81,114.64
2016,6,27,9,30,905.0,95.0,2.4,26.0,817.0,258.96,159.24
2016,6,27,9,45,898.5,104.5,2.5,26.5,846.5,317.97,208.68
2016,6,27,10,0,892.0,114.0,2.6,27.0,876.0,375.14,257.35
2016,6,27,10,15,898.0,115.0,2.65,27.5,903.5,429.58,303.04
2016,6,27,10,30,904.0,116.0,2.7,28.0,931.0,483.05,346.91
2016,6,27,10,45,907.5,117.5,2.8,28.5,951.5,534.46,388.12
2016,6,27,11,0,911.0,119.0,2.9,29.0,972.0,584.25,426.88
2016,6,27,11,15,913.5,119.5,2.9,29.5,985.5,630.95,461.97
2016,6,27,11,30,916.0,120.0,2.9,30.0,999.0,675.57,494.52
2016,6,27,11,45,916.5,121.0,2.95,30.5,1005.0,716.99,524.12
2016,6,27,12,0,917.0,122.0,3.0,31.0,1011.0,755.93,551.28
2016,6,27,12,15,917.0,121.5,3.05,31.0,1010.5,790.73,576.24
2016,6,27,12,30,917.0,121.0,3.1,31.0,1010.0,822.67,597.95
2016,6,27,12,45,918.0,119.5,3.2,31.0,1002.5,851.56,617.57
2016,6,27,13,0,919.0,118.0,3.3,31.0,995.0,877.2,635.1
2016,6,27,13,15,916.5,117.0,3.4,31.0,979.5,896.86,648.78
2016,6,27,13,30,914.0,116.0,3.5,31.0,964.0,912.85,660.18
2016,6,27,13,45,910.0,115.0,3.6,31.0,942.0,923.78,668.4
2016,6,27,14,0,906.0,114.0,3.7,31.0,920.0,930.89,674.27
2016,6,27,14,15,900.0,112.5,3.75,30.5,891.0,931.91,677.37
2016,6,27,14,30,894.0,111.0,3.8,30.0,862.0,929.1,678.12
2016,6,27,14,45,887.0,108.5,3.85,30.0,827.5,920.65,673.91
2016,6,27,15,0,880.0,106.0,3.9,30.0,793.0,908.5,667.35
2016,6,27,15,15,869.0,104.0,3.9,29.5,753.0,889.73,657.52
2016,6,27,15,30,858.0,102.0,3.9,29.0,713.0,867.63,645.46
2016,6,27,15,45,846.0,98.5,3.95,28.5,669.0,839.94,629.75
2016,6,27,16,0,834.0,95.0,4.0,28.0,625.0,818.35,618.14
2016,6,27,16,15,815.5,92.0,3.95,27.5,577.0,779.75,594.01
2016,6,27,16,30,797.0,89.0,3.9,27.0,529.0,738.97,568.08
2016,6,27,16,45,775.0,85.0,3.85,26.5,479.0,692.59,537.61
2016,6,27,17,0,753.0,81.0,3.8,26.0,429.0,644.86,505.13
2016,6,27,17,15,721.0,76.5,3.65,25.0,378.0,588.88,465.27
2016,6,27,17,30,689.0,72.0,3.5,24.0,327.0,535.45,425.86
2016,6,27,17,45,647.0,66.0,3.35,23.5,276.5,472.83,377.11
2016,6,27,18,0,605.0,60.0,3.2,23.0,226.0,412.22,328.18
2016,6,27,18,15,539.5,53.0,2.9,22.0,178.5,341.53,269.96
2016,6,27,18,30,474.0,46.0,2.6,21.0,131.0,276.19,214.27
2016,6,27,18,45,376.0,36.5,2.3,20.0,90.5,201.86,150.54
2016,6,27,19,0,278.0,27.0,2.0,19.0,50.0,137.98,88.04
2016,6,27,19,15,139.0,13.5,2.0,18.5,25.0,47.6,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.0,33.0,13.66,0.23
2016,6,28,5,30,290.0,34.0,2.2,14.0,66.0,27.79,17.78
2016,6,28,5,45,381.0,44.0,2.25,14.5,108.0,35.81,25.73
2016,6,28,6,0,472.0,54.0,2.3,15.0,150.0,43.83,33.22
2016,6,28,6,15,531.5,61.0,2.25,15.5,197.5,49.21,38.17
2016,6,28,6,30,591.0,68.0,2.2,16.0,245.0,54.58,42.94
2016,6,28,6,45,635.5,73.0,2.15,17.0,295.5,58.29,45.99
2016,6,28,7,0,680.0,78.0,2.1,18.0,346.0,61.99,48.93
2016,6,28,7,15,710.5,82.5,2.05,18.5,396.5,70.45,56.02
2016,6,28,7,30,741.0,87.0,2.0,19.0,447.0,73.66,58.47
2016,6,28,7,45,765.0,90.0,2.0,20.0,496.5,75.6,59.69
2016,6,28,8,0,789.0,93.0,2.0,21.0,546.0,77.49,60.84
2016,6,28,8,15,807.0,96.0,2.0,21.5,593.0,79.16,61.93
2016,6,28,8,30,825.0,99.0,2.0,22.0,640.0,80.73,62.93
2016,6,28,8,45,839.0,101.5,2.05,22.5,683.5,91.27,71.43
2016,6,28,9,0,853.0,104.0,2.1,23.0,727.0,146.68,83.83
2016,6,28,9,15,863.5,106.0,2.1,23.5,766.0,203.1,118.62
2016,6,28,9,30,874.0,108.0,2.1,24.0,805.0,260.01,162.34
2016,6,28,9,45,884.5,108.0,2.15,25.0,839.0,315.93,208.47
2016,6,28,10,0,895.0,108.0,2.2,26.0,873.0,371.82,255.29
2016,6,28,10,15,901.0,109.5,2.3,26.0,900.5,426.71,302.08
2016,6,28,10,30,907.0,111.0,2.4,26.0,928.0,480.66,347.25
2016,6,28,10,45,911.5,112.0,2.5,26.5,949.0,532.36,388.91
2016,6,28,11,0,916.0,113.0,2.6,27.0,970.0,582.52,428.18
2016,6,28,11,15,918.5,113.5,2.7,27.0,983.5,629.42,464.89
2016,6,28,11,30,921.0,114.0,2.8,27.0,997.0,674.23,499.23
2016,6,28,11,45,922.0,114.5,2.9,27.5,1003.5,715.8,529.53
2016,6,28,12,0,923.0,115.0,3.0,28.0,1010.0,754.87,557.39
2016,6,28,12,15,923.0,115.0,3.1,28.0,1009.0,790.18,583.27
2016,6,28,12,30,923.0,115.0,3.2,28.0,1008.0,822.63,605.69
2016,6,28,12,45,913.0,120.0,3.3,28.0,997.5,848.03,623.23
2016,6,28,13,0,903.0,125.0,3.4,28.0,987.0,869.86,638.48
2016,6,28,13,15,900.0,124.5,3.45,27.5,971.5,889.4,653.3
2016,6,28,13,30,897.0,124.0,3.5,27.0,956.0,905.33,665.86
2016,6,28,13,45,893.0,122.5,3.55,27.0,934.0,915.8,673.62
2016,6,28,14,0,889.0,121.0,3.6,27.0,912.0,922.5,679.01
2016,6,28,14,15,882.5,119.5,3.55,26.5,883.0,923.16,681.29
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,920.05,681.21
2016,6,28,14,45,868.5,115.5,3.5,26.0,819.5,911.37,676.49
2016,6,28,15,0,861.0,113.0,3.5,26.0,785.0,899.06,669.47
2016,6,28,15,15,849.5,110.5,3.45,25.5,745.0,879.69,658.77
2016,6,28,15,30,838.0,108.0,3.4,25.0,705.0,857.04,645.87
2016,6,28,15,45,825.5,104.5,3.35,25.0,661.5,839.35,635.15
2016,6,28,16,0,813.0,101.0,3.3,25.0,618.0,808.28,615.09
2016,6,28,16,15,794.0,98.0,3.25,24.5,570.0,769.82,590.95
2016,6,28,16,30,775.0,95.0,3.2,24.0,522.0,729.26,564.99
2016,6,28,16,45,753.0,90.0,3.15,23.5,472.5,682.47,534.01
2016,6,28,17,0,731.0,85.0,3.1,23.0,423.0,634.39,500.84
2016,6,28,17,15,698.0,80.5,3.0,22.0,372.5,581.19,462.82
2016,6,28,17,30,665.0,76.0,2.9,21.0,322.0,525.78,421.78
2016,6,28,17,45,622.0,69.5,2.85,20.5,272.5,462.99,372.78
2016,6,28,18,0,579.0,63.0,2.8,20.0,223.0,402.35,323.64
2016,6,28,18,15,513.5,56.0,2.75,19.0,176.0,332.79,266.12
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,268.54,210.99
2016,6,28,18,45,350.5,38.5,2.65,17.5,89.0,194.58,146.79
2016,6,28,19,0,253.0,28.0,2.6,17.0,49.0,131.09,84.42
2016,6,28,19,15,126.5,14.0,2.6,16.5,24.5,44.79,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.5,3.35,12.5,35.5,12.54,0.0
2016,6,29,5,30,371.0,31.0,3.4,13.0,71.0,25.68,16.01
2016,6,29,5,45,462.5,39.0,3.45,13.5,115.0,32.32,22.75
2016,6,29,6,0,554.0,47.0,3.5,14.0,159.0,39.05,29.1
2016,6,29,6,15,611.5,52.5,3.5,14.5,208.0,43.62,33.34
2016,6,29,6,30,669.0,58.0,3.5,15.0,257.0,52.19,40.99
2016,6,29,6,45,709.5,62.0,3.55,15.5,309.0,55.72,44.0
2016,6,29,7,0,750.0,66.0,3.6,16.0,361.0,59.27,46.94
2016,6,29,7,15,778.5,69.5,3.6,16.0,413.0,62.22,49.38
2016,6,29,7,30,807.0,73.0,3.6,16.0,465.0,65.12,51.75
2016,6,29,7,45,829.5,76.0,3.6,16.5,515.5,74.99,60.04
2016,6,29,8,0,852.0,79.0,3.6,17.0,566.0,77.93,62.24
2016,6,29,8,15,868.0,81.0,3.6,17.5,614.0,79.93,63.64
2016,6,29,8,30,884.0,83.0,3.6,18.0,662.0,81.81,64.92
2016,6,29,8,45,897.0,85.0,3.65,18.5,706.5,83.46,66.02
2016,6,29,9,0,910.0,87.0,3.7,19.0,751.0,141.1,79.17
2016,6,29,9,15,919.5,88.5,3.7,19.5,790.5,200.25,116.3
2016,6,29,9,30,929.0,90.0,3.7,20.0,830.0,259.75,163.17
2016,6,29,9,45,930.5,95.0,3.75,20.5,863.0,319.49,214.46
2016,6,29,10,0,932.0,100.0,3.8,21.0,896.0,378.24,265.88
2016,6,29,10,15,938.0,101.0,3.8,21.0,924.0,434.8,315.52
2016,6,29,10,30,944.0,102.0,3.8,21.0,952.0,490.35,363.39
2016,6,29,10,45,948.5,102.5,3.85,21.0,973.5,543.56,408.37
2016,6,29,11,0,953.0,103.0,3.9,21.0,995.0,595.14,450.91
2016,6,29,11,15,956.0,103.5,3.9,21.0,1009.0,644.01,490.19
2016,6,29,11,30,959.0,104.0,3.9,21.0,1023.0,690.73,526.87
2016,6,29,11,45,960.5,104.0,3.95,21.5,1030.0,733.74,559.11
2016,6,29,12,0,962.0,104.0,4.0,22.0,1037.0,774.15,588.71
2016,6,29,12,15,962.5,104.0,4.05,21.5,1036.5,811.07,617.3
2016,6,29,12,30,963.0,104.0,4.1,21.0,1036.0,845.0,642.3
2016,6,29,12,45,954.5,109.0,4.15,21.0,1026.0,872.67,661.74
2016,6,29,13,0,946.0,114.0,4.2,21.0,1016.0,896.71,678.71
2016,6,29,13,15,943.0,113.0,4.2,20.5,1000.5,916.53,693.93
2016,6,29,13,30,940.0,112.0,4.2,20.0,985.0,932.57,706.7
2016,6,29,13,45,936.0,111.0,4.25,20.0,962.5,943.87,715.26
2016,6,29,14,0,932.0,110.0,4.3,20.0,940.0,951.26,721.28
2016,6,29,14,15,926.0,109.0,4.25,19.5,910.5,952.93,724.38
2016,6,29,14,30,920.0,108.0,4.2,19.0,881.0,950.69,724.96
2016,6,29,14,45,912.5,106.0,4.2,19.0,846.0,942.26,720.29
2016,6,29,15,0,905.0,104.0,4.2,19.0,811.0,930.05,713.15
2016,6,29,15,15,894.0,102.0,4.15,18.5,770.0,911.07,702.47
2016,6,29,15,30,883.0,100.0,4.1,18.0,729.0,888.66,689.41
2016,6,29,15,45,869.5,97.5,4.05,18.0,684.0,860.33,670.84
2016,6,29,16,0,856.0,95.0,4.0,18.0,639.0,829.05,650.12
2016,6,29,16,15,838.0,92.0,3.95,17.5,590.0,799.41,631.68
2016,6,29,16,30,820.0,89.0,3.9,17.0,541.0,758.4,604.63
2016,6,29,16,45,797.0,85.0,3.85,16.5,490.0,710.54,572.02
2016,6,29,17,0,774.0,81.0,3.8,16.0,439.0,661.33,537.47
2016,6,29,17,15,741.5,77.0,3.75,15.5,387.0,604.71,495.03
2016,6,29,17,30,709.0,73.0,3.7,15.0,335.0,548.17,451.24
2016,6,29,17,45,664.5,67.5,3.65,15.0,283.5,486.26,400.74
2016,6,29,18,0,620.0,62.0,3.6,15.0,232.0,423.94,348.28
2016,6,29,18,15,553.0,55.0,3.5,14.5,183.5,351.59,286.51
2016,6,29,18,30,486.0,48.0,3.4,14.0,135.0,284.64,227.42
2016,6,29,18,45,381.5,38.0,3.35,13.5,93.5,206.38,158.36
2016,6,29,19,0,277.0,28.0,3.3,13.0,52.0,139.25,91.25
2016,6,29,19,15,138.5,14.0,3.25,12.5,26.0,48.14,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,157.0,17.0,2.9,12.5,33.5,13.72,0.0
2016,6,30,5,30,314.0,34.0,2.9,13.0,67.0,27.95,17.86
2016,6,30,5,45,410.5,43.0,2.95,13.5,110.5,35.23,25.29
2016,6,30,6,0,507.0,52.0,3.0,14.0,154.0,42.58,32.22
2016,6,30,6,15,568.0,59.0,2.9,14.5,203.0,48.1,37.32
2016,6,30,6,30,629.0,66.0,2.8,15.0,252.0,53.61,42.25
2016,6,30,6,45,671.0,71.0,2.75,15.5,303.5,57.4,45.49
2016,6,30,7,0,713.0,76.0,2.7,16.0,355.0,66.22,53.06
2016,6,30,7,15,744.0,80.0,2.6,16.5,407.0,69.26,55.44
2016,6,30,7,30,775.0,84.0,2.5,17.0,459.0,72.25,57.74
2016,6,30,7,45,796.5,88.0,2.45,17.5,509.5,74.96,59.76
2016,6,30,8,0,818.0,92.0,2.4,18.0,560.0,77.57,61.67
2016,6,30,8,15,836.0,95.0,2.3,18.5,608.0,79.31,62.84
2016,6,30,8,30,854.0,98.0,2.2,19.0,656.0,89.88,71.49
2016,6,30,8,45,865.5,101.5,2.1,19.5,700.0,92.07,72.98
2016,6,30,9,0,877.0,105.0,2.0,20.0,744.0,148.31,85.69
2016,6,30,9,15,887.5,107.0,1.95,20.5,783.5,206.27,121.52
2016,6,30,9,30,898.0,109.0,1.9,21.0,823.0,264.71,166.7
2016,6,30,9,45,905.5,111.0,1.9,21.5,857.0,322.58,215.26
2016,6,30,10,0,913.0,113.0,1.9,22.0,891.0,380.11,264.38
2016,6,30,10,15,919.0,114.0,1.95,22.5,919.5,435.85,311.69
2016,6,30,10,30,925.0,115.0,2.0,23.0,948.0,490.59,357.07
2016,6,30,10,45,929.0,116.5,2.1,23.5,969.0,543.48,399.89
2016,6,30,11,0,933.0,118.0,2.2,24.0,990.0,594.76,440.19
2016,6,30,11,15,935.5,118.5,2.3,24.0,1004.0,642.65,477.81
2016,6,30,11,30,938.0,119.0,2.4,24.0,1018.0,688.41,513.0
2016,6,30,11,45,939.0,119.5,2.5,24.5,1024.5,730.88,544.07
2016,6,30,12,0,940.0,120.0,2.6,25.0,1031.0,770.81,572.65
2016,6,30,12,15,939.5,120.0,2.65,25.0,1030.0,806.57,598.66
2016,6,30,12,30,939.0,120.0,2.7,25.0,1029.0,839.37,621.13
2016,6,30,12,45,927.0,126.5,2.8,25.5,1017.5,865.0,637.66
2016,6,30,13,0,915.0,133.0,2.9,26.0,1006.0,886.94,651.76
2016,6,30,13,15,911.5,132.5,2.95,26.0,990.0,906.59,665.35
2016,6,30,13,30,908.0,132.0,3.0,26.0,974.0,922.57,676.6
2016,6,30,13,45,902.0,131.0,3.15,26.0,950.5,932.15,684.47
2016,6,30,14,0,896.0,130.0,3.3,26.0,927.0,937.88,689.93
2016,6,30,14,15,889.0,128.5,3.35,25.5,897.5,938.41,692.78
2016,6,30,14,30,882.0,127.0,3.4,25.0,868.0,935.13,693.26
2016,6,30,14,45,871.5,125.5,3.45,25.0,832.0,924.94,687.88
2016,6,30,15,0,861.0,124.0,3.5,25.0,796.0,911.15,680.2
2016,6,30,15,15,849.0,121.5,3.45,24.5,755.5,903.27,677.35
2016,6,30,15,30,837.0,119.0,3.4,24.0,715.0,879.9,663.95
2016,6,30,15,45,820.5,116.0,3.4,24.0,669.5,848.98,644.41
2016,6,30,16,0,804.0,113.0,3.4,24.0,624.0,815.28,622.85
2016,6,30,16,15,783.0,109.5,3.35,23.5,575.5,774.88,597.28
2016,6,30,16,30,762.0,106.0,3.3,23.0,527.0,732.46,569.89
2016,6,30,16,45,734.5,101.5,3.3,22.5,476.0,686.17,539.35
2016,6,30,17,0,707.0,97.0,3.3,22.0,425.0,635.32,503.58
2016,6,30,17,15,671.0,92.0,3.2,21.0,373.5,577.71,462.14
2016,6,30,17,30,635.0,87.0,3.1,20.0,322.0,520.68,419.67
2016,6,30,17,45,585.0,80.0,3.05,19.5,271.0,454.3,367.6
2016,6,30,18,0,535.0,73.0,3.0,19.0,220.0,390.66,315.89
2016,6,30,18,15,464.5,64.0,2.95,18.0,173.0,318.25,255.9
2016,6,30,18,30,394.0,55.0,2.9,17.0,126.0,251.69,198.9
2016,6,30,18,45,290.0,43.0,2.85,16.5,86.0,174.37,132.2
2016,6,30,19,0,186.0,31.0,2.8,16.0,46.0,111.74,72.02
2016,6,30,19,15,93.0,15.5,2.85,15.5,23.0,37.22,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,18.0,3.35,12.5,31.5,13.76,0.0
2016,7,1,5,30,258.0,36.0,3.4,13.0,63.0,27.42,17.34
2016,7,1,5,45,354.5,46.5,3.5,13.5,105.0,37.76,27.48
2016,7,1,6,0,451.0,57.0,3.6,14.0,147.0,46.11,35.32
2016,7,1,6,15,514.5,64.5,3.6,14.5,195.0,51.78,40.58
2016,7,1,6,30,578.0,72.0,3.6,15.0,243.0,57.45,45.65
2016,7,1,6,45,624.5,77.5,3.65,15.5,294.0,61.41,49.04
2016,7,1,7,0,671.0,83.0,3.7,16.0,345.0,65.37,52.31
2016,7,1,7,15,703.0,88.0,3.65,16.5,396.0,68.69,54.96
2016,7,1,7,30,735.0,93.0,3.6,17.0,447.0,71.93,57.48
2016,7,1,7,45,760.5,96.5,3.55,17.5,497.5,80.07,64.2
2016,7,1,8,0,786.0,100.0,3.5,18.0,548.0,82.17,65.65
2016,7,1,8,15,804.5,103.0,3.5,18.5,596.0,83.69,66.6
2016,7,1,8,30,823.0,106.0,3.5,19.0,644.0,85.11,67.48
2016,7,1,8,45,838.0,108.5,3.5,19.5,688.0,86.03,67.93
2016,7,1,9,0,853.0,111.0,3.5,20.0,732.0,149.13,87.45
