Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,906.0,90.0,2.4,24.0,802.0,252.05,155.07
2016,7,11,9,45,904.0,97.0,2.5,24.5,833.5,311.54,205.09
2016,7,11,10,0,902.0,104.0,2.6,25.0,865.0,369.7,254.98
2016,7,11,10,15,908.0,105.5,2.65,25.0,893.0,425.71,303.04
2016,7,11,10,30,914.0,107.0,2.7,25.0,921.0,480.78,349.42
2016,7,11,10,45,917.5,108.0,2.75,25.5,942.5,533.12,391.86
2016,7,11,11,0,921.0,109.0,2.8,26.0,964.0,583.82,431.73
2016,7,11,11,15,924.0,110.0,2.85,26.0,978.5,632.4,469.72
2016,7,11,11,30,927.0,111.0,2.9,26.0,993.0,678.93,505.28
2016,7,11,11,45,927.5,111.5,2.95,26.5,999.5,721.19,535.98
2016,7,11,12,0,928.0,112.0,3.0,27.0,1006.0,760.86,564.12
2016,7,11,12,15,928.5,112.0,3.05,27.0,1006.0,797.43,590.53
2016,7,11,12,30,929.0,112.0,3.1,27.0,1006.0,831.1,613.38
2016,7,11,12,45,932.0,108.5,3.2,27.0,999.5,860.81,633.82
2016,7,11,13,0,935.0,105.0,3.3,27.0,993.0,887.2,652.1
2016,7,11,13,15,933.0,104.5,3.4,26.5,978.5,908.48,668.36
2016,7,11,13,30,931.0,104.0,3.5,26.0,964.0,926.06,682.35
2016,7,11,13,45,927.5,102.5,3.6,26.0,942.5,937.58,691.11
2016,7,11,14,0,924.0,101.0,3.7,26.0,921.0,945.19,697.44
2016,7,11,14,15,918.5,100.0,3.75,25.5,892.5,947.56,701.5
2016,7,11,14,30,913.0,99.0,3.8,25.0,864.0,946.04,703.13
2016,7,11,14,45,906.5,97.0,3.85,25.0,830.0,938.74,699.65
2016,7,11,15,0,900.0,95.0,3.9,25.0,796.0,927.65,693.74
2016,7,11,15,15,890.5,93.5,3.9,24.5,756.0,910.71,685.03
2016,7,11,15,30,881.0,92.0,3.9,24.0,716.0,890.3,673.99
2016,7,11,15,45,869.5,89.0,3.95,24.0,672.5,863.22,657.25
2016,7,11,16,0,858.0,86.0,4.0,24.0,629.0,833.05,638.3
2016,7,11,16,15,841.5,83.5,3.95,23.5,581.0,796.48,615.42
2016,7,11,16,30,825.0,81.0,3.9,23.0,533.0,765.56,596.32
2016,7,11,16,45,805.0,77.0,3.85,22.5,483.0,719.63,565.93
2016,7,11,17,0,785.0,73.0,3.8,22.0,433.0,672.12,533.79
2016,7,11,17,15,754.5,69.5,3.65,21.0,381.5,616.73,494.72
2016,7,11,17,30,724.0,66.0,3.5,20.0,330.0,561.23,453.43
2016,7,11,17,45,683.5,60.5,3.4,19.5,279.0,497.78,403.58
2016,7,11,18,0,643.0,55.0,3.3,19.0,228.0,435.96,353.07
2016,7,11,18,15,577.5,48.5,3.15,18.0,179.5,365.49,294.11
2016,7,11,18,30,512.0,42.0,3.0,17.0,131.0,297.83,235.37
2016,7,11,18,45,407.5,33.0,2.85,16.5,89.5,217.97,164.97
2016,7,11,19,0,303.0,24.0,2.7,16.0,48.0,146.9,87.39
2016,7,11,19,15,151.5,12.0,2.75,15.5,24.0,52.0,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.5,12.5,3.3,13.0,27.0,9.83,0.0
2016,7,12,5,30,341.0,25.0,3.4,13.0,54.0,20.75,10.39
2016,7,12,5,45,438.5,32.5,3.55,13.5,96.0,27.06,17.86
2016,7,12,6,0,536.0,40.0,3.7,14.0,138.0,36.36,26.55
2016,7,12,6,15,595.5,45.5,3.7,14.5,186.0,41.39,31.27
2016,7,12,6,30,655.0,51.0,3.7,15.0,234.0,46.46,35.86
2016,7,12,6,45,696.0,55.5,3.7,15.5,284.5,50.52,39.41
2016,7,12,7,0,737.0,60.0,3.7,16.0,335.0,54.57,42.84
2016,7,12,7,15,766.0,63.0,3.7,16.5,386.5,57.29,45.02
2016,7,12,7,30,795.0,66.0,3.7,17.0,438.0,59.99,47.13
2016,7,12,7,45,816.5,69.0,3.75,17.5,488.0,69.87,55.44
2016,7,12,8,0,838.0,72.0,3.8,18.0,538.0,72.9,57.75
2016,7,12,8,15,855.0,74.0,3.8,18.0,586.0,75.05,59.4
2016,7,12,8,30,872.0,76.0,3.8,18.0,634.0,77.08,60.95
2016,7,12,8,45,884.5,78.5,3.8,18.5,678.5,79.17,62.43
2016,7,12,9,0,897.0,81.0,3.8,19.0,723.0,131.98,73.71
2016,7,12,9,15,907.0,82.5,3.8,19.0,763.0,190.99,110.05
2016,7,12,9,30,917.0,84.0,3.8,19.0,803.0,250.46,156.99
2016,7,12,9,45,924.5,85.5,3.8,19.5,837.5,309.48,207.72
2016,7,12,10,0,932.0,87.0,3.8,20.0,872.0,368.17,259.28
2016,7,12,10,15,938.0,88.5,3.8,20.0,901.0,425.72,310.1
2016,7,12,10,30,944.0,90.0,3.8,20.0,930.0,482.29,359.13
2016,7,12,10,45,948.5,90.5,3.85,20.5,952.5,536.19,404.21
2016,7,12,11,0,953.0,91.0,3.9,21.0,975.0,588.47,446.63
2016,7,12,11,15,956.5,91.5,3.9,21.0,990.0,638.34,486.75
2016,7,12,11,30,960.0,92.0,3.9,21.0,1005.0,686.09,524.26
2016,7,12,11,45,962.0,92.5,3.95,21.0,1013.0,730.54,558.64
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,772.39,590.47
2016,7,12,12,15,964.5,93.0,4.0,21.0,1021.5,809.96,617.7
2016,7,12,12,30,965.0,93.0,4.0,21.0,1022.0,844.48,641.68
2016,7,12,12,45,956.0,98.5,4.0,21.5,1012.5,872.8,660.03
2016,7,12,13,0,947.0,104.0,4.0,22.0,1003.0,897.43,675.78
2016,7,12,13,15,945.0,103.5,4.05,22.0,988.5,918.99,691.02
2016,7,12,13,30,943.0,103.0,4.1,22.0,974.0,936.81,703.8
2016,7,12,13,45,941.0,101.5,4.15,22.0,952.5,949.87,713.46
2016,7,12,14,0,939.0,100.0,4.2,22.0,931.0,959.0,720.61
2016,7,12,14,15,933.5,98.5,4.2,21.5,902.5,960.97,724.18
2016,7,12,14,30,928.0,97.0,4.2,21.0,874.0,958.98,725.22
2016,7,12,14,45,921.5,95.5,4.25,21.0,839.5,952.15,721.99
2016,7,12,15,0,915.0,94.0,4.3,21.0,805.0,941.49,716.26
2016,7,12,15,15,905.0,92.0,4.2,20.5,764.5,923.41,706.09
2016,7,12,15,30,895.0,90.0,4.1,20.0,724.0,901.8,693.52
2016,7,12,15,45,882.5,87.5,4.1,20.0,679.0,874.11,675.87
2016,7,12,16,0,870.0,85.0,4.1,20.0,634.0,843.35,655.99
2016,7,12,16,15,852.5,82.5,4.0,19.5,585.5,805.63,631.75
2016,7,12,16,30,835.0,80.0,3.9,19.0,537.0,773.55,611.36
2016,7,12,16,45,813.5,76.5,3.8,19.0,486.0,726.72,578.61
2016,7,12,17,0,792.0,73.0,3.7,19.0,435.0,678.37,544.29
2016,7,12,17,15,760.5,69.0,3.55,18.5,383.0,621.39,502.79
2016,7,12,17,30,729.0,65.0,3.4,18.0,331.0,564.38,459.16
2016,7,12,17,45,686.0,60.0,3.25,17.5,279.5,499.7,407.91
2016,7,12,18,0,643.0,55.0,3.1,17.0,228.0,436.86,356.17
2016,7,12,18,15,576.5,48.5,2.85,16.5,179.0,365.85,295.71
2016,7,12,18,30,510.0,42.0,2.6,16.0,130.0,297.68,235.79
2016,7,12,18,45,401.0,33.0,2.35,15.5,88.0,216.02,163.76
2016,7,12,19,0,292.0,24.0,2.1,15.0,46.0,143.26,83.76
2016,7,12,19,15,146.0,12.0,2.1,14.5,23.0,50.62,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,2.3,12.5,26.5,9.83,0.0
2016,7,13,5,30,325.0,25.0,2.4,13.0,53.0,20.7,10.12
2016,7,13,5,45,427.5,33.5,2.5,14.0,95.5,27.82,18.45
2016,7,13,6,0,530.0,42.0,2.6,15.0,138.0,35.05,25.27
2016,7,13,6,15,593.0,48.0,2.55,15.5,187.0,43.45,32.97
2016,7,13,6,30,656.0,54.0,2.5,16.0,236.0,48.89,37.87
2016,7,13,6,45,699.0,58.5,2.45,16.5,288.0,52.91,41.36
2016,7,13,7,0,742.0,63.0,2.4,17.0,340.0,56.92,44.74
2016,7,13,7,15,772.0,66.5,2.35,17.5,392.0,59.96,47.17
2016,7,13,7,30,802.0,70.0,2.3,18.0,444.0,62.96,49.53
2016,7,13,7,45,824.5,73.0,2.25,19.0,495.5,72.67,57.52
2016,7,13,8,0,847.0,76.0,2.2,20.0,547.0,75.7,59.66
2016,7,13,8,15,864.0,78.5,2.15,20.5,595.5,78.13,61.4
2016,7,13,8,30,881.0,81.0,2.1,21.0,644.0,80.42,63.01
2016,7,13,8,45,894.0,83.0,2.05,21.5,688.5,82.16,64.16
2016,7,13,9,0,907.0,85.0,2.0,22.0,733.0,135.26,75.02
2016,7,13,9,15,916.5,87.0,2.0,22.5,773.5,195.28,111.13
2016,7,13,9,30,926.0,89.0,2.0,23.0,814.0,255.69,157.47
2016,7,13,9,45,920.5,98.0,2.0,24.0,845.0,316.89,208.54
2016,7,13,10,0,915.0,107.0,2.0,25.0,876.0,376.36,258.76
2016,7,13,10,15,921.0,108.0,1.95,25.5,905.0,432.96,306.17
2016,7,13,10,30,927.0,109.0,1.9,26.0,934.0,488.59,351.51
2016,7,13,10,45,931.5,110.0,1.85,26.5,956.0,542.29,393.89
2016,7,13,11,0,936.0,111.0,1.8,27.0,978.0,594.42,433.55
2016,7,13,11,15,939.0,111.5,1.85,27.5,992.5,643.54,470.21
2016,7,13,11,30,942.0,112.0,1.9,28.0,1007.0,690.55,504.28
2016,7,13,11,45,943.5,112.0,2.0,28.5,1014.5,733.9,535.23
2016,7,13,12,0,945.0,112.0,2.1,29.0,1022.0,774.68,563.72
2016,7,13,12,15,945.0,112.0,2.2,29.0,1021.5,811.62,589.95
2016,7,13,12,30,945.0,112.0,2.3,29.0,1021.0,845.56,612.78
2016,7,13,12,45,944.0,111.5,2.45,29.0,1013.5,875.1,633.13
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,901.22,651.33
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,922.03,665.77
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,939.08,677.91
2016,7,13,13,45,932.0,109.0,2.9,29.0,952.0,950.02,686.23
2016,7,13,14,0,927.0,108.0,3.0,29.0,929.0,957.01,692.16
2016,7,13,14,15,921.0,107.0,3.05,29.0,900.0,959.15,694.72
2016,7,13,14,30,915.0,106.0,3.1,29.0,871.0,957.36,694.89
2016,7,13,14,45,906.0,104.5,3.2,29.0,835.5,948.45,690.93
2016,7,13,15,0,897.0,103.0,3.3,29.0,800.0,935.77,684.6
2016,7,13,15,15,885.5,101.0,3.3,28.5,759.0,916.68,674.79
2016,7,13,15,30,874.0,99.0,3.3,28.0,718.0,894.15,662.7
2016,7,13,15,45,859.5,96.5,3.35,27.5,672.5,865.22,646.54
2016,7,13,16,0,845.0,94.0,3.4,27.0,627.0,842.77,634.67
2016,7,13,16,15,826.0,91.0,3.35,26.5,578.5,803.43,610.36
2016,7,13,16,30,807.0,88.0,3.3,26.0,530.0,761.85,584.2
2016,7,13,16,45,782.0,84.5,3.3,25.5,478.5,713.18,552.69
2016,7,13,17,0,757.0,81.0,3.3,25.0,427.0,663.28,519.53
2016,7,13,17,15,723.5,76.5,3.15,24.0,375.0,605.54,479.0
2016,7,13,17,30,690.0,72.0,3.0,23.0,323.0,550.83,438.87
2016,7,13,17,45,643.5,66.5,2.95,22.5,272.0,485.23,388.22
2016,7,13,18,0,597.0,61.0,2.9,22.0,221.0,421.98,337.45
2016,7,13,18,15,527.5,53.5,2.55,21.0,172.5,347.75,276.21
2016,7,13,18,30,458.0,46.0,2.2,20.0,124.0,279.28,217.7
2016,7,13,18,45,348.5,35.5,1.9,19.5,83.5,198.35,147.79
2016,7,13,19,0,239.0,25.0,1.6,19.0,43.0,126.09,70.47
2016,7,13,19,15,119.5,12.5,1.7,18.5,21.5,43.66,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,139.0,13.5,1.95,14.5,25.0,10.62,0.0
2016,7,14,5,30,278.0,27.0,2.1,15.0,50.0,22.25,10.85
2016,7,14,5,45,388.5,36.0,2.3,15.5,92.0,29.66,19.86
2016,7,14,6,0,499.0,45.0,2.5,16.0,134.0,37.2,27.02
2016,7,14,6,15,564.5,51.5,2.45,16.5,183.0,42.5,31.98
2016,7,14,6,30,630.0,58.0,2.4,17.0,232.0,47.84,36.79
2016,7,14,6,45,678.0,62.0,2.35,18.0,284.0,55.38,43.28
2016,7,14,7,0,726.0,66.0,2.3,19.0,336.0,58.96,46.15
2016,7,14,7,15,757.5,70.0,2.3,19.5,388.5,62.28,48.8
2016,7,14,7,30,789.0,74.0,2.3,20.0,441.0,65.56,51.36
2016,7,14,7,45,813.5,76.5,2.35,21.0,492.5,67.58,52.7
2016,7,14,8,0,838.0,79.0,2.4,22.0,544.0,77.4,60.62
2016,7,14,8,15,855.5,82.0,2.35,22.5,592.5,80.1,62.57
2016,7,14,8,30,873.0,85.0,2.3,23.0,641.0,82.65,64.38
2016,7,14,8,45,887.0,86.5,2.3,24.0,686.0,84.05,65.09
2016,7,14,9,0,901.0,88.0,2.3,25.0,731.0,136.61,75.38
2016,7,14,9,15,911.5,90.0,2.3,25.5,772.0,196.53,111.07
2016,7,14,9,30,922.0,92.0,2.3,26.0,813.0,256.98,156.93
2016,7,14,9,45,928.0,94.0,2.35,26.5,847.5,316.5,206.32
2016,7,14,10,0,934.0,96.0,2.4,27.0,882.0,375.52,256.31
2016,7,14,10,15,940.0,97.5,2.4,27.5,911.0,433.47,304.83
2016,7,14,10,30,946.0,99.0,2.4,28.0,940.0,490.42,351.33
2016,7,14,10,45,950.5,100.0,2.4,28.5,962.0,545.07,394.67
2016,7,14,11,0,955.0,101.0,2.4,29.0,984.0,598.11,435.34
2016,7,14,11,15,957.5,101.5,2.45,29.0,999.0,647.79,473.44
2016,7,14,11,30,960.0,102.0,2.5,29.0,1014.0,695.25,509.0
2016,7,14,11,45,961.5,102.5,2.6,29.5,1021.0,739.66,540.79
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,781.45,570.04
2016,7,14,12,15,962.5,103.0,2.8,30.0,1028.0,818.55,596.14
2016,7,14,12,30,962.0,103.0,2.9,30.0,1028.0,852.55,619.04
2016,7,14,12,45,953.5,107.5,3.0,30.0,1018.0,880.57,638.01
2016,7,14,13,0,945.0,112.0,3.1,30.0,1008.0,904.9,654.64
2016,7,14,13,15,942.0,111.0,3.2,29.5,992.0,925.38,670.2
2016,7,14,13,30,939.0,110.0,3.3,29.0,976.0,942.06,683.44
2016,7,14,13,45,934.0,109.5,3.4,29.0,953.0,953.53,692.08
2016,7,14,14,0,929.0,109.0,3.5,29.0,930.0,961.06,698.31
2016,7,14,14,15,922.0,107.5,3.55,28.5,900.5,961.84,701.35
2016,7,14,14,30,915.0,106.0,3.6,28.0,871.0,958.67,701.97
2016,7,14,14,45,906.0,105.0,3.65,28.0,835.5,950.28,697.89
2016,7,14,15,0,897.0,104.0,3.7,28.0,800.0,938.13,691.45
2016,7,14,15,15,885.5,101.5,3.7,27.5,759.0,918.53,681.17
2016,7,14,15,30,874.0,99.0,3.7,27.0,718.0,895.47,668.6
2016,7,14,15,45,859.0,97.0,3.7,26.5,672.5,866.64,652.02
2016,7,14,16,0,844.0,95.0,3.7,26.0,627.0,844.39,639.89
2016,7,14,16,15,825.0,92.0,3.65,25.5,578.0,805.05,615.39
2016,7,14,16,30,806.0,89.0,3.6,25.0,529.0,763.46,589.02
2016,7,14,16,45,781.0,85.0,3.6,24.5,477.5,714.2,556.82
2016,7,14,17,0,756.0,81.0,3.6,24.0,426.0,663.72,522.96
2016,7,14,17,15,722.0,76.5,3.5,23.0,374.0,605.61,482.07
2016,7,14,17,30,688.0,72.0,3.4,22.0,322.0,550.62,441.55
2016,7,14,17,45,641.5,66.5,3.35,21.5,270.5,485.02,390.47
2016,7,14,18,0,595.0,61.0,3.3,21.0,219.0,421.79,339.29
2016,7,14,18,15,524.0,53.5,3.2,20.0,171.0,346.79,277.3
2016,7,14,18,30,453.0,46.0,3.1,19.0,123.0,277.69,218.02
2016,7,14,18,45,344.0,35.5,3.05,18.0,82.5,197.09,148.02
2016,7,14,19,0,235.0,25.0,3.0,17.0,42.0,124.66,68.37
2016,7,14,19,15,117.5,12.5,3.0,16.5,21.0,43.22,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,9.83,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,20.64,9.36
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,28.1,18.56
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,35.65,25.75
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,41.01,30.77
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,46.4,35.66
2016,7,15,6,45,678.0,60.5,3.3,16.5,280.5,54.2,42.51
2016,7,15,7,0,723.0,65.0,3.3,17.0,332.0,58.15,45.83
2016,7,15,7,15,754.0,68.5,3.2,17.5,384.0,61.12,48.2
2016,7,15,7,30,785.0,72.0,3.1,18.0,436.0,64.06,50.49
2016,7,15,7,45,809.5,75.0,3.05,18.5,487.0,66.47,52.29
2016,7,15,8,0,834.0,78.0,3.0,19.0,538.0,76.64,60.75
2016,7,15,8,15,851.5,80.5,2.95,19.5,586.5,79.05,62.46
2016,7,15,8,30,869.0,83.0,2.9,20.0,635.0,81.32,64.06
2016,7,15,8,45,883.0,84.5,2.9,20.5,680.0,82.74,64.95
2016,7,15,9,0,897.0,86.0,2.9,21.0,725.0,135.11,75.59
2016,7,15,9,15,907.0,88.0,2.9,21.5,765.5,194.75,111.8
2016,7,15,9,30,917.0,90.0,2.9,22.0,806.0,254.86,158.33
2016,7,15,9,45,922.0,93.5,2.95,23.0,840.5,314.87,208.7
2016,7,15,10,0,927.0,97.0,3.0,24.0,875.0,374.3,259.42
2016,7,15,10,15,933.5,98.0,3.05,24.0,904.0,431.78,309.1
2016,7,15,10,30,940.0,99.0,3.1,24.0,933.0,488.34,357.08
2016,7,15,10,45,945.0,99.5,3.2,24.5,955.5,542.63,401.48
2016,7,15,11,0,950.0,100.0,3.3,25.0,978.0,595.37,443.34
2016,7,15,11,15,953.0,100.5,3.4,25.0,993.0,645.16,482.74
2016,7,15,11,30,956.0,101.0,3.5,25.0,1008.0,692.79,519.64
2016,7,15,11,45,958.5,101.0,3.6,25.0,1016.0,737.38,553.56
2016,7,15,12,0,961.0,101.0,3.7,25.0,1024.0,779.41,585.05
2016,7,15,12,15,961.0,101.0,3.75,25.0,1024.0,816.83,611.89
2016,7,15,12,30,961.0,101.0,3.8,25.0,1024.0,851.18,635.5
2016,7,15,12,45,954.5,104.5,3.85,25.0,1015.0,879.98,655.3
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,905.15,672.68
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,926.09,687.01
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,943.24,698.88
2016,7,15,13,45,939.5,105.0,3.9,25.0,953.0,955.55,707.63
2016,7,15,14,0,937.0,103.0,3.9,25.0,931.0,963.9,713.87
2016,7,15,14,15,930.5,101.5,3.9,25.0,901.5,965.09,715.49
2016,7,15,14,30,924.0,100.0,3.9,25.0,872.0,962.29,714.62
2016,7,15,14,45,916.0,98.5,3.95,25.0,836.5,954.19,710.64
2016,7,15,15,0,908.0,97.0,4.0,25.0,801.0,942.27,704.23
2016,7,15,15,15,897.0,95.0,4.0,24.5,760.5,923.42,694.29
2016,7,15,15,30,886.0,93.0,4.0,24.0,720.0,901.07,681.99
2016,7,15,15,45,870.5,91.5,4.0,24.0,674.0,872.04,663.71
2016,7,15,16,0,855.0,90.0,4.0,24.0,628.0,840.1,643.35
2016,7,15,16,15,836.5,87.5,3.95,23.5,579.0,810.69,625.65
2016,7,15,16,30,818.0,85.0,3.9,23.0,530.0,769.73,599.4
2016,7,15,16,45,790.5,82.5,3.85,22.5,478.5,719.86,566.23
2016,7,15,17,0,763.0,80.0,3.8,22.0,427.0,668.89,531.53
2016,7,15,17,15,729.0,75.5,3.7,21.0,374.5,610.46,490.15
2016,7,15,17,30,695.0,71.0,3.6,20.0,322.0,555.05,448.95
2016,7,15,17,45,642.5,66.5,3.55,19.5,270.0,486.63,395.16
2016,7,15,18,0,590.0,62.0,3.5,19.0,218.0,421.06,341.61
2016,7,15,18,15,518.0,54.5,3.4,18.0,170.0,345.64,278.71
2016,7,15,18,30,446.0,47.0,3.3,17.0,122.0,276.19,218.6
2016,7,15,18,45,330.0,36.5,3.25,16.5,81.5,192.95,145.62
2016,7,15,19,0,214.0,26.0,3.2,16.0,41.0,118.08,62.63
2016,7,15,19,15,107.0,13.0,3.2,15.5,20.5,40.75,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,23.0,10.23,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,46.0,21.36,9.47
2016,7,16,5,45,363.0,35.5,3.85,14.5,87.0,29.16,19.41
2016,7,16,6,0,476.0,45.0,4.0,15.0,128.0,37.06,26.96
2016,7,16,6,15,543.0,51.5,3.9,15.5,176.0,42.32,31.92
2016,7,16,6,30,610.0,58.0,3.8,16.0,224.0,47.63,36.74
2016,7,16,6,45,658.0,62.5,3.75,16.5,275.5,51.28,39.93
2016,7,16,7,0,706.0,67.0,3.7,17.0,327.0,59.43,46.95
2016,7,16,7,15,738.0,71.0,3.65,17.5,378.5,62.69,49.58
2016,7,16,7,30,770.0,75.0,3.6,18.0,430.0,65.92,52.12
2016,7,16,7,45,797.5,77.0,3.55,18.5,481.5,67.6,53.28
2016,7,16,8,0,825.0,79.0,3.5,19.0,533.0,77.06,61.11
2016,7,16,8,15,842.5,81.5,3.5,19.5,581.5,79.44,62.81
2016,7,16,8,30,860.0,84.0,3.5,20.0,630.0,81.68,64.39
2016,7,16,8,45,876.0,85.0,3.5,20.5,675.5,82.84,65.05
2016,7,16,9,0,892.0,86.0,3.5,21.0,721.0,134.8,75.51
2016,7,16,9,15,902.5,87.5,3.5,21.5,761.5,193.96,111.48
2016,7,16,9,30,913.0,89.0,3.5,22.0,802.0,253.65,157.81
2016,7,16,9,45,917.0,93.0,3.55,22.5,836.0,313.55,208.72
2016,7,16,10,0,921.0,97.0,3.6,23.0,870.0,372.78,260.1
2016,7,16,10,15,927.5,98.0,3.65,23.0,899.0,430.0,309.98
2016,7,16,10,30,934.0,99.0,3.7,23.0,928.0,486.3,358.17
2016,7,16,10,45,938.5,100.0,3.75,23.5,950.0,540.47,402.77
2016,7,16,11,0,943.0,101.0,3.8,24.0,972.0,593.06,444.77
2016,7,16,11,15,946.0,102.0,3.85,24.0,987.0,642.97,484.45
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,690.77,521.59
2016,7,16,11,45,950.5,103.5,4.0,24.0,1010.0,734.86,555.42
2016,7,16,12,0,952.0,104.0,4.1,24.0,1018.0,776.36,586.77
2016,7,16,12,15,952.5,104.0,4.15,24.0,1018.0,813.95,614.03
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,848.54,638.03
2016,7,16,12,45,948.0,106.0,4.3,24.0,1009.5,877.14,658.1
2016,7,16,13,0,943.0,108.0,4.4,24.0,1001.0,902.17,675.79
2016,7,16,13,15,941.0,107.5,4.4,24.0,986.5,923.9,690.84
2016,7,16,13,30,939.0,107.0,4.4,24.0,972.0,941.89,703.42
2016,7,16,13,45,935.0,106.0,4.45,24.0,950.0,953.78,712.24
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,961.73,718.54
2016,7,16,14,15,925.5,103.5,4.45,24.0,899.0,963.86,720.58
2016,7,16,14,30,920.0,102.0,4.4,24.0,870.0,962.02,720.08
2016,7,16,14,45,911.5,101.0,4.4,24.0,834.5,954.03,715.83
2016,7,16,15,0,903.0,100.0,4.4,24.0,799.0,942.25,709.15
2016,7,16,15,15,892.5,98.0,4.35,23.5,758.5,923.94,699.22
2016,7,16,15,30,882.0,96.0,4.3,23.0,718.0,902.14,686.93
2016,7,16,15,45,867.5,94.0,4.25,23.0,673.0,873.53,668.57
2016,7,16,16,0,853.0,92.0,4.2,23.0,628.0,841.96,648.1
2016,7,16,16,15,835.0,89.0,4.1,22.5,579.0,812.55,630.08
2016,7,16,16,30,817.0,86.0,4.0,22.0,530.0,771.41,603.37
2016,7,16,16,45,792.5,82.5,3.95,21.5,479.0,722.66,570.87
2016,7,16,17,0,768.0,79.0,3.9,21.0,428.0,672.62,536.71
2016,7,16,17,15,734.5,75.0,3.8,20.5,375.5,614.84,494.82
2016,7,16,17,30,701.0,71.0,3.7,20.0,323.0,557.17,451.0
2016,7,16,17,45,654.0,65.0,3.6,19.5,271.5,492.83,400.23
2016,7,16,18,0,607.0,59.0,3.5,19.0,220.0,428.02,347.22
2016,7,16,18,15,535.5,52.0,3.4,18.0,171.0,352.56,284.22
2016,7,16,18,30,464.0,45.0,3.3,17.0,122.0,283.02,223.9
2016,7,16,18,45,352.0,34.5,3.2,16.5,81.5,200.39,150.98
2016,7,16,19,0,240.0,24.0,3.1,16.0,41.0,125.32,63.72
2016,7,16,19,15,120.0,12.0,3.05,15.5,20.5,43.8,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,11.5,3.55,14.0,23.5,9.05,0.0
2016,7,17,5,30,308.0,23.0,3.6,14.0,47.0,19.04,7.39
2016,7,17,5,45,418.0,31.5,3.7,14.5,89.0,26.19,16.83
2016,7,17,6,0,528.0,40.0,3.8,15.0,131.0,33.48,23.8
2016,7,17,6,15,592.0,46.0,3.8,15.0,179.5,41.79,31.51
2016,7,17,6,30,656.0,52.0,3.8,15.0,228.0,47.29,36.58
2016,7,17,6,45,693.0,57.5,3.8,15.5,279.0,52.05,40.78
2016,7,17,7,0,730.0,63.0,3.8,16.0,330.0,56.75,44.78
2016,7,17,7,15,760.5,67.0,3.8,16.5,382.0,60.14,47.54
2016,7,17,7,30,791.0,71.0,3.8,17.0,434.0,63.47,50.2
2016,7,17,7,45,817.0,72.5,3.8,17.5,485.5,64.92,51.18
2016,7,17,8,0,843.0,74.0,3.8,18.0,537.0,74.23,58.94
2016,7,17,8,15,859.5,76.5,3.85,18.5,585.5,76.7,60.73
2016,7,17,8,30,876.0,79.0,3.9,19.0,634.0,79.02,62.39
2016,7,17,8,45,891.5,79.5,3.95,19.5,679.0,79.95,62.88
2016,7,17,9,0,907.0,80.0,4.0,20.0,724.0,132.48,73.47
2016,7,17,9,15,916.5,82.0,4.0,20.0,764.5,192.71,110.63
2016,7,17,9,30,926.0,84.0,4.0,20.0,805.0,253.36,158.48
2016,7,17,9,45,919.5,93.5,4.05,20.5,836.5,314.94,211.66
2016,7,17,10,0,913.0,103.0,4.1,21.0,868.0,374.68,264.23
2016,7,17,10,15,919.0,104.5,4.1,21.0,896.5,431.76,314.41
2016,7,17,10,30,925.0,106.0,4.1,21.0,925.0,487.9,362.86
2016,7,17,10,45,928.0,107.5,4.2,21.5,946.5,541.38,407.46
2016,7,17,11,0,931.0,109.0,4.3,22.0,968.0,593.16,449.41
2016,7,17,11,15,933.5,109.5,4.35,22.0,982.5,642.02,488.77
2016,7,17,11,30,936.0,110.0,4.4,22.0,997.0,688.73,525.63
2016,7,17,11,45,937.0,111.0,4.5,22.0,1004.0,732.49,559.77
2016,7,17,12,0,938.0,112.0,4.6,22.0,1011.0,773.68,591.45
2016,7,17,12,15,937.5,112.0,4.6,21.5,1010.5,810.22,619.58
2016,7,17,12,30,937.0,112.0,4.6,21.0,1010.0,843.73,644.3
2016,7,17,12,45,932.0,113.5,4.7,21.0,1001.0,871.62,664.46
2016,7,17,13,0,927.0,115.0,4.8,21.0,992.0,895.99,682.25
2016,7,17,13,15,923.5,114.5,4.8,21.0,976.0,916.25,696.6
2016,7,17,13,30,920.0,114.0,4.8,21.0,960.0,932.77,708.44
2016,7,17,13,45,917.0,111.5,4.85,21.0,938.0,944.08,717.16
2016,7,17,14,0,914.0,109.0,4.9,21.0,916.0,951.45,723.33
2016,7,17,14,15,907.5,108.0,4.9,20.5,886.5,953.14,726.78
2016,7,17,14,30,901.0,107.0,4.9,20.0,857.0,950.93,727.71
2016,7,17,14,45,894.0,104.0,4.95,20.0,822.0,942.41,723.31
2016,7,17,15,0,887.0,101.0,5.0,20.0,787.0,930.07,716.37
2016,7,17,15,15,875.5,99.0,4.95,19.5,746.5,911.02,705.48
2016,7,17,15,30,864.0,97.0,4.9,19.0,706.0,888.56,692.22
2016,7,17,15,45,851.5,93.5,4.85,19.0,661.0,860.37,673.49
2016,7,17,16,0,839.0,90.0,4.8,19.0,616.0,829.16,652.56
2016,7,17,16,15,820.0,87.0,4.7,18.5,567.5,799.17,633.38
2016,7,17,16,30,801.0,84.0,4.6,18.0,519.0,757.62,605.42
2016,7,17,16,45,778.5,80.0,4.6,17.5,468.5,710.31,573.22
2016,7,17,17,0,756.0,76.0,4.6,17.0,418.0,661.63,539.25
2016,7,17,17,15,723.0,72.0,4.5,16.5,366.5,604.65,496.83
2016,7,17,17,30,690.0,68.0,4.4,16.0,315.0,547.82,452.44
2016,7,17,17,45,645.5,62.0,4.35,15.5,264.5,485.11,401.81
2016,7,17,18,0,601.0,56.0,4.3,15.0,214.0,422.09,349.03
2016,7,17,18,15,531.0,49.5,4.15,14.5,166.5,348.26,285.29
2016,7,17,18,30,461.0,43.0,4.0,14.0,119.0,280.26,224.6
2016,7,17,18,45,348.5,33.0,3.9,14.0,79.0,198.05,150.53
2016,7,17,19,0,236.0,23.0,3.8,14.0,39.0,122.96,59.62
2016,7,17,19,15,118.0,11.5,3.7,13.5,19.5,42.97,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,3.35,13.0,21.5,9.44,0.0
2016,7,18,5,30,253.0,24.0,3.4,13.0,43.0,19.73,7.39
2016,7,18,5,45,370.0,33.0,3.5,13.5,84.0,27.19,17.71
2016,7,18,6,0,487.0,42.0,3.6,14.0,125.0,34.78,25.03
2016,7,18,6,15,552.0,48.5,3.55,14.0,172.5,40.12,30.15
2016,7,18,6,30,617.0,55.0,3.5,14.0,220.0,45.49,35.13
2016,7,18,6,45,663.5,59.0,3.5,14.5,271.0,52.84,41.65
2016,7,18,7,0,710.0,63.0,3.5,15.0,322.0,56.44,44.7
2016,7,18,7,15,740.5,66.5,3.45,15.5,373.0,59.42,47.12
2016,7,18,7,30,771.0,70.0,3.4,16.0,424.0,62.38,49.45
2016,7,18,7,45,795.5,72.5,3.35,16.5,474.0,64.47,51.0
2016,7,18,8,0,820.0,75.0,3.3,17.0,524.0,74.33,59.26
2016,7,18,8,15,836.5,77.5,3.25,17.5,571.5,76.74,61.01
2016,7,18,8,30,853.0,80.0,3.2,18.0,619.0,79.01,62.64
2016,7,18,8,45,868.0,81.0,3.2,18.5,663.5,80.19,63.33
2016,7,18,9,0,883.0,82.0,3.2,19.0,708.0,131.91,73.96
2016,7,18,9,15,893.0,83.5,3.2,19.0,747.5,190.53,110.2
2016,7,18,9,30,903.0,85.0,3.2,19.0,787.0,249.63,156.91
2016,7,18,9,45,906.5,89.0,3.25,19.5,820.0,308.91,207.93
2016,7,18,10,0,910.0,93.0,3.3,20.0,853.0,367.49,259.34
2016,7,18,10,15,915.5,94.0,3.35,20.0,881.5,423.8,309.03
2016,7,18,10,30,921.0,95.0,3.4,20.0,910.0,479.11,356.93
2016,7,18,10,45,925.5,95.5,3.45,20.5,931.5,532.33,401.26
2016,7,18,11,0,930.0,96.0,3.5,21.0,953.0,583.97,442.99
2016,7,18,11,15,932.5,96.5,3.6,21.0,967.5,632.67,482.31
2016,7,18,11,30,935.0,97.0,3.7,21.0,982.0,679.2,519.09
2016,7,18,11,45,936.5,97.5,3.8,21.5,989.5,722.73,551.84
2016,7,18,12,0,938.0,98.0,3.9,22.0,997.0,763.7,581.98
2016,7,18,12,15,938.0,98.0,3.95,22.0,996.5,800.39,608.61
2016,7,18,12,30,938.0,98.0,4.0,22.0,996.0,834.07,632.19
2016,7,18,12,45,940.5,95.0,4.1,22.0,989.5,864.01,653.37
2016,7,18,13,0,943.0,92.0,4.2,22.0,983.0,890.57,672.26
2016,7,18,13,15,940.5,91.5,4.25,21.5,968.5,911.56,688.48
2016,7,18,13,30,938.0,91.0,4.3,21.0,954.0,928.79,702.28
2016,7,18,13,45,936.0,89.0,4.4,21.0,932.5,941.18,711.81
2016,7,18,14,0,934.0,87.0,4.5,21.0,911.0,949.62,719.02
2016,7,18,14,15,929.0,86.0,4.45,21.0,882.5,952.37,721.33
2016,7,18,14,30,924.0,85.0,4.4,21.0,854.0,951.17,721.19
2016,7,18,14,45,918.5,82.5,4.4,21.0,820.0,944.02,717.44
2016,7,18,15,0,913.0,80.0,4.4,21.0,786.0,932.98,711.17
2016,7,18,15,15,903.5,78.5,4.35,20.5,746.0,915.65,701.73
2016,7,18,15,30,894.0,77.0,4.3,20.0,706.0,894.79,689.89
2016,7,18,15,45,883.5,74.5,4.25,20.0,662.0,868.54,672.94
2016,7,18,16,0,873.0,72.0,4.2,20.0,618.0,839.14,653.74
2016,7,18,16,15,856.5,69.5,4.1,19.5,570.0,801.8,629.71
2016,7,18,16,30,840.0,67.0,4.0,19.0,522.0,762.07,603.65
2016,7,18,16,45,820.0,64.0,3.95,19.0,472.0,716.96,572.26
2016,7,18,17,0,800.0,61.0,3.9,19.0,422.0,670.3,539.19
2016,7,18,17,15,770.5,58.0,3.75,18.5,370.5,622.05,504.89
2016,7,18,17,30,741.0,55.0,3.6,18.0,319.0,566.93,462.6
2016,7,18,17,45,699.5,50.5,3.5,17.5,268.5,502.91,411.74
2016,7,18,18,0,658.0,46.0,3.4,17.0,218.0,440.69,360.24
2016,7,18,18,15,594.0,40.5,3.2,16.5,170.0,368.07,298.14
2016,7,18,18,30,530.0,35.0,3.0,16.0,122.0,300.48,238.1
2016,7,18,18,45,420.0,27.5,2.9,15.5,81.0,217.96,163.94
2016,7,18,19,0,310.0,20.0,2.8,15.0,40.0,145.54,65.93
2016,7,18,19,15,155.0,10.0,2.75,14.5,20.0,52.58,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.5,2.2,12.5,22.5,8.26,0.0
2016,7,19,5,30,335.0,21.0,2.4,13.0,45.0,19.04,6.34
2016,7,19,5,45,442.5,28.5,2.6,13.5,86.5,25.97,16.63
2016,7,19,6,0,550.0,36.0,2.8,14.0,128.0,33.07,23.51
2016,7,19,6,15,612.5,41.0,2.75,14.0,177.0,37.82,28.1
2016,7,19,6,30,675.0,46.0,2.7,14.0,226.0,42.65,32.6
2016,7,19,6,45,379.0,93.5,2.7,14.5,199.0,67.68,54.85
2016,7,19,7,0,83.0,141.0,2.7,15.0,172.0,98.47,81.75
2016,7,19,7,15,190.5,156.5,2.7,15.5,240.0,108.09,89.75
2016,7,19,7,30,298.0,172.0,2.7,16.0,308.0,115.72,95.88
2016,7,19,7,45,577.5,118.5,2.7,16.5,420.5,84.94,68.76
2016,7,19,8,0,857.0,65.0,2.7,17.0,533.0,68.56,54.25
2016,7,19,8,15,873.0,67.0,2.7,17.5,581.0,70.85,55.94
2016,7,19,8,30,889.0,69.0,2.7,18.0,629.0,73.02,57.5
2016,7,19,8,45,900.0,71.0,2.75,18.5,673.0,74.93,58.84
2016,7,19,9,0,911.0,73.0,2.8,19.0,717.0,128.81,70.49
2016,7,19,9,15,920.0,74.5,2.85,19.5,757.0,188.93,107.51
2016,7,19,9,30,929.0,76.0,2.9,20.0,797.0,249.4,154.99
2016,7,19,9,45,928.5,82.0,2.95,20.5,830.0,310.53,207.51
2016,7,19,10,0,928.0,88.0,3.0,21.0,863.0,370.49,259.96
2016,7,19,10,15,933.5,89.5,3.05,21.0,891.5,428.2,310.51
2016,7,19,10,30,939.0,91.0,3.1,21.0,920.0,484.89,359.22
2016,7,19,10,45,941.5,92.5,3.15,21.5,941.0,538.84,403.83
2016,7,19,11,0,944.0,94.0,3.2,22.0,962.0,591.0,445.64
2016,7,19,11,15,946.5,94.5,3.25,22.0,977.0,640.42,485.05
2016,7,19,11,30,949.0,95.0,3.3,22.0,992.0,687.64,521.85
2016,7,19,11,45,950.5,95.0,3.4,22.5,999.0,731.42,554.47
2016,7,19,12,0,952.0,95.0,3.5,23.0,1006.0,772.56,584.46
2016,7,19,12,15,952.0,95.0,3.55,23.0,1006.0,809.77,611.0
2016,7,19,12,30,952.0,95.0,3.6,23.0,1006.0,843.91,634.63
2016,7,19,12,45,945.0,98.5,3.7,23.0,996.5,872.11,654.42
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,896.67,671.8
2016,7,19,13,15,935.5,101.5,3.85,23.0,972.0,917.82,686.67
2016,7,19,13,30,933.0,101.0,3.9,23.0,957.0,935.21,699.1
2016,7,19,13,45,930.5,98.5,3.95,23.0,935.5,946.87,707.78
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,954.56,713.94
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,956.55,717.51
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,954.6,718.59
2016,7,19,14,45,910.0,91.0,4.05,22.0,821.5,946.68,714.65
2016,7,19,15,0,904.0,88.0,4.1,22.0,787.0,934.88,708.2
2016,7,19,15,15,894.0,86.5,4.1,21.5,746.5,917.32,698.96
2016,7,19,15,30,884.0,85.0,4.1,21.0,706.0,896.26,687.33
2016,7,19,15,45,873.5,81.5,4.1,21.0,661.5,869.19,670.16
2016,7,19,16,0,863.0,78.0,4.1,21.0,617.0,838.94,650.71
2016,7,19,16,15,845.5,75.5,4.05,20.5,569.0,801.08,626.64
2016,7,19,16,30,828.0,73.0,4.0,20.0,521.0,760.92,600.58
2016,7,19,16,45,808.5,69.5,4.0,20.0,471.0,716.03,569.64
2016,7,19,17,0,789.0,66.0,4.0,20.0,421.0,676.43,542.13
2016,7,19,17,15,758.5,62.5,3.9,19.5,369.5,620.47,502.13
2016,7,19,17,30,728.0,59.0,3.8,19.0,318.0,564.44,459.32
2016,7,19,17,45,687.0,54.0,3.7,18.5,267.0,500.56,408.68
2016,7,19,18,0,646.0,49.0,3.6,18.0,216.0,438.41,357.35
2016,7,19,18,15,580.0,43.0,3.35,17.0,168.0,364.56,294.92
2016,7,19,18,30,514.0,37.0,3.1,16.0,120.0,295.89,234.5
2016,7,19,18,45,405.5,28.5,2.9,15.5,79.5,217.24,163.1
2016,7,19,19,0,297.0,20.0,2.7,15.0,39.0,140.99,58.2
2016,7,19,19,15,148.5,10.0,2.6,14.5,19.5,50.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,12.5,21.5,7.87,0.0
2016,7,20,5,30,336.0,20.0,2.3,13.0,43.0,18.14,5.09
2016,7,20,5,45,441.0,27.5,2.55,13.5,84.5,25.09,15.81
2016,7,20,6,0,546.0,35.0,2.8,14.0,126.0,32.18,22.71
2016,7,20,6,15,609.0,40.0,2.8,14.5,174.5,36.95,27.26
2016,7,20,6,30,672.0,45.0,2.8,15.0,223.0,41.81,31.71
2016,7,20,6,45,714.0,49.0,2.8,15.5,274.0,45.68,35.13
2016,7,20,7,0,756.0,53.0,2.8,16.0,325.0,49.56,38.45
2016,7,20,7,15,785.0,56.0,2.75,16.5,377.0,58.43,46.07
2016,7,20,7,30,814.0,59.0,2.7,17.0,429.0,62.0,48.94
2016,7,20,7,45,835.5,61.5,2.65,17.5,479.5,64.98,51.25
2016,7,20,8,0,857.0,64.0,2.6,18.0,530.0,67.86,53.45
2016,7,20,8,15,873.5,66.0,2.55,18.5,578.5,70.18,55.14
2016,7,20,8,30,890.0,68.0,2.5,19.0,627.0,72.38,56.73
2016,7,20,8,45,902.0,69.5,2.5,20.0,671.5,74.03,57.73
2016,7,20,9,0,914.0,71.0,2.5,21.0,716.0,128.06,69.13
2016,7,20,9,15,924.0,72.5,2.5,21.5,756.5,188.56,106.13
2016,7,20,9,30,934.0,74.0,2.5,22.0,797.0,249.54,153.57
2016,7,20,9,45,932.0,81.0,2.5,22.5,830.0,311.33,206.14
2016,7,20,10,0,930.0,88.0,2.5,23.0,863.0,371.78,258.4
2016,7,20,10,15,936.0,89.5,2.55,23.0,892.0,429.88,308.64
2016,7,20,10,30,942.0,91.0,2.6,23.0,921.0,487.01,357.06
2016,7,20,10,45,947.5,90.5,2.65,23.5,943.5,541.21,401.25
2016,7,20,11,0,953.0,90.0,2.7,24.0,966.0,593.86,442.86
2016,7,20,11,15,955.5,90.5,2.75,24.0,981.0,643.74,482.05
2016,7,20,11,30,958.0,91.0,2.8,24.0,996.0,691.39,518.62
2016,7,20,11,45,961.0,90.5,2.85,24.5,1004.0,736.18,551.25
2016,7,20,12,0,964.0,90.0,2.9,25.0,1012.0,778.4,581.28
2016,7,20,12,15,964.5,90.0,2.95,25.0,1012.0,816.39,607.66
2016,7,20,12,30,965.0,90.0,3.0,25.0,1012.0,851.28,631.38
2016,7,20,12,45,963.0,90.5,3.15,25.0,1004.5,881.3,652.41
2016,7,20,13,0,961.0,91.0,3.3,25.0,997.0,907.78,671.14
2016,7,20,13,15,958.5,90.5,3.4,25.0,982.0,929.22,686.28
2016,7,20,13,30,956.0,90.0,3.5,25.0,967.0,946.82,698.99
2016,7,20,13,45,952.5,89.0,3.6,25.0,945.0,959.11,708.31
2016,7,20,14,0,949.0,88.0,3.7,25.0,923.0,967.4,715.13
2016,7,20,14,15,943.5,87.0,3.75,24.5,894.0,969.83,719.3
2016,7,20,14,30,938.0,86.0,3.8,24.0,865.0,968.24,720.98
2016,7,20,14,45,931.0,84.5,3.9,24.0,830.0,960.78,717.75
2016,7,20,15,0,924.0,83.0,4.0,24.0,795.0,949.42,712.02
2016,7,20,15,15,914.0,81.0,4.05,23.5,754.5,931.0,702.65
2016,7,20,15,30,904.0,79.0,4.1,23.0,714.0,909.0,690.84
2016,7,20,15,45,891.5,77.0,4.15,23.0,669.0,881.38,673.76
2016,7,20,16,0,879.0,75.0,4.2,23.0,624.0,850.66,654.42
2016,7,20,16,15,862.0,73.0,4.15,22.5,575.0,813.31,631.0
2016,7,20,16,30,845.0,71.0,4.1,22.0,526.0,773.58,605.56
2016,7,20,16,45,822.5,68.0,4.1,21.5,475.0,726.34,574.31
2016,7,20,17,0,800.0,65.0,4.1,21.0,424.0,684.58,546.47
2016,7,20,17,15,769.0,61.5,4.0,20.0,372.0,627.78,507.09
2016,7,20,17,30,738.0,58.0,3.9,19.0,320.0,570.92,464.69
2016,7,20,17,45,694.5,53.5,3.85,18.5,268.5,505.58,412.97
2016,7,20,18,0,651.0,49.0,3.8,18.0,217.0,442.16,360.63
2016,7,20,18,15,583.5,43.0,3.65,17.5,168.5,367.16,296.71
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,297.47,235.03
2016,7,20,18,45,404.5,28.5,3.35,16.5,79.0,217.51,162.39
2016,7,20,19,0,293.0,20.0,3.2,16.0,38.0,139.5,50.68
2016,7,20,19,15,146.5,10.0,3.1,15.5,19.0,50.44,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.0,21.0,8.26,0.0
2016,7,21,5,30,315.0,21.0,2.7,13.0,42.0,17.45,3.89
2016,7,21,5,45,425.5,29.0,2.95,13.5,83.5,24.24,15.02
2016,7,21,6,0,536.0,37.0,3.2,14.0,125.0,33.84,24.14
