Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,268.0,61.0,3.2,14.5,105.0,45.15,34.51
2016,7,21,6,30,0.0,85.0,3.2,15.0,85.0,62.26,49.84
2016,7,21,6,45,4.0,103.5,3.25,15.5,105.0,75.4,61.42
2016,7,21,7,0,8.0,122.0,3.3,16.0,125.0,88.47,72.71
2016,7,21,7,15,43.5,152.5,3.3,16.5,172.0,105.88,87.54
2016,7,21,7,30,79.0,183.0,3.3,17.0,219.0,124.91,103.5
2016,7,21,7,45,227.0,191.5,3.3,17.5,311.5,124.91,102.93
2016,7,21,8,0,375.0,200.0,3.3,18.0,404.0,132.41,108.77
2016,7,21,8,15,629.0,135.5,3.3,18.5,514.5,93.56,75.14
2016,7,21,8,30,883.0,71.0,3.3,19.0,625.0,74.11,58.21
2016,7,21,8,45,895.5,72.5,3.3,19.5,669.5,75.72,59.3
2016,7,21,9,0,908.0,74.0,3.3,20.0,714.0,129.83,70.96
2016,7,21,9,15,917.5,75.5,3.3,20.5,754.0,190.03,108.12
2016,7,21,9,30,927.0,77.0,3.3,21.0,794.0,250.64,155.69
2016,7,21,9,45,933.0,79.0,3.35,21.5,828.5,310.82,207.21
2016,7,21,10,0,939.0,81.0,3.4,22.0,863.0,370.51,259.32
2016,7,21,10,15,945.0,82.0,3.4,22.0,891.5,428.75,310.28
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,486.0,359.37
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.5,540.89,404.68
2016,7,21,11,0,960.0,84.0,3.5,23.0,965.0,594.14,447.3
2016,7,21,11,15,963.0,84.0,3.6,23.0,980.0,644.25,487.37
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,692.14,524.84
2016,7,21,11,45,968.0,84.0,3.8,23.5,1003.0,736.94,558.2
2016,7,21,12,0,970.0,84.0,3.9,24.0,1011.0,779.07,588.87
2016,7,21,12,15,970.5,84.0,4.0,23.5,1011.0,817.22,617.01
2016,7,21,12,30,971.0,84.0,4.1,23.0,1011.0,852.24,642.76
2016,7,21,12,45,961.0,90.5,4.25,23.0,1001.5,881.11,663.3
2016,7,21,13,0,951.0,97.0,4.4,23.0,992.0,906.19,681.31
2016,7,21,13,15,948.5,96.5,4.45,22.5,977.5,927.57,697.75
2016,7,21,13,30,946.0,96.0,4.5,22.0,963.0,945.15,711.93
2016,7,21,13,45,944.5,93.5,4.6,22.0,941.5,957.81,721.92
2016,7,21,14,0,943.0,91.0,4.7,22.0,920.0,966.48,729.34
2016,7,21,14,15,938.0,90.0,4.65,22.0,891.0,969.4,731.79
2016,7,21,14,30,933.0,89.0,4.6,22.0,862.0,968.33,731.68
2016,7,21,14,45,929.0,85.5,4.6,22.0,828.0,961.58,728.26
2016,7,21,15,0,925.0,82.0,4.6,22.0,794.0,950.84,722.25
2016,7,21,15,15,915.0,80.5,4.5,21.5,753.5,932.92,712.03
2016,7,21,15,30,905.0,79.0,4.4,21.0,713.0,911.44,699.41
2016,7,21,15,45,896.0,75.5,4.35,21.0,668.5,885.14,682.62
2016,7,21,16,0,887.0,72.0,4.3,21.0,624.0,855.51,663.43
2016,7,21,16,15,870.5,70.0,4.15,20.5,575.5,818.29,639.49
2016,7,21,16,30,854.0,68.0,4.0,20.0,527.0,778.64,613.54
2016,7,21,16,45,835.5,64.0,3.9,19.5,476.0,732.87,582.87
2016,7,21,17,0,817.0,60.0,3.8,19.0,425.0,685.36,550.27
2016,7,21,17,15,787.0,57.0,3.65,18.5,373.0,629.67,510.46
2016,7,21,17,30,757.0,54.0,3.5,18.0,321.0,579.62,472.49
2016,7,21,17,45,715.5,49.5,3.4,18.0,269.5,514.62,420.13
2016,7,21,18,0,674.0,45.0,3.3,18.0,218.0,451.38,367.23
2016,7,21,18,15,608.5,39.5,3.05,17.0,169.0,376.87,304.27
2016,7,21,18,30,543.0,34.0,2.8,16.0,120.0,307.54,243.12
2016,7,21,18,45,430.5,26.5,2.6,15.5,79.0,222.9,166.07
2016,7,21,19,0,318.0,19.0,2.4,15.0,38.0,143.96,44.17
2016,7,21,19,15,159.0,9.5,2.35,14.5,19.0,53.85,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,161.0,10.0,2.0,12.5,20.5,7.87,0.0
2016,7,22,5,30,322.0,20.0,2.3,13.0,41.0,18.13,3.29
2016,7,22,5,45,431.5,28.0,2.6,14.0,82.0,25.5,15.99
2016,7,22,6,0,541.0,36.0,2.9,15.0,123.0,33.01,23.29
2016,7,22,6,15,606.0,41.5,2.9,15.5,172.0,38.17,28.19
2016,7,22,6,30,671.0,47.0,2.9,16.0,221.0,43.4,32.97
2016,7,22,6,45,714.5,51.0,2.9,16.5,273.0,47.23,36.35
2016,7,22,7,0,758.0,55.0,2.9,17.0,325.0,51.09,39.64
2016,7,22,7,15,788.0,58.0,2.85,17.5,377.5,59.82,47.11
2016,7,22,7,30,818.0,61.0,2.8,18.0,430.0,63.41,49.97
2016,7,22,7,45,840.0,63.5,2.8,18.5,481.5,66.39,52.28
2016,7,22,8,0,862.0,66.0,2.8,19.0,533.0,69.27,54.46
2016,7,22,8,15,879.0,68.0,2.8,19.5,582.0,71.59,56.14
2016,7,22,8,30,896.0,70.0,2.8,20.0,631.0,73.8,57.72
2016,7,22,8,45,908.0,72.0,2.85,21.0,676.0,75.75,58.96
2016,7,22,9,0,920.0,74.0,2.9,22.0,721.0,131.24,71.0
2016,7,22,9,15,930.0,75.5,2.9,22.5,762.0,192.35,108.47
2016,7,22,9,30,940.0,77.0,2.9,23.0,803.0,253.92,156.38
2016,7,22,9,45,934.0,86.5,2.95,23.5,835.0,316.9,210.0
2016,7,22,10,0,928.0,96.0,3.0,24.0,867.0,378.08,262.9
2016,7,22,10,15,934.0,97.0,3.0,24.0,896.5,436.0,312.89
2016,7,22,10,30,940.0,98.0,3.0,24.0,926.0,492.94,361.02
2016,7,22,10,45,945.5,98.5,3.05,24.5,948.5,548.04,405.79
2016,7,22,11,0,951.0,99.0,3.1,25.0,971.0,601.63,447.98
2016,7,22,11,15,954.0,99.5,3.1,25.5,986.0,652.0,486.34
2016,7,22,11,30,957.0,100.0,3.1,26.0,1001.0,700.19,521.93
2016,7,22,11,45,959.5,99.5,3.15,26.5,1009.0,744.9,554.28
2016,7,22,12,0,962.0,99.0,3.2,27.0,1017.0,787.0,584.01
2016,7,22,12,15,962.0,99.0,3.25,27.0,1016.5,824.83,610.26
2016,7,22,12,30,962.0,99.0,3.3,27.0,1016.0,859.53,633.72
2016,7,22,12,45,960.5,98.5,3.35,27.0,1008.0,889.27,653.83
2016,7,22,13,0,959.0,98.0,3.4,27.0,1000.0,915.46,671.61
2016,7,22,13,15,956.0,97.5,3.45,27.0,984.5,936.64,686.14
2016,7,22,13,30,953.0,97.0,3.5,27.0,969.0,953.96,698.24
2016,7,22,13,45,948.5,96.0,3.55,27.0,946.0,965.5,706.67
2016,7,22,14,0,944.0,95.0,3.6,27.0,923.0,973.01,712.62
2016,7,22,14,15,938.0,93.5,3.6,26.5,893.5,974.6,715.91
2016,7,22,14,30,932.0,92.0,3.6,26.0,864.0,972.15,716.73
2016,7,22,14,45,923.5,90.5,3.65,26.0,828.5,963.41,712.43
2016,7,22,15,0,915.0,89.0,3.7,26.0,793.0,950.81,705.71
2016,7,22,15,15,904.5,87.5,3.7,25.5,752.0,932.64,696.41
2016,7,22,15,30,894.0,86.0,3.7,25.0,711.0,910.94,684.75
2016,7,22,15,45,871.5,87.0,3.7,24.5,663.5,878.1,665.38
2016,7,22,16,0,849.0,88.0,3.7,24.0,616.0,842.65,644.05
2016,7,22,16,15,830.5,85.0,3.65,23.5,567.0,812.66,626.06
2016,7,22,16,30,812.0,82.0,3.6,23.0,518.0,770.97,599.42
2016,7,22,16,45,780.0,80.5,3.6,23.0,465.5,718.56,563.64
2016,7,22,17,0,748.0,79.0,3.6,23.0,413.0,665.34,526.57
2016,7,22,17,15,713.5,74.5,3.45,22.0,361.0,606.59,485.32
2016,7,22,17,30,679.0,70.0,3.3,21.0,309.0,551.25,444.19
2016,7,22,17,45,628.0,64.5,3.2,20.5,257.5,482.61,390.33
2016,7,22,18,0,577.0,59.0,3.1,20.0,206.0,416.79,336.65
2016,7,22,18,15,503.0,51.5,2.9,19.0,158.0,340.24,272.79
2016,7,22,18,30,429.0,44.0,2.7,18.0,110.0,269.94,211.91
2016,7,22,18,45,308.0,32.5,2.5,17.5,71.0,183.79,135.36
2016,7,22,19,0,187.0,21.0,2.3,17.0,32.0,102.95,22.72
2016,7,22,19,15,93.5,10.5,2.3,16.5,16.0,35.63,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,85.0,11.5,1.45,13.5,16.5,9.05,0.0
2016,7,23,5,30,170.0,23.0,1.6,14.0,33.0,17.53,1.84
2016,7,23,5,45,286.5,35.0,1.75,15.0,72.0,28.59,18.44
2016,7,23,6,0,403.0,47.0,1.9,16.0,111.0,38.37,27.82
2016,7,23,6,15,476.5,55.5,1.75,16.5,158.5,45.0,34.07
2016,7,23,6,30,550.0,64.0,1.6,17.0,206.0,51.63,40.09
2016,7,23,6,45,605.0,70.0,1.5,17.5,258.0,56.17,44.07
2016,7,23,7,0,660.0,76.0,1.4,18.0,310.0,60.72,47.92
2016,7,23,7,15,695.5,81.0,1.35,19.0,362.0,64.24,50.66
2016,7,23,7,30,731.0,86.0,1.3,20.0,414.0,73.3,58.08
2016,7,23,7,45,759.5,89.0,1.3,21.0,465.5,75.34,59.37
2016,7,23,8,0,788.0,92.0,1.3,22.0,517.0,77.37,60.63
2016,7,23,8,15,807.5,95.5,1.45,22.5,566.0,79.46,62.07
2016,7,23,8,30,827.0,99.0,1.6,23.0,615.0,81.46,63.41
2016,7,23,8,45,840.0,102.5,1.75,24.0,659.5,83.15,64.38
2016,7,23,9,0,853.0,106.0,1.9,25.0,704.0,145.59,83.28
2016,7,23,9,15,864.5,108.0,2.05,25.5,744.5,203.78,118.47
2016,7,23,9,30,876.0,110.0,2.2,26.0,785.0,262.63,163.35
2016,7,23,9,45,886.0,111.0,2.35,27.0,820.5,320.86,211.21
2016,7,23,10,0,896.0,112.0,2.5,28.0,856.0,379.08,259.79
2016,7,23,10,15,902.5,113.5,2.6,28.5,884.5,436.02,307.37
2016,7,23,10,30,909.0,115.0,2.7,29.0,913.0,492.1,353.12
2016,7,23,10,45,889.0,131.0,2.85,29.5,928.0,543.88,394.6
2016,7,23,11,0,869.0,147.0,3.0,30.0,943.0,591.66,431.72
2016,7,23,11,15,872.5,148.0,3.05,30.0,958.0,639.47,468.35
2016,7,23,11,30,876.0,149.0,3.1,30.0,973.0,685.4,502.75
2016,7,23,11,45,864.0,158.0,3.2,30.5,976.5,724.27,530.49
2016,7,23,12,0,852.0,167.0,3.3,31.0,980.0,771.9,563.11
2016,7,23,12,15,852.0,167.0,3.4,31.0,980.0,808.26,589.1
2016,7,23,12,30,852.0,167.0,3.5,31.0,980.0,841.75,612.9
2016,7,23,12,45,858.0,162.0,3.6,31.0,974.5,872.81,634.14
2016,7,23,13,0,864.0,157.0,3.7,31.0,969.0,885.91,643.37
2016,7,23,13,15,860.5,156.0,3.75,30.5,954.0,905.42,658.12
2016,7,23,13,30,857.0,155.0,3.8,30.0,939.0,936.86,680.81
2016,7,23,13,45,848.0,156.0,3.85,30.0,915.5,946.18,687.61
2016,7,23,14,0,839.0,157.0,3.9,30.0,892.0,951.61,692.14
2016,7,23,14,15,831.5,155.0,3.9,29.5,863.5,951.68,694.41
2016,7,23,14,30,824.0,153.0,3.9,29.0,835.0,947.91,694.32
2016,7,23,14,45,829.5,142.5,3.95,29.0,804.0,943.98,693.16
2016,7,23,15,0,835.0,132.0,4.0,29.0,773.0,935.96,689.41
2016,7,23,15,15,822.5,129.0,3.95,28.5,732.0,915.31,678.13
2016,7,23,15,30,810.0,126.0,3.9,28.0,691.0,891.28,664.65
2016,7,23,15,45,811.0,116.0,3.9,28.0,650.0,868.58,651.01
2016,7,23,16,0,812.0,106.0,3.9,28.0,609.0,842.19,634.78
2016,7,23,16,15,792.0,102.5,3.8,27.5,560.0,801.82,609.51
2016,7,23,16,30,772.0,99.0,3.7,27.0,511.0,759.29,582.41
2016,7,23,16,45,755.0,91.5,3.65,26.5,461.5,712.88,552.24
2016,7,23,17,0,738.0,84.0,3.6,26.0,412.0,664.75,520.12
2016,7,23,17,15,702.5,79.5,3.45,25.0,359.5,609.0,481.29
2016,7,23,17,30,667.0,75.0,3.3,24.0,307.0,550.43,438.31
2016,7,23,17,45,621.0,68.0,3.15,23.0,256.5,483.43,387.06
2016,7,23,18,0,575.0,61.0,3.0,22.0,206.0,418.83,335.45
2016,7,23,18,15,499.5,52.5,2.85,21.0,157.5,340.29,270.61
2016,7,23,18,30,424.0,44.0,2.7,20.0,109.0,268.25,208.83
2016,7,23,18,45,299.0,32.5,2.55,19.0,70.0,180.59,131.58
2016,7,23,19,0,174.0,21.0,2.4,18.0,31.0,97.99,12.61
2016,7,23,19,15,87.0,10.5,2.45,17.5,15.5,33.82,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,62.5,11.5,2.4,13.5,15.0,9.05,0.0
2016,7,24,5,30,125.0,23.0,2.5,14.0,30.0,17.4,0.43
2016,7,24,5,45,236.0,37.0,2.6,15.0,68.0,28.05,17.86
2016,7,24,6,0,347.0,51.0,2.7,16.0,106.0,38.78,28.14
2016,7,24,6,15,423.5,61.5,2.65,16.5,153.0,49.37,37.87
2016,7,24,6,30,500.0,72.0,2.6,17.0,200.0,57.32,45.07
2016,7,24,6,45,563.0,77.5,2.6,17.5,252.0,61.25,48.52
2016,7,24,7,0,626.0,83.0,2.6,18.0,304.0,65.28,51.91
2016,7,24,7,15,663.5,88.5,2.6,18.5,356.0,68.94,54.86
2016,7,24,7,30,701.0,94.0,2.6,19.0,408.0,72.54,57.69
2016,7,24,7,45,734.0,96.5,2.65,20.0,460.0,74.03,58.53
2016,7,24,8,0,767.0,99.0,2.7,21.0,512.0,81.75,64.66
2016,7,24,8,15,788.0,102.5,2.7,21.5,561.0,83.68,65.94
2016,7,24,8,30,809.0,106.0,2.7,22.0,610.0,85.52,67.14
2016,7,24,8,45,821.5,110.5,2.7,22.5,654.5,87.64,68.58
2016,7,24,9,0,834.0,115.0,2.7,23.0,699.0,142.06,81.7
2016,7,24,9,15,846.5,117.5,2.65,23.5,740.0,200.72,117.95
2016,7,24,9,30,859.0,120.0,2.6,24.0,781.0,265.86,168.1
2016,7,24,9,45,849.5,132.5,2.6,25.0,811.0,321.47,214.85
2016,7,24,10,0,840.0,145.0,2.6,26.0,841.0,380.71,264.64
2016,7,24,10,15,848.0,147.0,2.6,26.5,870.5,437.33,311.69
2016,7,24,10,30,856.0,149.0,2.6,27.0,900.0,493.45,357.14
2016,7,24,10,45,835.0,166.5,2.65,27.5,914.5,545.63,398.5
2016,7,24,11,0,814.0,184.0,2.7,28.0,929.0,594.1,435.64
2016,7,24,11,15,818.5,185.5,2.75,28.0,944.5,642.45,472.48
2016,7,24,11,30,823.0,187.0,2.8,28.0,960.0,689.19,507.29
2016,7,24,11,45,805.0,200.0,2.85,28.5,961.5,727.36,534.1
2016,7,24,12,0,787.0,213.0,2.9,29.0,963.0,761.9,557.73
2016,7,24,12,15,787.0,213.0,2.9,29.0,962.5,796.71,582.24
2016,7,24,12,30,787.0,213.0,2.9,29.0,962.0,828.87,604.59
2016,7,24,12,45,799.0,203.5,2.9,29.5,958.5,860.49,625.36
2016,7,24,13,0,811.0,194.0,2.9,30.0,955.0,889.27,643.56
2016,7,24,13,15,807.0,192.5,2.95,29.5,939.5,907.79,657.45
2016,7,24,13,30,803.0,191.0,3.0,29.0,924.0,922.69,669.2
2016,7,24,13,45,780.0,199.0,3.1,29.0,896.5,924.88,671.81
2016,7,24,14,0,757.0,207.0,3.2,29.0,869.0,934.5,679.51
2016,7,24,14,15,747.5,204.0,3.25,28.5,839.5,931.78,680.2
2016,7,24,14,30,738.0,201.0,3.3,28.0,810.0,925.4,678.68
2016,7,24,14,45,735.0,192.5,3.35,28.0,777.0,916.03,673.95
2016,7,24,15,0,732.0,184.0,3.4,28.0,744.0,903.07,666.93
2016,7,24,15,15,716.0,179.5,3.45,27.5,703.0,878.76,653.65
2016,7,24,15,30,700.0,175.0,3.5,27.0,662.0,851.44,638.28
2016,7,24,15,45,705.0,159.5,3.55,27.0,622.5,828.64,624.66
2016,7,24,16,0,710.0,144.0,3.6,27.0,583.0,802.21,608.42
2016,7,24,16,15,685.5,138.5,3.6,26.0,534.0,758.23,581.77
2016,7,24,16,30,661.0,133.0,3.6,25.0,485.0,712.63,553.4
2016,7,24,16,45,654.5,119.5,3.6,24.5,438.5,671.34,526.11
2016,7,24,17,0,648.0,106.0,3.6,24.0,392.0,627.84,496.31
2016,7,24,17,15,608.0,99.0,3.55,23.0,340.5,565.86,451.83
2016,7,24,17,30,568.0,92.0,3.5,22.0,289.0,504.89,406.5
2016,7,24,17,45,531.0,80.5,3.45,21.5,240.5,442.66,357.71
2016,7,24,18,0,494.0,69.0,3.4,21.0,192.0,382.27,308.41
2016,7,24,18,15,417.0,58.5,3.35,20.0,146.0,304.48,243.74
2016,7,24,18,30,340.0,48.0,3.3,19.0,100.0,231.22,180.92
2016,7,24,18,45,235.5,33.5,3.25,18.0,63.0,154.2,112.0
2016,7,24,19,0,131.0,19.0,3.2,17.0,26.0,78.95,0.52
2016,7,24,19,15,65.5,9.5,3.2,16.5,13.0,26.78,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,64.0,10.0,2.6,13.5,13.5,7.87,0.0
2016,7,25,5,30,128.0,20.0,2.7,14.0,27.0,15.22,0.0
2016,7,25,5,45,229.0,35.0,2.85,14.5,64.5,26.58,16.56
2016,7,25,6,0,330.0,50.0,3.0,15.0,102.0,37.95,27.51
2016,7,25,6,15,403.5,61.5,3.0,15.5,148.0,46.69,35.64
2016,7,25,6,30,477.0,73.0,3.0,16.0,194.0,57.91,45.77
2016,7,25,6,45,530.0,82.0,3.0,16.5,244.5,64.27,51.39
2016,7,25,7,0,583.0,91.0,3.0,17.0,295.0,70.52,56.73
2016,7,25,7,15,621.5,98.0,2.95,17.5,347.0,74.97,60.36
2016,7,25,7,30,660.0,105.0,2.9,18.0,399.0,79.31,63.81
2016,7,25,7,45,685.0,111.5,2.9,18.5,449.0,82.91,66.56
2016,7,25,8,0,710.0,118.0,2.9,19.0,499.0,86.34,69.14
2016,7,25,8,15,732.5,123.0,2.9,19.5,548.0,88.6,70.69
2016,7,25,8,30,755.0,128.0,2.9,20.0,597.0,90.74,72.13
2016,7,25,8,45,766.0,134.5,2.95,21.0,640.5,93.27,73.76
2016,7,25,9,0,777.0,141.0,3.0,22.0,684.0,154.38,93.53
2016,7,25,9,15,791.0,144.5,3.0,22.5,725.0,210.7,128.6
2016,7,25,9,30,805.0,148.0,3.0,23.0,766.0,268.28,173.01
2016,7,25,9,45,836.5,139.0,3.0,24.0,807.5,323.19,217.84
2016,7,25,10,0,868.0,130.0,3.0,25.0,849.0,383.15,267.44
2016,7,25,10,15,875.5,132.0,3.0,25.5,878.0,439.64,314.99
2016,7,25,10,30,883.0,134.0,3.0,26.0,907.0,495.42,360.79
2016,7,25,10,45,874.5,143.5,3.05,26.5,925.5,547.26,402.46
2016,7,25,11,0,866.0,153.0,3.1,27.0,944.0,596.41,440.71
2016,7,25,11,15,869.5,154.0,3.15,27.0,959.0,644.31,477.82
2016,7,25,11,30,873.0,155.0,3.2,27.0,974.0,690.34,512.68
2016,7,25,11,45,864.0,162.5,3.25,27.5,978.5,740.48,548.06
2016,7,25,12,0,855.0,170.0,3.3,28.0,983.0,779.53,575.12
2016,7,25,12,15,855.0,170.0,3.35,28.0,983.0,816.15,601.37
2016,7,25,12,30,855.0,170.0,3.4,28.0,983.0,849.88,625.31
2016,7,25,12,45,861.5,164.0,3.45,28.0,977.5,880.73,646.3
2016,7,25,13,0,868.0,158.0,3.5,28.0,972.0,893.41,655.08
2016,7,25,13,15,864.5,157.0,3.55,28.0,956.5,928.45,678.92
2016,7,25,13,30,861.0,156.0,3.6,28.0,941.0,944.78,690.25
2016,7,25,13,45,847.0,159.5,3.65,28.0,916.0,951.98,695.81
2016,7,25,14,0,833.0,163.0,3.7,28.0,891.0,955.18,698.93
2016,7,25,14,15,825.0,160.5,3.75,27.5,861.5,954.31,700.91
2016,7,25,14,30,817.0,158.0,3.8,27.0,832.0,949.59,700.49
2016,7,25,14,45,812.0,152.5,3.85,27.0,798.0,940.97,696.21
2016,7,25,15,0,807.0,147.0,3.9,27.0,764.0,928.59,689.54
2016,7,25,15,15,793.0,143.5,3.9,26.5,722.5,906.31,677.33
2016,7,25,15,30,779.0,140.0,3.9,26.0,681.0,880.74,662.89
2016,7,25,15,45,777.5,129.5,3.9,26.0,639.0,856.11,647.76
2016,7,25,16,0,776.0,119.0,3.9,26.0,597.0,827.99,630.14
2016,7,25,16,15,754.0,114.5,3.85,25.5,548.0,790.62,606.87
2016,7,25,16,30,732.0,110.0,3.8,25.0,499.0,746.31,578.32
2016,7,25,16,45,722.0,100.0,3.75,24.5,451.0,703.45,550.3
2016,7,25,17,0,712.0,90.0,3.7,24.0,403.0,658.49,520.07
2016,7,25,17,15,674.5,84.5,3.6,23.0,350.5,597.62,476.81
2016,7,25,17,30,637.0,79.0,3.5,22.0,298.0,537.44,432.22
2016,7,25,17,45,598.0,70.0,3.4,21.5,248.5,473.57,382.17
2016,7,25,18,0,559.0,61.0,3.3,21.0,199.0,411.55,331.52
2016,7,25,18,15,482.0,52.0,3.15,20.0,151.5,332.22,265.51
2016,7,25,18,30,405.0,43.0,3.0,19.0,104.0,259.66,202.84
2016,7,25,18,45,290.0,31.0,2.85,18.5,66.0,176.46,127.26
2016,7,25,19,0,175.0,19.0,2.7,18.0,28.0,95.9,0.0
2016,7,25,19,15,87.5,9.5,2.65,17.5,14.0,33.36,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,67.0,9.5,1.2,14.5,13.5,7.47,0.0
2016,7,26,5,30,134.0,19.0,1.4,15.0,27.0,14.49,0.0
2016,7,26,5,45,237.0,34.0,1.65,16.0,64.0,25.89,15.77
2016,7,26,6,0,340.0,49.0,1.9,17.0,101.0,37.31,26.69
2016,7,26,6,15,413.5,60.0,1.8,17.5,147.0,48.17,36.64
2016,7,26,6,30,487.0,71.0,1.7,18.0,193.0,56.5,44.15
2016,7,26,6,45,539.0,79.5,1.6,19.0,243.5,62.54,49.35
2016,7,26,7,0,591.0,88.0,1.5,20.0,294.0,68.49,54.26
2016,7,26,7,15,629.0,94.5,1.4,21.0,345.5,72.66,57.5
2016,7,26,7,30,667.0,101.0,1.3,22.0,397.0,76.75,60.56
2016,7,26,7,45,693.0,107.0,1.25,23.0,447.0,80.14,62.96
2016,7,26,8,0,719.0,113.0,1.2,24.0,497.0,83.39,65.2
2016,7,26,8,15,740.5,117.5,1.15,24.5,545.5,85.45,66.55
2016,7,26,8,30,762.0,122.0,1.1,25.0,594.0,94.85,73.98
2016,7,26,8,45,775.5,127.0,1.1,26.0,638.0,96.89,75.11
2016,7,26,9,0,789.0,132.0,1.1,27.0,682.0,150.23,87.57
2016,7,26,9,15,802.0,135.0,1.1,27.5,722.5,206.85,121.89
2016,7,26,9,30,815.0,138.0,1.1,28.0,763.0,264.57,165.1
2016,7,26,9,45,833.5,136.5,1.1,29.0,800.5,321.58,210.36
2016,7,26,10,0,852.0,135.0,1.1,30.0,838.0,379.71,256.92
2016,7,26,10,15,859.0,136.5,1.1,30.5,867.0,437.14,302.92
2016,7,26,10,30,866.0,138.0,1.1,31.0,896.0,491.6,345.49
2016,7,26,10,45,864.0,144.0,1.1,32.0,916.0,543.57,384.1
2016,7,26,11,0,862.0,150.0,1.1,33.0,936.0,593.52,419.66
2016,7,26,11,15,865.5,150.5,1.2,33.0,951.0,640.92,454.73
2016,7,26,11,30,869.0,151.0,1.3,33.0,966.0,686.43,487.72
2016,7,26,11,45,864.5,155.5,1.45,33.0,971.5,727.22,517.25
2016,7,26,12,0,860.0,160.0,1.6,33.0,977.0,776.64,551.54
2016,7,26,12,15,860.0,160.0,1.75,33.0,976.5,813.28,577.39
2016,7,26,12,30,860.0,160.0,1.9,33.0,976.0,847.02,600.98
2016,7,26,12,45,863.0,156.5,2.05,33.5,969.5,862.93,611.07
2016,7,26,13,0,866.0,153.0,2.2,34.0,963.0,889.38,628.03
2016,7,26,13,15,862.0,152.0,2.3,33.5,947.5,908.44,642.41
2016,7,26,13,30,858.0,151.0,2.4,33.0,932.0,923.9,654.7
2016,7,26,13,45,850.5,150.5,2.5,33.0,908.5,948.31,671.51
2016,7,26,14,0,843.0,150.0,2.6,33.0,885.0,953.64,676.25
2016,7,26,14,15,835.0,148.0,2.65,33.0,855.5,953.14,677.17
2016,7,26,14,30,827.0,146.0,2.7,33.0,826.0,948.8,675.81
2016,7,26,14,45,819.0,141.5,2.75,33.0,791.0,938.16,670.57
2016,7,26,15,0,811.0,137.0,2.8,33.0,756.0,923.81,663.07
2016,7,26,15,15,797.5,134.0,2.8,32.5,715.0,902.38,652.01
2016,7,26,15,30,784.0,131.0,2.8,32.0,674.0,877.66,638.81
2016,7,26,15,45,770.5,125.5,2.85,31.5,630.0,847.27,622.09
2016,7,26,16,0,757.0,120.0,2.9,31.0,586.0,814.02,603.22
2016,7,26,16,15,734.5,115.5,2.9,30.5,537.0,776.82,581.07
2016,7,26,16,30,712.0,111.0,2.9,30.0,488.0,732.58,553.64
2016,7,26,16,45,685.5,105.0,2.9,30.0,438.0,682.04,520.12
2016,7,26,17,0,659.0,99.0,2.9,30.0,388.0,630.67,484.91
2016,7,26,17,15,620.0,92.0,2.75,29.0,336.5,568.88,441.77
2016,7,26,17,30,581.0,85.0,2.6,28.0,285.0,508.06,397.76
2016,7,26,17,45,528.5,76.5,2.5,27.0,235.0,438.72,345.54
2016,7,26,18,0,476.0,68.0,2.4,26.0,185.0,372.55,293.57
2016,7,26,18,15,401.0,57.0,2.05,25.0,139.5,295.98,231.12
2016,7,26,18,30,326.0,46.0,1.7,24.0,94.0,223.69,170.43
2016,7,26,18,45,219.0,31.5,1.4,23.0,58.0,146.17,101.92
2016,7,26,19,0,112.0,17.0,1.1,22.0,22.0,69.26,0.0
2016,7,26,19,15,56.0,8.5,1.1,21.5,11.0,23.31,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,31.0,7.5,2.0,16.5,9.0,5.9,0.0
2016,7,27,5,30,62.0,15.0,2.1,17.0,18.0,11.58,0.0
2016,7,27,5,45,138.5,33.5,2.25,17.5,51.0,25.1,14.86
2016,7,27,6,0,215.0,52.0,2.4,18.0,84.0,38.6,27.63
2016,7,27,6,15,278.5,68.0,2.3,18.5,126.5,50.07,38.1
2016,7,27,6,30,342.0,84.0,2.2,19.0,169.0,61.34,48.17
2016,7,27,6,45,399.5,95.0,2.15,20.0,216.5,69.05,54.79
2016,7,27,7,0,457.0,106.0,2.1,21.0,264.0,76.64,61.09
2016,7,27,7,15,496.0,115.5,2.05,21.5,312.5,82.87,66.16
2016,7,27,7,30,535.0,125.0,2.0,22.0,361.0,88.95,70.98
2016,7,27,7,45,572.0,130.5,2.0,23.0,410.5,93.52,74.31
2016,7,27,8,0,609.0,136.0,2.0,24.0,460.0,95.91,75.75
2016,7,27,8,15,632.5,142.0,2.0,24.5,507.0,98.24,77.27
2016,7,27,8,30,656.0,148.0,2.0,25.0,554.0,100.41,78.66
2016,7,27,8,45,675.5,153.0,2.0,26.0,597.5,101.72,79.18
2016,7,27,9,0,695.0,158.0,2.0,27.0,641.0,151.32,91.43
2016,7,27,9,15,709.5,161.5,2.0,27.5,680.0,204.04,123.98
2016,7,27,9,30,724.0,165.0,2.0,28.0,719.0,258.15,164.76
2016,7,27,9,45,727.5,172.5,2.05,29.0,751.5,313.05,209.01
2016,7,27,10,0,731.0,180.0,2.1,30.0,784.0,367.72,253.38
2016,7,27,10,15,740.0,183.0,2.15,30.0,812.0,421.05,297.07
2016,7,27,10,30,749.0,186.0,2.2,30.0,840.0,475.31,340.52
2016,7,27,10,45,754.0,189.0,2.25,30.5,861.5,524.87,378.86
2016,7,27,11,0,759.0,192.0,2.3,31.0,883.0,573.42,415.32
2016,7,27,11,15,763.0,193.0,2.4,31.0,898.0,618.73,449.58
2016,7,27,11,30,767.0,194.0,2.5,31.0,913.0,662.51,482.03
2016,7,27,11,45,768.5,195.5,2.65,31.5,920.0,703.24,510.93
2016,7,27,12,0,770.0,197.0,2.8,32.0,927.0,741.87,537.84
2016,7,27,12,15,770.5,197.0,2.9,32.0,927.0,776.29,562.34
2016,7,27,12,30,771.0,197.0,3.0,32.0,927.0,808.12,584.85
2016,7,27,12,45,774.5,192.5,3.1,32.0,921.5,835.95,604.64
2016,7,27,13,0,778.0,188.0,3.2,32.0,916.0,860.81,621.95
2016,7,27,13,15,774.0,187.0,3.3,31.5,901.0,878.93,635.89
2016,7,27,13,30,770.0,186.0,3.4,31.0,886.0,893.58,647.74
2016,7,27,13,45,768.0,181.5,3.55,31.0,865.0,903.37,655.53
2016,7,27,14,0,766.0,177.0,3.7,31.0,844.0,909.54,661.08
2016,7,27,14,15,757.0,174.5,3.75,30.5,815.0,907.4,662.07
2016,7,27,14,30,748.0,172.0,3.8,30.0,786.0,901.63,660.82
2016,7,27,14,45,746.5,163.5,3.9,30.0,754.0,893.65,657.16
2016,7,27,15,0,745.0,155.0,4.0,30.0,722.0,882.04,651.15
2016,7,27,15,15,730.5,151.5,4.0,29.5,682.5,867.29,643.91
2016,7,27,15,30,716.0,148.0,4.0,29.0,643.0,842.03,629.53
2016,7,27,15,45,712.0,137.5,4.0,29.0,602.0,815.64,613.11
2016,7,27,16,0,708.0,127.0,4.0,29.0,561.0,786.13,594.46
2016,7,27,16,15,684.5,122.0,3.95,28.5,513.5,743.46,567.32
2016,7,27,16,30,661.0,117.0,3.9,28.0,466.0,699.19,538.64
2016,7,27,16,45,646.5,107.0,3.85,27.5,419.5,655.1,509.52
2016,7,27,17,0,632.0,97.0,3.8,27.0,373.0,609.48,478.13
2016,7,27,17,15,593.5,90.5,3.65,26.0,323.0,549.6,435.17
2016,7,27,17,30,555.0,84.0,3.5,25.0,273.0,490.72,391.44
2016,7,27,17,45,515.5,73.5,3.4,24.5,226.0,428.37,342.74
2016,7,27,18,0,476.0,63.0,3.3,24.0,179.0,368.16,293.83
2016,7,27,18,15,401.5,53.0,3.15,23.0,134.5,292.93,231.59
2016,7,27,18,30,327.0,43.0,3.0,22.0,90.0,224.44,172.94
2016,7,27,18,45,163.5,32.5,2.9,21.0,56.0,125.6,87.24
2016,7,27,19,0,0.0,22.0,2.8,20.0,22.0,20.41,0.0
2016,7,27,19,15,0.0,11.0,2.75,19.5,11.0,8.65,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,72.5,8.5,2.3,14.5,12.5,6.69,0.0
2016,7,28,5,30,145.0,17.0,2.3,15.0,25.0,13.79,0.0
2016,7,28,5,45,252.5,30.0,2.3,15.5,60.5,24.43,14.31
2016,7,28,6,0,360.0,43.0,2.3,16.0,96.0,35.0,24.73
2016,7,28,6,15,433.0,52.0,2.25,16.5,141.0,42.02,31.35
2016,7,28,6,30,506.0,61.0,2.2,17.0,186.0,49.01,37.74
2016,7,28,6,45,555.5,68.0,2.2,18.0,235.0,54.19,42.23
2016,7,28,7,0,605.0,75.0,2.2,19.0,284.0,59.31,46.51
2016,7,28,7,15,641.5,80.5,2.15,19.5,334.0,63.11,49.6
2016,7,28,7,30,678.0,86.0,2.1,20.0,384.0,66.84,52.57
2016,7,28,7,45,704.0,90.5,2.1,21.0,433.5,69.63,54.55
2016,7,28,8,0,730.0,95.0,2.1,22.0,483.0,78.28,61.48
2016,7,28,8,15,750.5,98.5,2.1,22.5,530.0,80.23,62.78
2016,7,28,8,30,771.0,102.0,2.1,23.0,577.0,82.1,64.01
2016,7,28,8,45,784.5,106.0,2.1,24.0,620.5,83.97,65.12
2016,7,28,9,0,798.0,110.0,2.1,25.0,664.0,138.28,78.55
2016,7,28,9,15,810.0,112.5,2.15,25.5,703.0,194.92,113.86
2016,7,28,9,30,822.0,115.0,2.2,26.0,742.0,258.1,162.46
2016,7,28,9,45,831.0,117.0,2.25,26.5,776.0,313.97,208.84
2016,7,28,10,0,840.0,119.0,2.3,27.0,810.0,369.79,255.9
2016,7,28,10,15,846.5,120.5,2.4,27.5,838.0,424.05,301.35
2016,7,28,10,30,853.0,122.0,2.5,28.0,866.0,477.52,345.09
2016,7,28,10,45,847.0,130.0,2.6,28.5,884.5,528.2,385.53
2016,7,28,11,0,841.0,138.0,2.7,29.0,903.0,576.5,422.89
2016,7,28,11,15,844.0,139.0,2.8,29.0,917.5,622.87,458.7
2016,7,28,11,30,847.0,140.0,2.9,29.0,932.0,667.37,492.35
2016,7,28,11,45,838.0,147.0,3.05,29.5,936.0,705.9,520.2
2016,7,28,12,0,829.0,154.0,3.2,30.0,940.0,752.22,552.39
2016,7,28,12,15,829.0,154.0,3.3,30.0,939.5,787.66,577.91
2016,7,28,12,30,829.0,154.0,3.4,30.0,939.0,820.29,601.0
2016,7,28,12,45,825.0,155.0,3.5,30.0,930.5,847.48,619.64
2016,7,28,13,0,821.0,156.0,3.6,30.0,922.0,871.33,636.13
2016,7,28,13,15,817.0,155.0,3.65,29.5,907.0,889.87,650.22
2016,7,28,13,30,813.0,154.0,3.7,29.0,892.0,904.83,662.1
2016,7,28,13,45,803.5,154.5,3.75,29.0,869.0,912.52,667.99
2016,7,28,14,0,794.0,155.0,3.8,29.0,846.0,916.47,671.56
2016,7,28,14,15,785.5,153.0,3.85,28.5,817.0,915.2,673.16
2016,7,28,14,30,777.0,151.0,3.9,28.0,788.0,910.26,672.46
2016,7,28,14,45,771.0,146.0,3.95,28.0,755.0,901.07,667.7
2016,7,28,15,0,765.0,141.0,4.0,28.0,722.0,888.33,660.65
2016,7,28,15,15,750.5,137.5,3.95,27.5,682.0,865.82,647.84
2016,7,28,15,30,736.0,134.0,3.9,27.0,642.0,840.22,632.92
2016,7,28,15,45,729.5,125.5,3.9,27.0,600.5,819.22,620.15
2016,7,28,16,0,723.0,117.0,3.9,27.0,559.0,789.2,601.0
2016,7,28,16,15,700.5,112.5,3.8,26.5,512.0,747.5,574.21
2016,7,28,16,30,678.0,108.0,3.7,26.0,465.0,704.14,545.85
2016,7,28,16,45,660.5,99.5,3.65,25.5,417.5,658.71,515.62
2016,7,28,17,0,643.0,91.0,3.6,25.0,370.0,611.95,483.57
2016,7,28,17,15,605.0,85.0,3.5,24.0,320.5,552.56,440.81
2016,7,28,17,30,567.0,79.0,3.4,23.0,271.0,494.13,397.2
2016,7,28,17,45,522.5,70.0,3.3,22.5,223.5,429.73,346.47
2016,7,28,18,0,478.0,61.0,3.2,22.0,176.0,367.92,295.83
2016,7,28,18,15,403.5,51.0,3.1,21.5,132.0,292.53,232.52
2016,7,28,18,30,329.0,41.0,3.0,21.0,88.0,223.97,173.04
2016,7,28,18,45,225.0,28.0,2.9,20.5,54.0,148.33,102.51
2016,7,28,19,0,121.0,15.0,2.8,20.0,20.0,69.4,0.0
2016,7,28,19,15,60.5,7.5,2.8,19.5,10.0,23.98,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,2.3,15.0,9.0,5.51,0.0
2016,7,29,5,30,72.0,14.0,2.3,15.0,18.0,10.66,0.0
2016,7,29,5,45,153.5,31.0,2.3,15.5,50.5,23.36,13.27
2016,7,29,6,0,235.0,48.0,2.3,16.0,83.0,35.92,25.49
2016,7,29,6,15,301.5,62.5,2.3,16.5,125.0,46.49,35.25
2016,7,29,6,30,368.0,77.0,2.3,17.0,167.0,56.93,44.68
2016,7,29,6,45,423.0,87.5,2.3,18.0,214.5,64.42,51.19
2016,7,29,7,0,478.0,98.0,2.3,19.0,262.0,71.81,57.4
2016,7,29,7,15,517.0,107.0,2.3,19.5,310.5,79.94,64.19
2016,7,29,7,30,556.0,116.0,2.3,20.0,359.0,85.27,68.44
2016,7,29,7,45,592.0,121.0,2.3,21.0,408.5,87.62,69.93
2016,7,29,8,0,628.0,126.0,2.3,22.0,458.0,89.93,71.36
2016,7,29,8,15,651.5,131.5,2.3,22.5,504.5,92.21,72.88
2016,7,29,8,30,675.0,137.0,2.3,23.0,551.0,94.35,74.29
2016,7,29,8,45,699.0,138.5,2.3,24.0,596.0,94.02,73.49
2016,7,29,9,0,723.0,140.0,2.3,25.0,641.0,144.42,85.63
2016,7,29,9,15,737.0,143.5,2.35,25.5,680.5,205.0,124.72
2016,7,29,9,30,751.0,147.0,2.4,26.0,720.0,259.6,166.54
2016,7,29,9,45,775.5,142.5,2.45,26.5,757.5,312.72,209.98
2016,7,29,10,0,800.0,138.0,2.5,27.0,795.0,367.69,255.71
2016,7,29,10,15,808.0,139.5,2.55,27.5,823.5,421.98,300.85
2016,7,29,10,30,816.0,141.0,2.6,28.0,852.0,475.8,344.49
2016,7,29,10,45,819.0,144.0,2.7,28.5,873.0,527.54,385.47
2016,7,29,11,0,822.0,147.0,2.8,29.0,894.0,577.88,424.17
2016,7,29,11,15,826.0,148.0,2.85,29.0,909.0,619.71,456.66
2016,7,29,11,30,830.0,149.0,2.9,29.0,924.0,664.23,490.13
2016,7,29,11,45,830.0,150.5,3.0,29.5,930.5,704.46,519.03
2016,7,29,12,0,830.0,152.0,3.1,30.0,937.0,742.33,545.67
2016,7,29,12,15,830.0,152.5,3.15,30.0,937.5,776.98,570.52
2016,7,29,12,30,830.0,153.0,3.2,30.0,938.0,808.99,592.52
2016,7,29,12,45,836.0,147.5,3.3,30.0,932.5,838.41,612.67
2016,7,29,13,0,842.0,142.0,3.4,30.0,927.0,864.89,630.89
2016,7,29,13,15,839.0,141.0,3.45,30.0,912.5,884.06,644.06
2016,7,29,13,30,836.0,140.0,3.5,30.0,898.0,899.76,655.07
2016,7,29,13,45,829.5,139.5,3.6,30.0,875.5,909.13,662.32
2016,7,29,14,0,823.0,139.0,3.7,30.0,853.0,929.43,676.97
2016,7,29,14,15,815.0,137.0,3.75,29.5,824.5,928.58,678.77
2016,7,29,14,30,807.0,135.0,3.8,29.0,796.0,923.99,678.38
2016,7,29,14,45,798.5,132.0,3.85,29.0,762.0,914.22,673.3
2016,7,29,15,0,790.0,129.0,3.9,29.0,728.0,900.88,665.96
2016,7,29,15,15,776.5,126.0,3.9,28.5,688.0,879.46,654.3
2016,7,29,15,30,763.0,123.0,3.9,28.0,648.0,854.87,640.48
2016,7,29,15,45,747.5,119.0,3.9,27.5,604.5,824.45,622.54
2016,7,29,16,0,732.0,115.0,3.9,27.0,561.0,791.35,602.56
2016,7,29,16,15,709.5,110.5,3.85,26.5,513.5,754.2,579.25
2016,7,29,16,30,687.0,106.0,3.8,26.0,466.0,710.51,550.86
2016,7,29,16,45,657.0,101.0,3.8,25.5,416.5,658.97,516.33
2016,7,29,17,0,627.0,96.0,3.8,25.0,367.0,606.94,480.2
2016,7,29,17,15,588.5,89.5,3.7,24.0,317.5,547.07,436.97
2016,7,29,17,30,550.0,83.0,3.6,23.0,268.0,488.22,392.9
2016,7,29,17,45,494.5,74.5,3.5,22.5,219.5,418.11,337.47
2016,7,29,18,0,439.0,66.0,3.4,22.0,171.0,351.56,282.92
2016,7,29,18,15,365.0,54.5,3.25,21.0,127.5,272.13,216.78
2016,7,29,18,30,291.0,43.0,3.1,20.0,84.0,205.75,159.29
2016,7,29,18,45,190.0,28.5,3.0,19.5,50.5,132.3,90.02
2016,7,29,19,0,89.0,14.0,2.9,19.0,17.0,42.52,0.0
2016,7,29,19,15,44.5,7.0,2.85,18.5,8.5,18.85,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,54.5,7.5,2.2,14.5,10.0,5.9,0.0
2016,7,30,5,30,109.0,15.0,2.2,15.0,20.0,11.47,0.0
2016,7,30,5,45,214.0,29.5,2.25,15.5,55.0,22.52,12.41
2016,7,30,6,0,319.0,44.0,2.3,16.0,90.0,35.66,25.22
2016,7,30,6,15,393.0,54.5,2.3,16.5,134.5,43.76,32.84
2016,7,30,6,30,467.0,65.0,2.3,17.0,179.0,51.79,40.15
2016,7,30,6,45,519.5,73.0,2.3,18.0,227.5,57.56,45.18
2016,7,30,7,0,572.0,81.0,2.3,19.0,276.0,63.26,49.96
2016,7,30,7,15,610.5,87.5,2.3,19.5,326.5,67.57,53.49
2016,7,30,7,30,649.0,94.0,2.3,20.0,377.0,71.8,56.86
2016,7,30,7,45,676.5,99.5,2.3,20.5,426.5,75.03,59.31
2016,7,30,8,0,704.0,105.0,2.3,21.0,476.0,78.14,61.63
2016,7,30,8,15,726.5,109.0,2.3,21.5,524.0,80.08,62.93
2016,7,30,8,30,749.0,113.0,2.3,22.0,572.0,88.8,69.95
2016,7,30,8,45,764.5,117.5,2.35,23.0,616.0,90.78,71.1
2016,7,30,9,0,780.0,122.0,2.4,24.0,660.0,145.91,85.15
2016,7,30,9,15,793.5,124.5,2.5,24.5,700.5,201.99,120.56
2016,7,30,9,30,807.0,127.0,2.6,25.0,741.0,259.2,164.9
2016,7,30,9,45,835.5,119.5,2.75,26.0,781.0,318.79,213.42
2016,7,30,10,0,864.0,112.0,2.9,27.0,821.0,375.41,260.52
2016,7,30,10,15,871.0,113.5,3.05,27.0,850.0,431.32,308.23
2016,7,30,10,30,878.0,115.0,3.2,27.0,879.0,486.46,354.4
2016,7,30,10,45,871.5,123.5,3.35,27.5,897.5,538.73,396.56
2016,7,30,11,0,865.0,132.0,3.5,28.0,916.0,588.51,435.52
2016,7,30,11,15,868.5,133.0,3.65,28.0,931.5,636.42,472.98
2016,7,30,11,30,872.0,134.0,3.8,28.0,947.0,682.43,508.24
2016,7,30,11,45,859.0,144.0,3.95,28.0,950.0,721.56,537.74
2016,7,30,12,0,846.0,154.0,4.1,28.0,953.0,757.28,564.31
2016,7,30,12,15,846.0,154.0,4.15,27.5,953.0,792.23,591.0
2016,7,30,12,30,846.0,154.0,4.2,27.0,953.0,824.45,614.7
2016,7,30,12,45,838.0,157.5,4.3,27.0,943.5,864.19,642.25
2016,7,30,13,0,830.0,161.0,4.4,27.0,934.0,887.26,658.39
2016,7,30,13,15,826.5,160.0,4.4,27.0,919.0,906.56,671.7
2016,7,30,13,30,823.0,159.0,4.4,27.0,904.0,922.24,682.67
2016,7,30,13,45,815.0,159.5,4.4,27.0,881.5,931.51,689.44
2016,7,30,14,0,807.0,160.0,4.4,27.0,859.0,936.99,693.83
2016,7,30,14,15,799.0,157.5,4.4,26.5,830.0,935.81,695.26
2016,7,30,14,30,791.0,155.0,4.4,26.0,801.0,930.86,694.32
2016,7,30,14,45,786.0,149.5,4.4,26.0,767.5,922.09,689.56
2016,7,30,15,0,781.0,144.0,4.4,26.0,734.0,909.67,682.44
2016,7,30,15,15,767.0,141.0,4.3,25.5,694.0,887.88,669.86
2016,7,30,15,30,753.0,138.0,4.2,25.0,654.0,869.46,659.67
2016,7,30,15,45,746.5,129.0,4.15,25.0,612.0,841.54,641.78
2016,7,30,16,0,740.0,120.0,4.1,25.0,570.0,810.52,621.7
2016,7,30,16,15,718.0,115.5,4.05,24.5,522.0,768.66,594.92
2016,7,30,16,30,696.0,111.0,4.0,24.0,474.0,725.01,566.44
2016,7,30,16,45,678.0,102.5,3.95,23.5,426.0,678.48,535.27
2016,7,30,17,0,660.0,94.0,3.9,23.0,378.0,630.56,502.28
2016,7,30,17,15,621.5,87.5,3.8,22.0,327.0,569.31,457.86
2016,7,30,17,30,583.0,81.0,3.7,21.0,276.0,508.99,412.49
2016,7,30,17,45,537.5,72.0,3.6,20.5,227.5,442.97,360.01
2016,7,30,18,0,492.0,63.0,3.5,20.0,179.0,379.55,307.54
2016,7,30,18,15,414.5,52.5,3.4,19.0,133.5,300.99,241.43
2016,7,30,18,30,337.0,42.0,3.3,18.0,88.0,229.51,178.97
2016,7,30,18,45,227.5,28.0,3.25,17.5,53.5,150.18,101.5
2016,7,30,19,0,118.0,14.0,3.2,17.0,19.0,52.9,0.0
2016,7,30,19,15,59.0,7.0,3.15,16.5,9.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
