Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,135.0,18.5,2.8,14.5,34.5,14.16,1.69
2016,8,10,6,0,270.0,37.0,3.0,15.0,69.0,28.25,18.32
2016,8,10,6,15,355.5,49.5,2.95,15.5,113.0,39.96,29.35
2016,8,10,6,30,441.0,62.0,2.9,16.0,157.0,49.7,38.32
2016,8,10,6,45,497.5,71.5,2.9,16.5,206.5,56.66,44.62
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,63.51,50.61
2016,8,10,7,15,597.0,88.0,2.85,17.5,307.5,68.21,54.55
2016,8,10,7,30,640.0,95.0,2.8,18.0,359.0,72.83,58.31
2016,8,10,7,45,671.5,100.5,2.8,18.5,410.5,76.1,60.84
2016,8,10,8,0,703.0,106.0,2.8,19.0,462.0,79.29,63.25
2016,8,10,8,15,727.0,110.5,2.75,19.5,511.0,81.58,64.85
2016,8,10,8,30,751.0,115.0,2.7,20.0,560.0,90.85,72.39
2016,8,10,8,45,770.0,119.0,2.65,20.5,606.0,101.75,70.64
2016,8,10,9,0,789.0,123.0,2.6,21.0,652.0,159.28,94.08
2016,8,10,9,15,803.0,126.0,2.6,21.5,693.5,217.44,133.72
2016,8,10,9,30,817.0,129.0,2.6,22.0,735.0,276.8,181.36
2016,8,10,9,45,846.0,122.0,2.6,22.5,776.0,334.43,229.82
2016,8,10,10,0,875.0,115.0,2.6,23.0,817.0,396.86,282.39
2016,8,10,10,15,882.5,116.5,2.6,23.5,846.5,454.62,331.08
2016,8,10,10,30,890.0,118.0,2.6,24.0,876.0,511.62,377.74
2016,8,10,10,45,896.5,118.5,2.65,24.5,899.0,566.38,421.36
2016,8,10,11,0,903.0,119.0,2.7,25.0,922.0,619.78,462.54
2016,8,10,11,15,906.5,120.0,2.75,25.0,937.5,670.11,501.22
2016,8,10,11,30,910.0,121.0,2.8,25.0,953.0,718.39,537.46
2016,8,10,11,45,913.0,120.5,2.9,25.5,961.0,762.86,569.44
2016,8,10,12,0,916.0,120.0,3.0,26.0,969.0,804.8,598.77
2016,8,10,12,15,916.0,120.0,3.05,26.0,968.5,842.05,623.98
2016,8,10,12,30,916.0,120.0,3.1,26.0,968.0,876.21,647.06
2016,8,10,12,45,914.0,120.0,3.2,26.0,959.5,905.39,667.12
2016,8,10,13,0,912.0,120.0,3.3,26.0,951.0,931.06,684.92
2016,8,10,13,15,908.5,119.5,3.4,26.0,935.0,951.26,699.2
2016,8,10,13,30,905.0,119.0,3.5,26.0,919.0,967.66,711.12
2016,8,10,13,45,900.5,117.0,3.6,26.0,896.0,977.8,719.06
2016,8,10,14,0,896.0,115.0,3.7,26.0,873.0,983.96,724.55
2016,8,10,14,15,888.5,113.5,3.75,25.5,842.5,983.76,727.11
2016,8,10,14,30,881.0,112.0,3.8,25.0,812.0,979.61,727.23
2016,8,10,14,45,872.5,109.5,3.85,25.0,775.5,969.59,722.14
2016,8,10,15,0,864.0,107.0,3.9,25.0,739.0,955.78,714.66
2016,8,10,15,15,850.5,104.5,3.9,24.5,697.0,933.59,702.66
2016,8,10,15,30,837.0,102.0,3.9,24.0,655.0,919.63,696.36
2016,8,10,15,45,821.5,98.5,3.9,24.0,608.5,887.43,676.07
2016,8,10,16,0,806.0,95.0,3.9,24.0,562.0,852.31,653.71
2016,8,10,16,15,783.5,91.0,3.8,23.5,512.0,807.9,625.3
2016,8,10,16,30,761.0,87.0,3.7,23.0,462.0,761.51,595.01
2016,8,10,16,45,732.5,82.5,3.65,22.5,410.5,708.09,559.12
2016,8,10,17,0,704.0,78.0,3.6,22.0,359.0,657.87,524.64
2016,8,10,17,15,661.5,72.0,3.45,21.0,306.0,591.53,477.38
2016,8,10,17,30,619.0,66.0,3.3,20.0,253.0,526.51,427.97
2016,8,10,17,45,559.0,58.5,3.15,19.5,202.5,450.42,366.7
2016,8,10,18,0,499.0,51.0,3.0,19.0,152.0,378.41,306.17
2016,8,10,18,15,403.0,41.0,2.9,18.0,107.0,289.25,230.14
2016,8,10,18,30,307.0,31.0,2.8,17.0,62.0,209.74,155.53
2016,8,10,18,45,153.5,15.5,2.7,16.5,31.0,98.43,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,109.0,18.5,1.8,13.5,31.0,14.08,0.74
2016,8,11,6,0,218.0,37.0,2.1,14.0,62.0,27.98,18.11
2016,8,11,6,15,299.0,52.0,2.1,14.5,105.0,39.17,28.77
2016,8,11,6,30,380.0,67.0,2.1,15.0,148.0,50.27,38.97
2016,8,11,6,45,435.0,79.0,2.1,16.0,196.5,58.97,46.74
2016,8,11,7,0,490.0,91.0,2.1,17.0,245.0,67.53,54.14
2016,8,11,7,15,534.0,100.0,2.1,17.5,296.0,76.07,61.42
2016,8,11,7,30,578.0,109.0,2.1,18.0,347.0,81.7,66.02
2016,8,11,7,45,609.0,117.0,2.1,18.5,397.0,86.22,69.57
2016,8,11,8,0,640.0,125.0,2.1,19.0,447.0,90.56,72.9
2016,8,11,8,15,665.5,131.0,2.1,19.5,496.0,93.28,74.82
2016,8,11,8,30,691.0,137.0,2.1,20.0,545.0,95.87,76.61
2016,8,11,8,45,710.5,142.0,2.15,20.5,590.5,107.5,75.06
2016,8,11,9,0,730.0,147.0,2.2,21.0,636.0,163.2,99.04
2016,8,11,9,15,745.5,151.5,2.2,21.5,677.5,220.2,138.18
2016,8,11,9,30,761.0,156.0,2.2,22.0,719.0,278.73,184.86
2016,8,11,9,45,804.5,143.0,2.25,23.0,763.5,338.78,233.72
2016,8,11,10,0,848.0,130.0,2.3,24.0,808.0,397.36,282.0
2016,8,11,10,15,856.0,132.0,2.35,24.0,838.0,456.08,331.54
2016,8,11,10,30,864.0,134.0,2.4,24.0,868.0,512.48,378.15
2016,8,11,10,45,869.5,135.5,2.45,24.5,890.5,566.34,420.82
2016,8,11,11,0,875.0,137.0,2.5,25.0,913.0,618.82,461.08
2016,8,11,11,15,878.5,138.0,2.5,25.5,928.5,668.11,497.59
2016,8,11,11,30,882.0,139.0,2.5,26.0,944.0,715.41,531.56
2016,8,11,11,45,883.5,139.5,2.55,26.5,951.0,758.73,562.13
2016,8,11,12,0,885.0,140.0,2.6,27.0,958.0,799.52,590.25
2016,8,11,12,15,885.0,140.5,2.6,27.0,958.0,836.42,615.02
2016,8,11,12,30,885.0,141.0,2.6,27.0,958.0,870.36,637.36
2016,8,11,12,45,884.0,139.5,2.65,27.0,950.0,898.61,656.28
2016,8,11,13,0,883.0,138.0,2.7,27.0,942.0,923.45,673.03
2016,8,11,13,15,879.5,137.5,2.75,27.0,925.5,943.35,686.65
2016,8,11,13,30,876.0,137.0,2.8,27.0,909.0,959.54,697.99
2016,8,11,13,45,871.5,134.5,2.9,27.0,886.0,969.16,705.61
2016,8,11,14,0,867.0,132.0,3.0,27.0,863.0,974.87,710.87
2016,8,11,14,15,858.5,130.0,3.05,26.5,832.5,973.31,712.58
2016,8,11,14,30,850.0,128.0,3.1,26.0,802.0,982.09,721.29
2016,8,11,14,45,840.5,125.5,3.2,26.0,765.5,971.08,716.01
2016,8,11,15,0,831.0,123.0,3.3,26.0,729.0,956.31,708.45
2016,8,11,15,15,816.5,120.0,3.35,25.5,686.5,932.62,695.99
2016,8,11,15,30,802.0,117.0,3.4,25.0,644.0,905.58,681.24
2016,8,11,15,45,785.5,112.5,3.45,25.0,598.0,871.94,660.51
2016,8,11,16,0,769.0,108.0,3.5,25.0,552.0,835.5,637.64
2016,8,11,16,15,744.5,103.5,3.5,24.5,502.0,794.65,612.33
2016,8,11,16,30,720.0,99.0,3.5,24.0,452.0,747.1,581.7
2016,8,11,16,45,689.5,93.0,3.55,23.5,400.5,691.61,544.7
2016,8,11,17,0,659.0,87.0,3.6,23.0,349.0,635.6,506.19
2016,8,11,17,15,614.5,80.5,3.5,22.0,296.5,568.78,458.02
2016,8,11,17,30,570.0,74.0,3.4,21.0,244.0,503.45,408.3
2016,8,11,17,45,507.0,65.0,3.3,20.5,194.0,425.65,345.7
2016,8,11,18,0,444.0,56.0,3.2,20.0,144.0,352.23,284.17
2016,8,11,18,15,350.0,44.0,3.0,19.0,100.5,264.53,209.37
2016,8,11,18,30,256.0,32.0,2.8,18.0,57.0,186.53,135.67
2016,8,11,18,45,128.0,16.0,2.65,17.5,28.5,84.95,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,17.0,2.05,14.0,34.0,13.7,0.0
2016,8,12,6,0,306.0,34.0,2.3,15.0,68.0,27.84,17.8
2016,8,12,6,15,396.0,45.0,2.25,15.5,113.5,36.66,26.41
2016,8,12,6,30,486.0,56.0,2.2,16.0,159.0,45.43,34.54
2016,8,12,6,45,548.0,63.5,2.2,16.5,210.0,51.17,39.77
2016,8,12,7,0,610.0,71.0,2.2,17.0,261.0,56.91,44.81
2016,8,12,7,15,378.0,118.5,2.15,17.5,243.5,83.31,67.76
2016,8,12,7,30,146.0,166.0,2.1,18.0,226.0,112.42,92.59
2016,8,12,7,45,450.5,128.5,2.1,19.0,348.0,89.28,72.03
2016,8,12,8,0,755.0,91.0,2.1,20.0,470.0,76.57,60.64
2016,8,12,8,15,777.0,95.0,2.1,20.5,519.5,79.07,62.46
2016,8,12,8,30,799.0,99.0,2.1,21.0,569.0,81.47,64.15
2016,8,12,8,45,817.0,101.5,2.1,21.5,615.0,94.74,62.67
2016,8,12,9,0,835.0,104.0,2.1,22.0,661.0,154.22,87.42
2016,8,12,9,15,847.5,106.5,2.15,22.5,702.0,220.84,133.87
2016,8,12,9,30,860.0,109.0,2.2,23.0,743.0,281.12,182.41
2016,8,12,9,45,865.0,113.5,2.25,24.0,777.5,341.11,233.02
2016,8,12,10,0,870.0,118.0,2.3,25.0,812.0,400.58,283.08
2016,8,12,10,15,877.0,119.5,2.35,25.5,841.5,458.05,331.06
2016,8,12,10,30,884.0,121.0,2.4,26.0,871.0,514.71,376.99
2016,8,12,10,45,889.0,122.0,2.5,26.5,893.0,568.91,419.82
2016,8,12,11,0,894.0,123.0,2.6,27.0,915.0,621.62,460.2
2016,8,12,11,15,897.0,124.0,2.7,27.0,929.5,671.36,498.24
2016,8,12,11,30,900.0,125.0,2.8,27.0,944.0,719.02,533.92
2016,8,12,11,45,901.5,125.0,2.9,27.0,951.0,762.52,566.02
2016,8,12,12,0,903.0,125.0,3.0,27.0,958.0,803.4,595.59
2016,8,12,12,15,903.0,125.0,3.1,27.0,957.5,840.3,620.78
2016,8,12,12,30,903.0,125.0,3.2,27.0,957.0,874.13,643.88
2016,8,12,12,45,906.5,121.5,3.35,27.5,950.0,904.67,663.8
2016,8,12,13,0,910.0,118.0,3.5,28.0,943.0,931.87,681.48
2016,8,12,13,15,906.5,117.0,3.55,28.0,927.0,951.47,694.95
2016,8,12,13,30,903.0,116.0,3.6,28.0,911.0,967.24,706.06
2016,8,12,13,45,898.0,115.0,3.7,28.0,887.5,977.7,714.15
2016,8,12,14,0,893.0,114.0,3.8,28.0,864.0,984.21,719.83
2016,8,12,14,15,885.5,112.5,3.8,27.5,834.0,983.86,721.98
2016,8,12,14,30,878.0,111.0,3.8,27.0,804.0,979.57,721.71
2016,8,12,14,45,868.5,109.0,3.8,27.0,767.5,968.97,715.99
2016,8,12,15,0,859.0,107.0,3.8,27.0,731.0,954.61,707.92
2016,8,12,15,15,846.0,104.5,3.7,26.5,689.0,932.79,695.72
2016,8,12,15,30,833.0,102.0,3.6,26.0,647.0,919.28,689.24
2016,8,12,15,45,816.0,98.5,3.55,26.0,600.5,885.59,667.9
2016,8,12,16,0,799.0,95.0,3.5,26.0,554.0,849.06,644.61
2016,8,12,16,15,776.5,91.5,3.35,25.5,504.0,805.2,616.67
2016,8,12,16,30,754.0,88.0,3.2,25.0,454.0,759.36,586.91
2016,8,12,16,45,723.0,83.0,3.1,24.5,402.0,703.35,549.39
2016,8,12,17,0,692.0,78.0,3.0,24.0,350.0,651.0,513.58
2016,8,12,17,15,648.5,72.5,2.75,23.5,297.5,584.81,465.67
2016,8,12,17,30,605.0,67.0,2.5,23.0,245.0,520.02,415.91
2016,8,12,17,45,541.5,59.0,2.3,22.5,194.5,441.49,353.56
2016,8,12,18,0,478.0,51.0,2.1,22.0,144.0,367.42,292.23
2016,8,12,18,15,379.0,40.5,1.8,21.0,100.0,276.95,216.02
2016,8,12,18,30,280.0,30.0,1.5,20.0,56.0,196.64,138.98
2016,8,12,18,45,140.0,15.0,1.25,19.0,28.0,90.63,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,148.0,17.0,2.2,15.5,33.0,13.71,0.0
2016,8,13,6,0,296.0,34.0,2.4,16.0,66.0,27.84,17.6
2016,8,13,6,15,387.0,44.5,2.3,16.5,110.5,36.23,25.89
2016,8,13,6,30,478.0,55.0,2.2,17.0,155.0,44.61,33.65
2016,8,13,6,45,540.5,62.0,2.15,17.5,205.5,49.98,38.55
2016,8,13,7,0,603.0,69.0,2.1,18.0,256.0,55.37,43.28
2016,8,13,7,15,644.5,74.5,2.1,18.5,307.5,59.38,46.64
2016,8,13,7,30,686.0,80.0,2.1,19.0,359.0,63.35,49.87
2016,8,13,7,45,718.5,84.0,2.15,20.0,411.0,71.53,56.55
2016,8,13,8,0,751.0,88.0,2.2,21.0,463.0,74.39,58.57
2016,8,13,8,15,773.5,91.5,2.15,21.5,512.0,76.63,60.14
2016,8,13,8,30,796.0,95.0,2.1,22.0,561.0,78.79,61.64
2016,8,13,8,45,815.0,97.0,2.1,23.0,607.5,93.11,60.16
2016,8,13,9,0,834.0,99.0,2.1,24.0,654.0,152.27,84.97
2016,8,13,9,15,847.0,101.0,2.1,24.5,695.0,218.76,131.25
2016,8,13,9,30,860.0,103.0,2.1,25.0,736.0,278.79,179.33
2016,8,13,9,45,875.5,102.0,2.15,26.0,773.5,338.14,228.85
2016,8,13,10,0,891.0,101.0,2.2,27.0,811.0,398.05,278.76
2016,8,13,10,15,898.5,102.5,2.25,27.5,840.5,456.76,327.41
2016,8,13,10,30,906.0,104.0,2.3,28.0,870.0,514.69,373.98
2016,8,13,10,45,911.0,105.0,2.4,28.5,892.5,569.88,417.23
2016,8,13,11,0,916.0,106.0,2.5,29.0,915.0,623.53,457.96
2016,8,13,11,15,919.5,106.5,2.55,29.0,930.5,674.07,496.04
2016,8,13,11,30,923.0,107.0,2.6,29.0,946.0,722.47,531.68
2016,8,13,11,45,924.0,107.5,2.7,29.5,953.0,766.73,562.85
2016,8,13,12,0,925.0,108.0,2.8,30.0,960.0,808.27,590.68
2016,8,13,12,15,925.5,108.0,2.9,30.0,959.5,846.06,616.08
2016,8,13,12,30,926.0,108.0,3.0,30.0,959.0,880.72,639.38
2016,8,13,12,45,911.5,115.5,3.1,30.0,947.0,905.89,656.46
2016,8,13,13,0,897.0,123.0,3.2,30.0,935.0,927.02,671.05
2016,8,13,13,15,893.5,122.5,3.3,30.0,919.0,946.87,684.92
2016,8,13,13,30,890.0,122.0,3.4,30.0,903.0,962.95,696.46
2016,8,13,13,45,884.5,120.5,3.5,30.0,879.5,972.35,703.81
2016,8,13,14,0,879.0,119.0,3.6,30.0,856.0,977.8,708.78
2016,8,13,14,15,871.0,117.5,3.6,29.5,825.5,976.92,710.57
2016,8,13,14,30,863.0,116.0,3.6,29.0,795.0,972.15,710.0
2016,8,13,14,45,852.5,114.0,3.65,29.0,758.5,960.63,704.05
2016,8,13,15,0,842.0,112.0,3.7,29.0,722.0,958.29,704.34
2016,8,13,15,15,828.5,109.5,3.65,28.5,680.0,935.76,692.02
2016,8,13,15,30,815.0,107.0,3.6,28.0,638.0,909.84,677.56
2016,8,13,15,45,797.0,103.5,3.6,27.5,591.5,875.49,657.55
2016,8,13,16,0,779.0,100.0,3.6,27.0,545.0,838.39,635.43
2016,8,13,16,15,755.0,96.0,3.5,26.5,495.0,793.03,606.67
2016,8,13,16,30,731.0,92.0,3.4,26.0,445.0,750.37,579.36
2016,8,13,16,45,699.0,87.0,3.3,26.0,393.0,694.33,540.67
2016,8,13,17,0,667.0,82.0,3.2,26.0,341.0,637.89,500.86
2016,8,13,17,15,622.0,75.5,3.0,25.0,289.0,570.23,452.8
2016,8,13,17,30,577.0,69.0,2.8,24.0,237.0,504.16,402.97
2016,8,13,17,45,512.5,60.5,2.65,23.5,187.5,425.54,340.48
2016,8,13,18,0,448.0,52.0,2.5,23.0,138.0,351.51,279.13
2016,8,13,18,15,347.5,40.5,2.3,22.0,95.0,260.6,202.58
2016,8,13,18,30,247.0,29.0,2.1,21.0,52.0,180.34,124.13
2016,8,13,18,45,123.5,14.5,1.95,20.5,26.0,63.28,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.5,13.01,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,61.0,25.97,15.93
2016,8,14,6,15,342.5,46.5,2.2,16.5,105.0,37.61,27.06
2016,8,14,6,30,432.0,59.0,2.2,17.0,149.0,47.43,36.1
2016,8,14,6,45,491.0,69.0,2.2,17.5,198.5,54.86,42.82
2016,8,14,7,0,550.0,79.0,2.2,18.0,248.0,62.16,49.22
2016,8,14,7,15,593.5,86.0,2.2,18.5,299.5,66.9,53.21
2016,8,14,7,30,637.0,93.0,2.2,19.0,351.0,71.57,57.01
2016,8,14,7,45,667.5,99.0,2.25,20.0,402.0,75.21,59.73
2016,8,14,8,0,698.0,105.0,2.3,21.0,453.0,78.74,62.29
2016,8,14,8,15,722.5,109.5,2.3,21.5,502.0,81.06,63.91
2016,8,14,8,30,747.0,114.0,2.3,22.0,551.0,83.29,65.45
2016,8,14,8,45,765.0,118.5,2.3,23.0,596.5,106.46,70.65
2016,8,14,9,0,783.0,123.0,2.3,24.0,642.0,164.34,96.15
2016,8,14,9,15,797.5,126.0,2.3,24.5,683.5,222.6,136.37
2016,8,14,9,30,812.0,129.0,2.3,25.0,725.0,282.13,183.96
2016,8,14,9,45,822.0,131.5,2.35,25.5,760.5,341.0,233.43
2016,8,14,10,0,832.0,134.0,2.4,26.0,796.0,400.07,283.06
2016,8,14,10,15,840.5,136.0,2.45,26.5,825.5,458.09,330.95
2016,8,14,10,30,849.0,138.0,2.5,27.0,855.0,515.62,377.05
2016,8,14,10,45,857.0,138.5,2.55,27.5,878.0,567.84,417.96
2016,8,14,11,0,865.0,139.0,2.6,28.0,901.0,620.64,457.91
2016,8,14,11,15,868.5,140.0,2.65,28.0,916.0,669.62,494.92
2016,8,14,11,30,872.0,141.0,2.7,28.0,931.0,716.63,529.65
2016,8,14,11,45,875.0,140.5,2.8,28.5,939.0,759.96,560.3
2016,8,14,12,0,878.0,140.0,2.9,29.0,947.0,800.85,588.62
2016,8,14,12,15,878.0,140.0,2.95,29.0,946.5,837.13,613.02
2016,8,14,12,30,878.0,140.0,3.0,29.0,946.0,870.41,635.26
2016,8,14,12,45,871.0,143.0,3.05,29.0,936.0,897.02,653.08
2016,8,14,13,0,864.0,146.0,3.1,29.0,926.0,920.06,668.65
2016,8,14,13,15,860.0,145.0,3.15,29.0,909.5,938.7,681.44
2016,8,14,13,30,856.0,144.0,3.2,29.0,893.0,953.65,691.96
2016,8,14,13,45,847.0,144.0,3.3,29.0,868.5,976.51,708.14
2016,8,14,14,0,838.0,144.0,3.4,29.0,844.0,980.16,711.89
2016,8,14,14,15,829.0,141.5,3.45,28.5,813.0,977.3,712.74
2016,8,14,14,30,820.0,139.0,3.5,28.0,782.0,970.52,711.21
2016,8,14,14,45,807.5,137.0,3.55,28.0,745.0,957.07,703.99
2016,8,14,15,0,795.0,135.0,3.6,28.0,708.0,939.96,694.46
2016,8,14,15,15,779.5,131.5,3.6,27.5,666.0,914.91,680.72
2016,8,14,15,30,764.0,128.0,3.6,27.0,624.0,886.64,664.76
2016,8,14,15,45,746.0,123.0,3.65,27.0,578.0,857.99,647.4
2016,8,14,16,0,728.0,118.0,3.7,27.0,532.0,820.22,623.55
2016,8,14,16,15,702.0,113.0,3.65,26.0,482.0,773.21,594.78
2016,8,14,16,30,676.0,108.0,3.6,25.0,432.0,724.69,564.23
2016,8,14,16,45,645.0,100.5,3.6,24.5,381.0,668.12,526.0
2016,8,14,17,0,614.0,93.0,3.6,24.0,330.0,611.19,486.37
2016,8,14,17,15,567.0,85.5,3.45,23.0,278.5,542.68,436.08
2016,8,14,17,30,520.0,78.0,3.3,22.0,227.0,475.96,384.91
2016,8,14,17,45,458.5,67.0,3.2,21.5,179.0,398.76,322.62
2016,8,14,18,0,397.0,56.0,3.1,21.0,131.0,326.02,261.49
2016,8,14,18,15,299.5,42.5,2.95,20.0,89.0,234.74,183.76
2016,8,14,18,30,202.0,29.0,2.8,19.0,47.0,157.08,105.37
2016,8,14,18,45,101.0,14.5,2.65,18.5,23.5,53.9,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,13.5,34.0,12.59,0.0
2016,8,15,6,0,360.0,31.0,2.9,14.0,68.0,25.68,15.69
2016,8,15,6,15,457.0,40.0,2.85,14.5,115.0,33.1,23.32
2016,8,15,6,30,554.0,49.0,2.8,15.0,162.0,40.61,30.36
2016,8,15,6,45,327.0,84.0,2.75,15.5,156.0,61.15,48.74
2016,8,15,7,0,100.0,119.0,2.7,16.0,150.0,82.73,67.74
2016,8,15,7,15,108.5,141.0,2.65,16.5,180.0,96.61,79.66
2016,8,15,7,30,117.0,163.0,2.6,17.0,210.0,110.12,91.01
2016,8,15,7,45,173.0,183.5,2.55,17.5,264.0,123.36,101.93
2016,8,15,8,0,229.0,204.0,2.5,18.0,318.0,131.8,108.57
2016,8,15,8,15,542.5,143.5,2.45,18.5,450.0,99.02,80.05
2016,8,15,8,30,856.0,83.0,2.4,19.0,582.0,80.62,63.96
2016,8,15,8,45,872.0,85.5,2.4,20.0,629.0,99.41,63.5
2016,8,15,9,0,888.0,88.0,2.4,21.0,676.0,161.4,90.76
2016,8,15,9,15,900.0,90.0,2.45,21.5,718.0,223.83,134.73
2016,8,15,9,30,912.0,92.0,2.5,22.0,760.0,286.96,186.44
2016,8,15,9,45,912.5,98.0,2.55,22.5,794.0,349.92,240.77
2016,8,15,10,0,913.0,104.0,2.6,23.0,828.0,411.78,294.06
2016,8,15,10,15,920.0,105.5,2.65,23.5,857.5,471.8,344.63
2016,8,15,10,30,927.0,107.0,2.7,24.0,887.0,530.91,392.96
2016,8,15,10,45,930.5,108.5,2.8,24.5,909.5,587.03,437.66
2016,8,15,11,0,934.0,110.0,2.9,25.0,932.0,641.39,479.61
2016,8,15,11,15,937.5,111.0,2.95,25.0,947.0,693.4,519.4
2016,8,15,11,30,941.0,112.0,3.0,25.0,962.0,743.23,556.64
2016,8,15,11,45,940.5,113.0,3.15,25.5,969.0,787.76,588.74
2016,8,15,12,0,940.0,114.0,3.3,26.0,976.0,829.39,617.28
2016,8,15,12,15,940.0,114.0,3.4,26.0,975.0,867.49,643.34
2016,8,15,12,30,940.0,114.0,3.5,26.0,974.0,902.37,667.19
2016,8,15,12,45,929.0,119.0,3.6,26.0,962.5,928.78,685.4
2016,8,15,13,0,918.0,124.0,3.7,26.0,951.0,951.23,701.09
2016,8,15,13,15,914.0,123.5,3.75,26.0,934.0,971.06,714.86
2016,8,15,13,30,910.0,123.0,3.8,26.0,917.0,987.0,726.18
2016,8,15,13,45,906.0,120.5,3.85,26.0,893.0,997.07,733.77
2016,8,15,14,0,902.0,118.0,3.9,26.0,869.0,1003.1,738.89
2016,8,15,14,15,894.0,116.5,3.9,25.5,838.0,1002.22,740.75
2016,8,15,14,30,886.0,115.0,3.9,25.0,807.0,997.35,740.15
2016,8,15,14,45,878.5,111.5,3.9,25.0,770.0,986.94,734.58
2016,8,15,15,0,871.0,108.0,3.9,25.0,733.0,972.65,726.56
2016,8,15,15,15,857.0,105.5,3.85,24.5,690.0,961.81,722.12
2016,8,15,15,30,843.0,103.0,3.8,24.0,647.0,934.81,706.71
2016,8,15,15,45,829.0,98.0,3.75,24.0,600.5,901.65,685.74
2016,8,15,16,0,815.0,93.0,3.7,24.0,554.0,865.46,662.56
2016,8,15,16,15,791.5,89.5,3.6,23.5,503.0,819.97,633.58
2016,8,15,16,30,768.0,86.0,3.5,23.0,452.0,772.53,602.71
2016,8,15,16,45,740.5,80.5,3.45,22.5,399.5,717.94,566.11
2016,8,15,17,0,713.0,75.0,3.4,22.0,347.0,666.66,530.93
2016,8,15,17,15,668.0,69.5,3.25,21.0,293.5,598.22,482.04
2016,8,15,17,30,623.0,64.0,3.1,20.0,240.0,531.28,431.22
2016,8,15,17,45,560.0,56.0,3.0,19.5,189.5,451.92,367.08
2016,8,15,18,0,497.0,48.0,2.9,19.0,139.0,376.99,303.65
2016,8,15,18,15,388.5,37.5,2.8,18.0,94.5,280.26,220.42
2016,8,15,18,30,280.0,27.0,2.7,17.0,50.0,192.29,125.27
2016,8,15,18,45,140.0,13.5,2.65,16.5,25.0,69.6,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,16.0,2.0,13.5,31.0,12.96,0.0
2016,8,16,6,0,301.0,32.0,2.3,14.0,62.0,26.3,16.06
2016,8,16,6,15,398.0,42.5,2.25,14.5,107.5,34.78,24.75
2016,8,16,6,30,495.0,53.0,2.2,15.0,153.0,43.27,32.7
2016,8,16,6,45,556.5,61.0,2.2,15.5,204.5,49.48,38.41
2016,8,16,7,0,618.0,69.0,2.2,16.0,256.0,55.65,43.88
2016,8,16,7,15,513.0,99.0,2.15,16.5,274.0,75.39,61.12
2016,8,16,7,30,408.0,129.0,2.1,17.0,292.0,89.8,73.39
2016,8,16,7,45,586.5,109.5,2.1,18.0,379.5,80.98,65.22
2016,8,16,8,0,765.0,90.0,2.1,19.0,467.0,76.21,60.63
2016,8,16,8,15,788.0,94.0,2.1,19.5,517.5,78.79,62.51
2016,8,16,8,30,811.0,98.0,2.1,20.0,568.0,81.27,64.29
2016,8,16,8,45,828.0,101.0,2.15,21.0,614.5,100.64,64.01
2016,8,16,9,0,845.0,104.0,2.2,22.0,661.0,161.49,91.8
2016,8,16,9,15,858.0,106.5,2.2,22.5,703.0,228.96,139.92
2016,8,16,9,30,871.0,109.0,2.2,23.0,745.0,290.42,189.86
2016,8,16,9,45,872.0,116.0,2.25,23.5,779.0,351.92,242.4
2016,8,16,10,0,873.0,123.0,2.3,24.0,813.0,412.42,293.94
2016,8,16,10,15,880.5,124.5,2.35,24.5,843.0,470.69,342.52
2016,8,16,10,30,888.0,126.0,2.4,25.0,873.0,528.17,389.03
2016,8,16,10,45,893.5,127.5,2.45,25.5,895.5,583.57,432.48
2016,8,16,11,0,899.0,129.0,2.5,26.0,918.0,637.51,473.43
2016,8,16,11,15,902.5,129.5,2.55,26.0,933.0,687.75,511.49
2016,8,16,11,30,906.0,130.0,2.6,26.0,948.0,735.88,547.15
2016,8,16,11,45,908.0,130.5,2.65,26.5,955.5,780.63,578.55
2016,8,16,12,0,910.0,131.0,2.7,27.0,963.0,822.76,607.04
2016,8,16,12,15,910.0,131.0,2.75,27.0,962.0,860.08,631.98
2016,8,16,12,30,910.0,131.0,2.8,27.0,961.0,894.27,654.8
2016,8,16,12,45,897.5,136.5,2.85,27.5,949.0,919.06,670.1
2016,8,16,13,0,885.0,142.0,2.9,28.0,937.0,939.92,682.9
2016,8,16,13,15,881.0,141.0,2.95,28.0,920.0,958.88,695.9
2016,8,16,13,30,877.0,140.0,3.0,28.0,903.0,974.06,706.57
2016,8,16,13,45,872.5,137.5,3.05,28.0,879.5,983.51,713.69
2016,8,16,14,0,868.0,135.0,3.1,28.0,856.0,989.03,718.45
2016,8,16,14,15,859.5,133.0,3.1,27.5,825.0,1002.05,729.32
2016,8,16,14,30,851.0,131.0,3.1,27.0,794.0,996.12,727.96
2016,8,16,14,45,841.5,127.5,3.15,27.0,756.5,983.67,721.6
2016,8,16,15,0,832.0,124.0,3.2,27.0,719.0,967.41,712.85
2016,8,16,15,15,817.0,121.0,3.15,26.5,676.0,942.77,699.27
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,914.77,683.46
2016,8,16,15,45,784.0,113.5,3.1,26.0,586.0,879.23,661.44
2016,8,16,16,0,766.0,109.0,3.1,26.0,539.0,840.94,637.37
2016,8,16,16,15,740.5,104.5,3.05,25.5,488.5,799.33,611.6
2016,8,16,16,30,715.0,100.0,3.0,25.0,438.0,750.52,580.21
2016,8,16,16,45,682.5,93.5,3.0,24.5,385.5,692.39,541.54
2016,8,16,17,0,650.0,87.0,3.0,24.0,333.0,633.93,501.4
2016,8,16,17,15,602.0,80.0,2.9,23.0,280.5,563.68,450.98
2016,8,16,17,30,554.0,73.0,2.8,22.0,228.0,495.25,398.94
2016,8,16,17,45,486.5,63.0,2.75,21.0,178.0,413.55,334.03
2016,8,16,18,0,419.0,53.0,2.7,20.0,128.0,336.81,270.12
2016,8,16,18,15,314.0,39.5,2.6,19.0,85.5,242.72,189.35
2016,8,16,18,30,209.0,26.0,2.5,18.0,43.0,154.44,93.63
2016,8,16,18,45,104.5,13.0,2.45,17.5,21.5,54.31,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.5,2.2,14.5,27.0,12.57,0.0
2016,8,17,6,0,216.0,33.0,2.5,15.0,54.0,25.06,14.78
2016,8,17,6,15,308.0,46.5,2.45,15.5,97.0,35.33,25.08
2016,8,17,6,30,400.0,60.0,2.4,16.0,140.0,48.12,36.79
2016,8,17,6,45,462.5,70.0,2.35,16.5,189.0,55.49,43.53
2016,8,17,7,0,525.0,80.0,2.3,17.0,238.0,62.75,49.94
2016,8,17,7,15,570.5,88.0,2.3,17.5,289.5,68.18,54.56
2016,8,17,7,30,616.0,96.0,2.3,18.0,341.0,73.49,58.94
2016,8,17,7,45,648.5,102.0,2.3,19.0,392.0,77.06,61.6
2016,8,17,8,0,681.0,108.0,2.3,20.0,443.0,80.53,64.11
2016,8,17,8,15,706.5,113.0,2.25,20.5,492.0,83.1,65.94
2016,8,17,8,30,732.0,118.0,2.2,21.0,541.0,85.56,67.67
2016,8,17,8,45,749.5,122.5,2.2,22.0,586.5,105.61,68.16
2016,8,17,9,0,767.0,127.0,2.2,23.0,632.0,169.94,100.87
2016,8,17,9,15,782.5,130.5,2.25,23.5,673.5,228.04,141.88
2016,8,17,9,30,798.0,134.0,2.3,24.0,715.0,287.56,189.91
2016,8,17,9,45,806.5,138.0,2.35,24.5,750.0,346.51,239.67
2016,8,17,10,0,815.0,142.0,2.4,25.0,785.0,405.54,289.33
2016,8,17,10,15,823.5,144.0,2.45,25.5,814.5,462.91,336.72
2016,8,17,10,30,832.0,146.0,2.5,26.0,844.0,519.83,382.35
2016,8,17,10,45,836.0,149.0,2.6,26.5,865.5,574.4,424.97
2016,8,17,11,0,840.0,152.0,2.7,27.0,887.0,627.57,465.25
2016,8,17,11,15,844.0,153.0,2.8,27.0,902.0,677.51,503.09
2016,8,17,11,30,848.0,154.0,2.9,27.0,917.0,725.55,538.75
2016,8,17,11,45,847.5,156.0,3.0,27.5,923.5,769.05,569.42
2016,8,17,12,0,847.0,158.0,3.1,28.0,930.0,809.88,597.62
2016,8,17,12,15,847.0,158.0,3.15,28.0,929.5,846.5,623.08
2016,8,17,12,30,847.0,158.0,3.2,28.0,929.0,880.08,645.63
2016,8,17,12,45,852.5,152.5,3.3,28.0,922.5,910.13,666.15
2016,8,17,13,0,858.0,147.0,3.4,28.0,916.0,922.22,674.86
2016,8,17,13,15,854.0,146.0,3.45,28.0,899.5,955.73,697.64
2016,8,17,13,30,850.0,145.0,3.5,28.0,883.0,970.77,708.17
2016,8,17,13,45,845.5,142.5,3.55,28.0,859.5,979.93,715.12
2016,8,17,14,0,841.0,140.0,3.6,28.0,836.0,985.14,719.67
2016,8,17,14,15,832.0,138.0,3.65,27.5,805.0,982.55,720.71
2016,8,17,14,30,823.0,136.0,3.7,27.0,774.0,976.05,719.35
2016,8,17,14,45,813.5,132.0,3.75,27.0,737.0,963.1,712.43
2016,8,17,15,0,804.0,128.0,3.8,27.0,700.0,946.43,703.15
2016,8,17,15,15,788.0,124.5,3.8,26.5,657.5,920.5,688.75
2016,8,17,15,30,772.0,121.0,3.8,26.0,615.0,891.33,672.11
2016,8,17,15,45,755.0,116.0,3.85,25.5,569.0,856.63,651.74
2016,8,17,16,0,738.0,111.0,3.9,25.0,523.0,825.16,633.36
2016,8,17,16,15,711.5,106.0,3.85,24.5,473.0,777.15,602.37
2016,8,17,16,30,685.0,101.0,3.8,24.0,423.0,727.65,569.76
2016,8,17,16,45,653.0,94.5,3.8,23.5,371.5,670.83,531.07
2016,8,17,17,0,621.0,88.0,3.8,23.0,320.0,613.73,490.97
2016,8,17,17,15,572.0,80.5,3.65,22.0,268.5,543.21,439.0
2016,8,17,17,30,523.0,73.0,3.5,21.0,217.0,474.71,385.88
2016,8,17,17,45,455.0,62.5,3.4,20.5,168.5,393.49,319.64
2016,8,17,18,0,387.0,52.0,3.3,20.0,120.0,317.43,255.05
2016,8,17,18,15,283.0,38.5,3.15,19.0,79.0,222.98,173.46
2016,8,17,18,30,179.0,25.0,3.0,18.0,38.0,137.86,76.09
2016,8,17,18,45,89.5,12.5,2.9,17.5,19.0,47.64,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,16.5,2.15,14.5,23.5,12.5,0.0
2016,8,18,6,0,152.0,33.0,2.4,15.0,47.0,24.79,14.36
2016,8,18,6,15,233.5,50.0,2.4,15.5,88.0,37.31,26.75
2016,8,18,6,30,315.0,67.0,2.4,16.0,129.0,49.69,38.15
2016,8,18,6,45,369.0,81.5,2.4,16.5,175.5,59.96,47.45
2016,8,18,7,0,423.0,96.0,2.4,17.0,222.0,70.0,56.31
2016,8,18,7,15,469.5,106.5,2.35,17.5,271.5,77.15,62.41
2016,8,18,7,30,516.0,117.0,2.3,18.0,321.0,84.15,68.22
2016,8,18,7,45,543.0,128.0,2.3,18.5,369.5,90.94,73.72
2016,8,18,8,0,570.0,139.0,2.3,19.0,418.0,99.3,80.49
2016,8,18,8,15,597.5,146.0,2.25,19.5,465.5,102.29,82.59
2016,8,18,8,30,625.0,153.0,2.2,20.0,513.0,105.14,84.55
2016,8,18,8,45,639.0,162.0,2.2,21.0,556.5,126.38,86.28
2016,8,18,9,0,653.0,171.0,2.2,22.0,600.0,180.43,113.72
2016,8,18,9,15,670.0,176.0,2.25,22.5,640.0,234.14,151.94
2016,8,18,9,30,687.0,181.0,2.3,23.0,680.0,289.7,196.51
2016,8,18,9,45,650.5,211.0,2.35,23.5,702.0,347.7,246.04
2016,8,18,10,0,614.0,241.0,2.4,24.0,724.0,401.02,291.04
2016,8,18,10,15,625.0,245.0,2.45,24.5,752.5,451.8,332.09
2016,8,18,10,30,636.0,249.0,2.5,25.0,781.0,502.94,372.37
2016,8,18,10,45,646.0,250.5,2.6,25.5,803.0,551.86,410.11
2016,8,18,11,0,656.0,252.0,2.7,26.0,825.0,600.47,446.63
2016,8,18,11,15,661.0,254.0,2.75,26.0,839.5,645.71,480.57
2016,8,18,11,30,666.0,256.0,2.8,26.0,854.0,689.69,512.93
2016,8,18,11,45,668.0,257.0,2.9,26.0,861.0,729.17,541.82
2016,8,18,12,0,670.0,258.0,3.0,26.0,868.0,766.63,568.93
2016,8,18,12,15,670.0,258.0,3.05,26.0,867.0,799.41,592.26
2016,8,18,12,30,670.0,258.0,3.1,26.0,866.0,829.57,613.59
2016,8,18,12,45,662.0,260.0,3.15,26.0,856.0,851.65,629.19
2016,8,18,13,0,654.0,262.0,3.2,26.0,846.0,870.38,642.51
2016,8,18,13,15,649.0,259.5,3.25,26.0,830.0,884.49,652.9
2016,8,18,13,30,644.0,257.0,3.3,26.0,814.0,895.19,661.05
2016,8,18,13,45,640.0,251.5,3.4,26.0,792.0,900.69,666.2
2016,8,18,14,0,636.0,246.0,3.5,26.0,770.0,902.7,669.13
2016,8,18,14,15,625.0,241.0,3.55,25.5,740.5,894.89,666.45
2016,8,18,14,30,614.0,236.0,3.6,25.0,711.0,883.63,661.54
2016,8,18,14,45,603.5,228.5,3.65,25.0,676.5,867.21,651.94
2016,8,18,15,0,593.0,221.0,3.7,25.0,642.0,840.28,635.31
2016,8,18,15,15,574.5,213.5,3.7,24.5,601.0,810.4,617.23
2016,8,18,15,30,556.0,206.0,3.7,24.0,560.0,778.19,597.3
2016,8,18,15,45,535.0,196.0,3.75,24.0,515.5,738.92,571.15
2016,8,18,16,0,514.0,186.0,3.8,24.0,471.0,698.02,543.45
2016,8,18,16,15,485.0,175.0,3.8,23.5,423.5,647.72,509.11
2016,8,18,16,30,456.0,164.0,3.8,23.0,376.0,596.95,473.62
2016,8,18,16,45,417.5,150.5,3.8,22.5,327.0,535.71,429.1
2016,8,18,17,0,379.0,137.0,3.8,22.0,278.0,475.57,384.1
2016,8,18,17,15,334.5,120.0,3.65,21.0,230.0,392.59,320.37
2016,8,18,17,30,290.0,103.0,3.5,20.0,182.0,330.06,270.42
2016,8,18,17,45,232.0,82.0,3.4,19.0,136.5,256.75,209.8
2016,8,18,18,0,174.0,61.0,3.3,18.0,91.0,188.03,151.25
2016,8,18,18,15,116.5,39.0,3.2,17.5,56.0,122.48,93.64
2016,8,18,18,30,59.0,17.0,3.1,17.0,21.0,55.55,23.73
2016,8,18,18,45,29.5,8.5,3.05,16.5,10.5,19.16,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.5,2.2,14.5,16.5,9.65,0.0
2016,8,19,6,0,77.0,25.0,2.5,15.0,33.0,19.03,9.53
2016,8,19,6,15,130.0,48.0,2.55,15.5,70.0,35.49,25.13
2016,8,19,6,30,183.0,71.0,2.6,16.0,107.0,51.5,39.7
2016,8,19,6,45,232.0,92.5,2.65,16.5,152.0,66.21,52.92
2016,8,19,7,0,281.0,114.0,2.7,17.0,197.0,80.6,65.59
2016,8,19,7,15,321.5,132.0,2.6,17.5,244.5,92.49,75.79
2016,8,19,7,30,362.0,150.0,2.5,18.0,292.0,104.1,85.51
2016,8,19,7,45,397.0,164.0,2.45,18.5,340.0,110.28,90.38
2016,8,19,8,0,432.0,178.0,2.4,19.0,388.0,117.99,96.46
2016,8,19,8,15,459.5,190.0,2.35,19.5,434.5,124.07,101.08
2016,8,19,8,30,487.0,202.0,2.3,20.0,481.0,129.86,105.42
2016,8,19,8,45,509.0,212.0,2.25,20.5,525.0,150.36,107.34
2016,8,19,9,0,531.0,222.0,2.2,21.0,569.0,198.69,133.16
2016,8,19,9,15,549.0,229.5,2.2,21.5,608.5,247.6,168.06
2016,8,19,9,30,567.0,237.0,2.2,22.0,648.0,298.56,208.45
2016,8,19,9,45,557.5,255.5,2.2,22.5,676.0,350.15,251.38
2016,8,19,10,0,548.0,274.0,2.2,23.0,704.0,400.49,292.82
2016,8,19,10,15,559.0,279.5,2.25,23.5,732.0,449.29,331.94
2016,8,19,10,30,570.0,285.0,2.3,24.0,760.0,498.53,370.43
2016,8,19,10,45,575.0,290.5,2.35,24.5,780.5,544.77,405.75
2016,8,19,11,0,580.0,296.0,2.4,25.0,801.0,590.4,439.65
2016,8,19,11,15,585.0,298.5,2.45,25.0,815.5,632.91,471.43
2016,8,19,11,30,590.0,301.0,2.5,25.0,830.0,674.3,501.82
2016,8,19,11,45,593.0,302.0,2.65,25.5,837.0,711.67,528.39
2016,8,19,12,0,596.0,303.0,2.8,26.0,844.0,747.01,553.14
2016,8,19,12,15,595.5,303.0,2.85,26.0,843.0,777.3,574.68
2016,8,19,12,30,595.0,303.0,2.9,26.0,842.0,804.63,594.05
2016,8,19,12,45,594.0,300.0,3.0,26.5,833.5,826.34,608.66
2016,8,19,13,0,593.0,297.0,3.1,27.0,825.0,845.19,621.3
2016,8,19,13,15,587.5,294.0,3.15,26.5,809.0,856.93,631.28
2016,8,19,13,30,582.0,291.0,3.2,26.0,793.0,865.52,639.26
2016,8,19,13,45,581.0,282.5,3.3,26.0,772.0,869.93,643.78
2016,8,19,14,0,580.0,274.0,3.4,26.0,751.0,871.18,646.27
2016,8,19,14,15,568.5,268.0,3.45,25.5,721.0,861.55,642.25
2016,8,19,14,30,557.0,262.0,3.5,25.0,691.0,848.85,636.22
2016,8,19,14,45,549.0,251.5,3.55,25.0,657.0,832.05,626.35
2016,8,19,15,0,541.0,241.0,3.6,25.0,623.0,812.39,614.51
2016,8,19,15,15,522.0,232.0,3.55,24.5,582.5,781.07,594.98
2016,8,19,15,30,503.0,223.0,3.5,24.0,542.0,747.59,573.77
2016,8,19,15,45,482.5,211.5,3.5,24.0,498.0,708.22,547.22
2016,8,19,16,0,462.0,200.0,3.5,24.0,454.0,667.34,519.25
2016,8,19,16,15,433.0,186.5,3.45,23.5,407.0,615.73,483.62
2016,8,19,16,30,404.0,173.0,3.4,23.0,360.0,563.79,446.96
2016,8,19,16,45,367.5,157.5,3.4,22.5,312.0,485.5,389.62
2016,8,19,17,0,331.0,142.0,3.4,22.0,264.0,428.17,346.41
2016,8,19,17,15,289.0,122.5,3.3,21.0,216.5,363.6,296.44
2016,8,19,17,30,247.0,103.0,3.2,20.0,169.0,301.62,246.76
2016,8,19,17,45,195.5,80.5,3.15,19.5,125.5,232.41,189.04
2016,8,19,18,0,144.0,58.0,3.1,19.0,82.0,166.97,133.1
2016,8,19,18,15,94.5,36.0,3.0,18.5,49.5,106.83,80.22
2016,8,19,18,30,45.0,14.0,2.9,18.0,17.0,43.74,13.1
2016,8,19,18,45,22.5,7.0,2.85,17.5,8.5,15.04,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
