Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,9.44,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,18.28,8.73
2016,8,20,6,15,119.5,47.0,2.0,15.5,66.0,34.73,24.44
2016,8,20,6,30,170.0,70.0,2.0,16.0,102.0,50.72,39.0
2016,8,20,6,45,217.5,92.0,2.0,16.5,147.0,65.71,52.47
2016,8,20,7,0,265.0,114.0,2.0,17.0,192.0,80.36,65.37
2016,8,20,7,15,208.5,135.5,2.0,17.5,204.5,92.88,76.1
2016,8,20,7,30,152.0,157.0,2.0,18.0,217.0,107.14,88.1
2016,8,20,7,45,213.0,175.0,2.0,18.5,271.0,119.29,98.07
2016,8,20,8,0,274.0,193.0,2.0,19.0,325.0,126.83,103.94
2016,8,20,8,15,371.5,199.5,2.0,19.5,399.5,132.19,107.9
2016,8,20,8,30,469.0,206.0,2.0,20.0,474.0,131.79,106.99
2016,8,20,8,45,493.5,214.5,2.05,20.5,517.5,152.25,108.62
2016,8,20,9,0,518.0,223.0,2.1,21.0,561.0,199.15,133.86
2016,8,20,9,15,535.5,231.5,2.15,21.5,600.0,247.87,168.87
2016,8,20,9,30,553.0,240.0,2.2,22.0,639.0,298.63,209.17
2016,8,20,9,45,599.5,229.0,2.3,22.5,681.0,347.94,248.95
2016,8,20,10,0,646.0,218.0,2.4,23.0,723.0,400.67,291.85
2016,8,20,10,15,656.0,222.0,2.45,23.5,751.5,452.75,334.33
2016,8,20,10,30,666.0,226.0,2.5,24.0,780.0,504.99,375.77
2016,8,20,10,45,679.0,225.5,2.65,24.5,803.0,555.42,415.05
2016,8,20,11,0,692.0,225.0,2.8,25.0,826.0,605.68,453.21
2016,8,20,11,15,696.5,226.5,2.9,25.0,840.0,651.59,488.08
2016,8,20,11,30,701.0,228.0,3.0,25.0,854.0,696.04,521.24
2016,8,20,11,45,710.5,224.0,3.15,25.5,863.0,737.92,551.32
2016,8,20,12,0,720.0,220.0,3.3,26.0,872.0,778.05,579.69
2016,8,20,12,15,720.0,220.0,3.4,26.0,871.0,811.95,604.14
2016,8,20,12,30,720.0,220.0,3.5,26.0,870.0,843.09,626.51
2016,8,20,12,45,712.5,222.0,3.6,26.0,860.0,866.53,643.39
2016,8,20,13,0,705.0,224.0,3.7,26.0,850.0,886.55,657.93
2016,8,20,13,15,700.0,222.0,3.7,25.5,834.0,901.62,670.06
2016,8,20,13,30,695.0,220.0,3.7,25.0,818.0,913.17,679.89
2016,8,20,13,45,695.5,212.5,3.75,25.0,796.5,921.11,686.26
2016,8,20,14,0,696.0,205.0,3.8,25.0,775.0,925.48,690.29
2016,8,20,14,15,685.5,201.5,3.8,24.5,745.5,919.53,688.58
2016,8,20,14,30,675.0,198.0,3.8,24.0,716.0,910.04,684.63
2016,8,20,14,45,666.5,191.0,3.85,24.0,681.5,895.52,676.31
2016,8,20,15,0,658.0,184.0,3.9,24.0,647.0,877.67,665.78
2016,8,20,15,15,640.5,178.0,3.85,23.5,605.5,849.0,648.52
2016,8,20,15,30,623.0,172.0,3.8,23.0,564.0,817.55,629.25
2016,8,20,15,45,604.0,164.0,3.8,22.5,520.0,780.15,605.76
2016,8,20,16,0,585.0,156.0,3.8,22.0,476.0,740.56,580.35
2016,8,20,16,15,555.5,147.5,3.7,21.5,428.0,680.85,539.24
2016,8,20,16,30,526.0,139.0,3.6,21.0,380.0,630.05,503.52
2016,8,20,16,45,491.0,127.5,3.55,20.5,331.0,571.14,460.77
2016,8,20,17,0,456.0,116.0,3.5,20.0,282.0,512.9,417.23
2016,8,20,17,15,407.0,103.0,3.4,19.5,233.5,443.84,363.4
2016,8,20,17,30,358.0,90.0,3.3,19.0,185.0,377.71,310.02
2016,8,20,17,45,295.5,73.5,3.2,18.5,140.0,302.28,247.12
2016,8,20,18,0,233.0,57.0,3.1,18.0,95.0,232.33,186.82
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.0,156.93,119.45
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,77.06,16.81
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,24.04,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,50.5,13.5,2.35,14.5,18.0,10.62,0.0
2016,8,21,6,0,101.0,27.0,2.7,15.0,36.0,20.46,10.17
2016,8,21,6,15,167.5,47.5,2.7,15.0,74.5,35.3,24.93
2016,8,21,6,30,234.0,68.0,2.7,15.0,113.0,49.93,38.43
2016,8,21,6,45,291.5,85.5,2.75,15.5,158.5,61.87,49.29
2016,8,21,7,0,349.0,103.0,2.8,16.0,204.0,73.73,59.81
2016,8,21,7,15,207.0,128.0,2.75,16.5,191.0,88.42,72.55
2016,8,21,7,30,65.0,153.0,2.7,17.0,178.0,105.83,87.39
2016,8,21,7,45,80.5,177.5,2.7,17.5,213.0,121.28,100.25
2016,8,21,8,0,96.0,202.0,2.7,18.0,248.0,136.42,112.64
2016,8,21,8,15,333.5,185.0,2.65,18.5,371.0,123.36,100.92
2016,8,21,8,30,571.0,168.0,2.6,19.0,494.0,112.69,91.35
2016,8,21,8,45,595.5,174.5,2.6,20.0,538.5,136.64,93.94
2016,8,21,9,0,620.0,181.0,2.6,21.0,583.0,187.88,120.97
2016,8,21,9,15,637.5,186.5,2.6,21.5,623.0,240.29,159.05
2016,8,21,9,30,655.0,192.0,2.6,22.0,663.0,294.67,203.04
2016,8,21,9,45,651.5,205.5,2.65,22.5,693.5,349.79,249.6
2016,8,21,10,0,648.0,219.0,2.7,23.0,724.0,404.04,295.02
2016,8,21,10,15,658.5,222.5,2.75,23.0,753.0,456.19,338.29
2016,8,21,10,30,669.0,226.0,2.8,23.0,782.0,508.53,380.73
2016,8,21,10,45,679.5,227.5,2.9,23.5,804.5,559.33,420.36
2016,8,21,11,0,690.0,229.0,3.0,24.0,827.0,609.76,458.64
2016,8,21,11,15,695.0,230.5,3.1,24.0,841.5,656.01,493.91
2016,8,21,11,30,700.0,232.0,3.2,24.0,856.0,700.84,527.49
2016,8,21,11,45,705.0,231.0,3.3,24.5,863.5,741.96,556.87
2016,8,21,12,0,710.0,230.0,3.4,25.0,871.0,781.11,584.33
2016,8,21,12,15,709.5,230.0,3.5,25.0,870.0,814.41,608.46
2016,8,21,12,30,709.0,230.0,3.6,25.0,869.0,844.94,630.49
2016,8,21,12,45,725.0,218.0,3.75,25.0,865.5,876.08,653.55
2016,8,21,13,0,741.0,206.0,3.9,25.0,862.0,904.41,674.41
2016,8,21,13,15,735.5,204.0,3.95,24.5,845.0,919.48,686.48
2016,8,21,13,30,730.0,202.0,4.0,24.0,828.0,930.89,696.33
2016,8,21,13,45,724.0,198.5,4.1,24.0,804.5,936.66,701.44
2016,8,21,14,0,718.0,195.0,4.2,24.0,781.0,938.74,704.23
2016,8,21,14,15,707.0,191.5,4.2,23.5,750.5,932.27,702.19
2016,8,21,14,30,696.0,188.0,4.2,23.0,720.0,922.19,697.84
2016,8,21,14,45,683.0,183.0,4.25,22.5,683.5,905.1,689.01
2016,8,21,15,0,670.0,178.0,4.3,22.0,647.0,884.71,677.92
2016,8,21,15,15,651.5,172.5,4.2,21.5,605.5,855.36,659.8
2016,8,21,15,30,633.0,167.0,4.1,21.0,564.0,823.23,639.65
2016,8,21,15,45,611.0,160.0,4.1,21.0,518.5,783.79,613.26
2016,8,21,16,0,589.0,153.0,4.1,21.0,473.0,742.26,585.09
2016,8,21,16,15,558.5,144.5,4.05,20.5,424.5,681.16,542.84
2016,8,21,16,30,528.0,136.0,4.0,20.0,376.0,629.32,506.32
2016,8,21,16,45,490.5,125.5,3.95,19.5,327.0,569.37,462.32
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,510.31,417.67
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,440.55,362.73
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,373.86,308.35
2016,8,21,17,45,288.5,72.5,3.5,17.5,136.0,297.34,244.05
2016,8,21,18,0,224.0,56.0,3.4,17.0,91.0,226.55,182.6
2016,8,21,18,15,148.0,36.0,3.3,16.5,56.0,151.2,114.36
2016,8,21,18,30,72.0,16.0,3.2,16.0,21.0,69.25,1.17
2016,8,21,18,45,36.0,8.0,3.1,15.5,10.5,21.58,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,2.75,13.5,10.5,8.26,0.0
2016,8,22,6,0,0.0,21.0,3.0,14.0,21.0,16.03,6.53
2016,8,22,6,15,7.0,42.5,3.0,14.5,44.0,31.63,21.75
2016,8,22,6,30,14.0,64.0,3.0,15.0,67.0,46.89,35.73
2016,8,22,6,45,27.5,86.5,3.0,15.5,94.0,61.84,49.24
2016,8,22,7,0,41.0,109.0,3.0,16.0,121.0,76.9,62.6
2016,8,22,7,15,54.5,130.5,2.9,16.5,149.5,91.18,74.97
2016,8,22,7,30,68.0,152.0,2.8,17.0,178.0,105.24,86.88
2016,8,22,7,45,37.5,155.5,2.75,17.5,170.5,108.34,89.12
2016,8,22,8,0,7.0,159.0,2.7,18.0,163.0,114.99,94.35
2016,8,22,8,15,130.5,199.5,2.65,18.5,273.5,132.57,108.8
2016,8,22,8,30,254.0,240.0,2.6,19.0,384.0,150.49,123.31
2016,8,22,8,45,442.0,207.0,2.6,19.5,482.5,147.69,105.61
2016,8,22,9,0,630.0,174.0,2.6,20.0,581.0,186.13,119.48
2016,8,22,9,15,647.0,179.0,2.65,20.5,621.0,238.78,158.21
2016,8,22,9,30,664.0,184.0,2.7,21.0,661.0,293.31,202.75
2016,8,22,9,45,658.5,198.5,2.75,21.5,691.0,349.04,250.19
2016,8,22,10,0,653.0,213.0,2.8,22.0,721.0,403.67,296.22
2016,8,22,10,15,663.0,216.5,2.9,22.5,749.0,455.88,339.23
2016,8,22,10,30,673.0,220.0,3.0,23.0,777.0,508.2,381.21
2016,8,22,10,45,681.5,221.5,3.1,23.5,798.5,558.07,420.27
2016,8,22,11,0,690.0,223.0,3.2,24.0,820.0,607.34,457.82
2016,8,22,11,15,695.0,225.0,3.3,24.0,834.0,653.9,493.4
2016,8,22,11,30,700.0,227.0,3.4,24.0,848.0,699.05,527.27
2016,8,22,11,45,704.5,226.0,3.55,24.0,855.5,739.7,557.67
2016,8,22,12,0,709.0,225.0,3.7,24.0,863.0,778.32,586.26
2016,8,22,12,15,708.5,224.5,3.8,24.0,861.5,811.03,610.16
2016,8,22,12,30,708.0,224.0,3.9,24.0,860.0,840.94,631.95
2016,8,22,12,45,676.5,240.5,4.0,24.0,843.0,855.87,642.52
2016,8,22,13,0,645.0,257.0,4.1,24.0,826.0,866.12,649.88
2016,8,22,13,15,640.0,254.5,4.1,24.0,810.0,879.73,659.91
2016,8,22,13,30,635.0,252.0,4.1,24.0,794.0,889.95,667.63
2016,8,22,13,45,633.0,245.0,4.2,24.0,772.5,895.53,672.89
2016,8,22,14,0,631.0,238.0,4.3,24.0,751.0,897.68,675.92
2016,8,22,14,15,619.5,233.5,4.3,23.5,721.0,889.41,672.53
2016,8,22,14,30,608.0,229.0,4.3,23.0,691.0,877.72,666.9
2016,8,22,14,45,599.0,220.5,4.35,22.5,657.0,861.44,658.48
2016,8,22,15,0,590.0,212.0,4.4,22.0,623.0,841.99,647.78
2016,8,22,15,15,571.0,205.0,4.35,21.5,582.0,803.63,623.25
2016,8,22,15,30,552.0,198.0,4.3,21.0,541.0,771.16,602.47
2016,8,22,15,45,532.5,187.5,4.3,21.0,497.5,732.4,575.95
2016,8,22,16,0,513.0,177.0,4.3,21.0,454.0,691.96,547.87
2016,8,22,16,15,483.0,166.0,4.2,20.5,407.0,640.4,511.57
2016,8,22,16,30,453.0,155.0,4.1,20.0,360.0,588.48,474.22
2016,8,22,16,45,418.5,141.5,4.0,19.5,312.0,530.18,430.96
2016,8,22,17,0,384.0,128.0,3.9,19.0,264.0,472.75,387.12
2016,8,22,17,15,337.0,111.5,3.75,18.5,217.0,404.11,332.72
2016,8,22,17,30,290.0,95.0,3.6,18.0,170.0,323.45,267.12
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.5,252.67,207.25
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,186.37,149.55
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,117.58,86.96
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,44.03,0.0
2016,8,22,18,45,24.5,6.5,2.85,15.5,8.0,15.53,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,14.5,18.5,10.62,0.0
2016,8,23,6,0,122.0,27.0,2.5,15.0,37.0,20.34,9.37
2016,8,23,6,15,202.5,45.5,2.5,15.5,76.5,33.96,23.61
2016,8,23,6,30,283.0,64.0,2.5,16.0,116.0,47.38,35.99
2016,8,23,6,45,346.0,78.0,2.55,16.5,162.5,57.4,45.13
2016,8,23,7,0,409.0,92.0,2.6,17.0,209.0,67.26,53.88
2016,8,23,7,15,275.0,123.0,2.55,17.5,208.5,86.38,70.5
2016,8,23,7,30,141.0,154.0,2.5,18.0,208.0,105.12,86.44
2016,8,23,7,45,189.5,174.0,2.45,18.5,258.0,118.12,97.16
2016,8,23,8,0,238.0,194.0,2.4,19.0,308.0,126.68,103.92
2016,8,23,8,15,436.5,169.0,2.35,19.5,405.0,111.62,90.57
2016,8,23,8,30,635.0,144.0,2.3,20.0,502.0,100.18,80.41
2016,8,23,8,45,658.0,149.0,2.3,20.5,547.0,126.83,83.35
2016,8,23,9,0,681.0,154.0,2.3,21.0,592.0,180.95,112.68
2016,8,23,9,15,697.5,158.0,2.3,21.5,632.5,235.98,153.25
2016,8,23,9,30,714.0,162.0,2.3,22.0,673.0,292.69,199.65
2016,8,23,9,45,700.0,179.5,2.35,22.5,701.0,350.75,249.24
2016,8,23,10,0,686.0,197.0,2.4,23.0,729.0,406.71,296.42
2016,8,23,10,15,696.0,200.5,2.45,23.5,757.5,460.68,340.53
2016,8,23,10,30,706.0,204.0,2.5,24.0,786.0,514.68,383.41
2016,8,23,10,45,716.0,205.0,2.6,24.5,808.5,566.55,423.65
2016,8,23,11,0,726.0,206.0,2.7,25.0,831.0,617.86,462.36
2016,8,23,11,15,730.5,207.5,2.75,25.0,845.5,665.18,497.97
2016,8,23,11,30,735.0,209.0,2.8,25.0,860.0,710.92,531.7
2016,8,23,11,45,740.0,208.0,2.9,25.5,867.5,753.08,561.53
2016,8,23,12,0,745.0,207.0,3.0,26.0,875.0,793.14,589.36
2016,8,23,12,15,745.0,206.5,3.1,26.0,874.0,827.21,613.81
2016,8,23,12,30,745.0,206.0,3.2,26.0,873.0,858.4,636.13
2016,8,23,12,45,758.0,196.0,3.3,26.5,868.5,889.01,656.71
2016,8,23,13,0,771.0,186.0,3.4,27.0,864.0,907.56,668.52
2016,8,23,13,15,766.0,184.5,3.45,26.5,847.5,923.37,681.03
2016,8,23,13,30,761.0,183.0,3.5,26.0,831.0,935.53,691.29
2016,8,23,13,45,756.0,179.5,3.6,26.0,807.5,952.13,703.65
2016,8,23,14,0,751.0,176.0,3.7,26.0,784.0,955.11,707.03
2016,8,23,14,15,741.0,173.0,3.75,26.0,753.5,949.98,704.92
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,941.16,700.53
2016,8,23,14,45,720.0,165.0,3.9,26.0,687.0,925.63,692.0
2016,8,23,15,0,709.0,160.0,4.0,26.0,651.0,906.67,681.23
2016,8,23,15,15,691.5,155.0,4.0,25.5,609.0,878.17,664.7
2016,8,23,15,30,674.0,150.0,4.0,25.0,567.0,846.78,646.09
2016,8,23,15,45,654.0,143.0,4.0,24.5,521.5,808.25,622.21
2016,8,23,16,0,634.0,136.0,4.0,24.0,476.0,767.49,596.38
2016,8,23,16,15,604.0,129.0,3.95,23.0,427.5,715.99,563.13
2016,8,23,16,30,574.0,122.0,3.9,22.0,379.0,663.44,528.21
2016,8,23,16,45,538.0,112.5,3.85,21.5,329.0,602.78,484.87
2016,8,23,17,0,502.0,103.0,3.8,21.0,279.0,535.64,434.9
2016,8,23,17,15,450.0,91.5,3.65,20.0,230.0,463.9,379.68
2016,8,23,17,30,398.0,80.0,3.5,19.0,181.0,395.32,324.67
2016,8,23,17,45,330.0,65.5,3.4,18.5,135.5,316.56,258.59
2016,8,23,18,0,262.0,51.0,3.3,18.0,90.0,243.97,195.4
2016,8,23,18,15,171.0,33.0,3.2,17.5,54.5,161.18,118.41
2016,8,23,18,30,80.0,15.0,3.1,17.0,19.0,70.48,0.0
2016,8,23,18,45,40.0,7.5,3.05,16.5,9.5,22.93,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,88.5,13.5,2.0,14.5,20.5,10.62,0.0
2016,8,24,6,0,177.0,27.0,2.3,15.0,41.0,20.52,9.05
2016,8,24,6,15,270.5,42.0,2.3,15.0,82.5,31.86,21.81
2016,8,24,6,30,364.0,57.0,2.3,15.0,124.0,43.18,32.42
2016,8,24,6,45,182.0,75.5,2.35,15.5,109.5,54.87,43.08
2016,8,24,7,0,0.0,94.0,2.4,16.0,95.0,68.56,55.25
2016,8,24,7,15,6.5,113.5,2.35,16.5,117.0,82.35,67.24
2016,8,24,7,30,13.0,133.0,2.3,17.0,139.0,96.07,78.92
2016,8,24,7,45,31.5,160.5,2.3,17.5,175.5,110.88,91.32
2016,8,24,8,0,50.0,188.0,2.3,18.0,212.0,127.84,105.34
2016,8,24,8,15,70.0,215.0,2.3,18.5,252.5,144.16,118.59
2016,8,24,8,30,90.0,242.0,2.3,19.0,293.0,160.08,131.32
2016,8,24,8,45,215.5,253.0,2.3,20.0,388.0,174.28,130.96
2016,8,24,9,0,341.0,264.0,2.3,21.0,483.0,211.17,150.08
2016,8,24,9,15,564.5,200.0,2.3,21.5,590.0,239.86,161.84
2016,8,24,9,30,788.0,136.0,2.3,22.0,697.0,299.87,202.76
2016,8,24,9,45,810.0,133.5,2.35,22.5,735.5,358.32,252.33
2016,8,24,10,0,832.0,131.0,2.4,23.0,774.0,418.27,302.85
2016,8,24,10,15,840.0,132.5,2.45,23.0,803.0,476.36,351.75
2016,8,24,10,30,848.0,134.0,2.5,23.0,832.0,533.83,398.86
2016,8,24,10,45,853.5,136.0,2.6,23.5,854.0,585.8,440.01
2016,8,24,11,0,859.0,138.0,2.7,24.0,876.0,638.53,480.36
2016,8,24,11,15,862.5,138.5,2.75,24.0,890.0,687.21,517.47
2016,8,24,11,30,866.0,139.0,2.8,24.0,904.0,733.84,552.25
2016,8,24,11,45,866.5,140.0,2.9,24.5,910.5,776.4,582.6
2016,8,24,12,0,867.0,141.0,3.0,25.0,917.0,816.31,609.9
2016,8,24,12,15,866.5,141.0,3.05,25.0,915.5,851.73,633.99
2016,8,24,12,30,866.0,141.0,3.1,25.0,914.0,884.09,655.97
2016,8,24,12,45,849.5,149.0,3.2,25.5,900.5,920.34,679.57
2016,8,24,13,0,833.0,157.0,3.3,26.0,887.0,939.62,691.77
2016,8,24,13,15,828.0,156.0,3.35,25.5,870.0,956.8,705.21
2016,8,24,13,30,823.0,155.0,3.4,25.0,853.0,970.15,716.3
2016,8,24,13,45,816.0,153.0,3.5,25.0,828.5,976.7,722.0
2016,8,24,14,0,809.0,151.0,3.6,25.0,804.0,979.31,725.29
2016,8,24,14,15,799.5,148.5,3.6,24.5,772.5,975.06,724.93
2016,8,24,14,30,790.0,146.0,3.6,24.0,741.0,966.94,722.17
2016,8,24,14,45,777.5,143.0,3.65,24.0,704.0,951.6,713.59
2016,8,24,15,0,765.0,140.0,3.7,24.0,667.0,940.53,708.05
2016,8,24,15,15,747.5,136.0,3.7,23.5,624.0,912.37,691.91
2016,8,24,15,30,730.0,132.0,3.7,23.0,581.0,881.17,673.66
2016,8,24,15,45,709.0,127.0,3.7,23.0,534.5,842.79,648.89
2016,8,24,16,0,688.0,122.0,3.7,23.0,488.0,802.07,622.21
2016,8,24,16,15,658.5,116.0,3.65,22.5,438.0,750.69,588.37
2016,8,24,16,30,629.0,110.0,3.6,22.0,388.0,698.12,552.9
2016,8,24,16,45,591.0,102.0,3.55,21.5,337.0,635.63,508.98
2016,8,24,17,0,553.0,94.0,3.5,21.0,286.0,573.42,463.75
2016,8,24,17,15,499.5,84.0,3.4,20.0,235.5,498.49,406.68
2016,8,24,17,30,446.0,74.0,3.3,19.0,185.0,421.52,345.58
2016,8,24,17,45,371.0,61.0,3.2,18.5,138.0,337.68,275.45
2016,8,24,18,0,296.0,48.0,3.1,18.0,91.0,260.76,208.44
2016,8,24,18,15,193.0,31.5,3.05,17.5,55.0,171.82,123.85
2016,8,24,18,30,90.0,15.0,3.0,17.0,19.0,54.92,0.0
2016,8,24,18,45,45.0,7.5,2.95,16.5,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,2.35,14.5,20.5,10.23,0.0
2016,8,25,6,0,200.0,26.0,2.6,15.0,41.0,19.86,8.04
2016,8,25,6,15,300.5,39.0,2.6,15.0,82.5,31.7,21.6
2016,8,25,6,30,401.0,52.0,2.6,15.0,124.0,42.08,31.42
2016,8,25,6,45,209.0,75.5,2.65,15.5,114.0,55.11,43.26
2016,8,25,7,0,17.0,99.0,2.7,16.0,104.0,71.81,58.11
2016,8,25,7,15,24.0,120.0,2.7,16.5,128.5,84.54,69.17
2016,8,25,7,30,31.0,141.0,2.7,17.0,153.0,98.27,80.86
2016,8,25,7,45,60.0,169.0,2.7,17.5,196.0,115.96,95.75
2016,8,25,8,0,89.0,197.0,2.7,18.0,239.0,133.28,110.05
2016,8,25,8,15,193.5,213.0,2.65,18.5,317.5,140.84,115.85
2016,8,25,8,30,298.0,229.0,2.6,19.0,396.0,145.92,119.51
2016,8,25,8,45,553.5,166.0,2.6,19.5,508.5,134.77,91.35
2016,8,25,9,0,809.0,103.0,2.6,20.0,621.0,172.52,100.9
2016,8,25,9,15,823.5,105.5,2.6,20.5,662.5,232.89,146.55
2016,8,25,9,30,838.0,108.0,2.6,21.0,704.0,294.45,198.16
2016,8,25,9,45,851.5,109.0,2.65,21.5,740.5,358.52,253.12
2016,8,25,10,0,865.0,110.0,2.7,22.0,777.0,418.83,304.77
2016,8,25,10,15,873.0,111.5,2.75,22.0,806.5,477.22,354.53
2016,8,25,10,30,881.0,113.0,2.8,22.0,836.0,534.86,402.34
2016,8,25,10,45,886.0,115.0,2.85,22.5,858.0,590.25,446.23
2016,8,25,11,0,891.0,117.0,2.9,23.0,880.0,644.1,487.55
2016,8,25,11,15,895.0,117.5,2.9,23.0,895.0,694.35,525.85
2016,8,25,11,30,899.0,118.0,2.9,23.0,910.0,742.5,561.69
2016,8,25,11,45,899.5,119.5,2.95,23.5,917.0,786.57,592.95
2016,8,25,12,0,900.0,121.0,3.0,24.0,924.0,827.88,620.23
2016,8,25,12,15,900.0,121.0,3.05,24.0,922.5,864.54,645.17
2016,8,25,12,30,900.0,121.0,3.1,24.0,921.0,898.03,667.94
2016,8,25,12,45,888.0,126.0,3.15,24.5,909.0,922.09,683.05
2016,8,25,13,0,876.0,131.0,3.2,25.0,897.0,942.2,695.62
2016,8,25,13,15,872.0,130.0,3.25,24.5,879.5,960.27,709.69
2016,8,25,13,30,868.0,129.0,3.3,24.0,862.0,974.55,721.42
2016,8,25,13,45,861.5,127.5,3.4,24.0,837.5,982.07,727.8
2016,8,25,14,0,855.0,126.0,3.5,24.0,813.0,985.67,731.79
2016,8,25,14,15,846.0,124.0,3.6,23.5,781.5,996.86,742.47
2016,8,25,14,30,837.0,122.0,3.7,23.0,750.0,989.55,740.88
2016,8,25,14,45,826.0,119.0,3.8,23.0,712.5,975.29,733.4
2016,8,25,15,0,815.0,116.0,3.9,23.0,675.0,957.3,723.48
2016,8,25,15,15,799.5,113.0,3.95,22.5,632.0,931.39,709.24
2016,8,25,15,30,784.0,110.0,4.0,22.0,589.0,902.22,692.66
2016,8,25,15,45,765.5,105.5,4.05,22.0,542.5,865.53,669.28
2016,8,25,16,0,747.0,101.0,4.1,22.0,496.0,826.21,643.77
2016,8,25,16,15,719.5,96.5,4.05,21.5,445.5,782.31,615.33
2016,8,25,16,30,692.0,92.0,4.0,21.0,395.0,731.52,581.19
2016,8,25,16,45,658.0,85.0,4.0,20.5,343.5,671.36,539.23
2016,8,25,17,0,624.0,78.0,4.0,20.0,292.0,611.16,495.8
2016,8,25,17,15,571.0,70.5,3.9,19.0,240.5,536.8,440.1
2016,8,25,17,30,518.0,63.0,3.8,18.0,189.0,464.96,382.6
2016,8,25,17,45,442.0,52.5,3.7,17.5,141.5,378.2,309.61
2016,8,25,18,0,366.0,42.0,3.6,17.0,94.0,297.7,238.73
2016,8,25,18,15,244.5,28.0,3.45,16.5,56.5,197.51,139.53
2016,8,25,18,30,123.0,14.0,3.3,16.0,19.0,69.99,0.0
2016,8,25,18,45,61.5,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,12.5,2.1,14.5,21.0,9.83,0.0
2016,8,26,6,0,227.0,25.0,2.4,15.0,42.0,20.5,7.81
2016,8,26,6,15,334.5,37.0,2.45,15.5,84.5,30.26,20.26
2016,8,26,6,30,442.0,49.0,2.5,16.0,127.0,40.0,29.45
2016,8,26,6,45,507.5,58.0,2.55,16.5,177.0,46.98,35.92
2016,8,26,7,0,573.0,67.0,2.6,17.0,227.0,53.9,42.13
2016,8,26,7,15,620.0,73.5,2.6,17.0,279.5,58.67,46.35
2016,8,26,7,30,667.0,80.0,2.6,17.0,332.0,63.4,50.42
2016,8,26,7,45,701.5,85.0,2.6,17.5,384.0,66.82,53.16
2016,8,26,8,0,736.0,90.0,2.6,18.0,436.0,75.99,60.82
2016,8,26,8,15,550.0,152.0,2.6,18.5,426.5,104.29,84.8
2016,8,26,8,30,364.0,214.0,2.6,19.0,417.0,139.57,114.24
2016,8,26,8,45,371.5,233.0,2.6,19.5,455.5,168.26,122.3
2016,8,26,9,0,379.0,252.0,2.6,20.0,494.0,211.37,149.28
2016,8,26,9,15,616.0,180.0,2.6,20.5,603.0,240.67,161.31
2016,8,26,9,30,853.0,108.0,2.6,21.0,712.0,304.45,205.58
2016,8,26,9,45,824.0,130.0,2.65,21.5,737.5,364.45,258.56
2016,8,26,10,0,795.0,152.0,2.7,22.0,763.0,424.23,310.14
2016,8,26,10,15,804.0,154.5,2.75,22.5,792.0,481.77,357.87
2016,8,26,10,30,813.0,157.0,2.8,23.0,821.0,538.93,403.85
2016,8,26,10,45,819.0,158.5,2.85,23.5,843.0,592.99,446.13
2016,8,26,11,0,825.0,160.0,2.9,24.0,865.0,645.82,486.16
2016,8,26,11,15,829.0,161.0,2.95,24.0,879.5,695.43,523.74
2016,8,26,11,30,833.0,162.0,3.0,24.0,894.0,743.13,559.12
2016,8,26,11,45,835.5,162.0,3.1,24.0,900.5,786.69,591.19
2016,8,26,12,0,838.0,162.0,3.2,24.0,907.0,827.73,621.03
2016,8,26,12,15,837.5,161.5,3.25,24.0,905.5,863.11,645.5
2016,8,26,12,30,837.0,161.0,3.3,24.0,904.0,895.33,667.51
2016,8,26,12,45,839.5,157.5,3.4,24.5,895.5,924.1,686.18
2016,8,26,13,0,842.0,154.0,3.5,25.0,887.0,949.46,702.58
2016,8,26,13,15,837.0,153.0,3.55,24.5,869.5,966.67,716.08
2016,8,26,13,30,832.0,152.0,3.6,24.0,852.0,980.01,727.23
2016,8,26,13,45,828.0,148.5,3.7,24.0,828.0,987.88,733.84
2016,8,26,14,0,824.0,145.0,3.8,24.0,804.0,991.81,738.01
2016,8,26,14,15,814.0,142.5,3.85,23.5,772.0,986.89,737.56
2016,8,26,14,30,804.0,140.0,3.9,23.0,740.0,978.07,734.67
2016,8,26,14,45,794.5,135.5,3.95,23.0,703.0,963.84,726.8
2016,8,26,15,0,785.0,131.0,4.0,23.0,666.0,945.91,716.53
2016,8,26,15,15,768.0,127.0,4.0,22.5,622.5,917.69,700.3
2016,8,26,15,30,751.0,123.0,4.0,22.0,579.0,893.43,686.79
2016,8,26,15,45,733.0,117.0,4.0,22.0,532.5,856.01,662.54
2016,8,26,16,0,715.0,111.0,4.0,22.0,486.0,816.09,636.32
2016,8,26,16,15,685.5,105.5,3.95,21.5,435.5,764.41,602.13
2016,8,26,16,30,656.0,100.0,3.9,21.0,385.0,711.52,566.28
2016,8,26,16,45,619.5,92.5,3.85,20.5,333.5,649.79,522.72
2016,8,26,17,0,583.0,85.0,3.8,20.0,282.0,588.24,477.85
2016,8,26,17,15,527.5,76.0,3.65,19.0,231.0,511.69,419.47
2016,8,26,17,30,472.0,67.0,3.5,18.0,180.0,437.94,360.17
2016,8,26,17,45,393.5,55.0,3.4,17.5,133.0,349.91,286.03
2016,8,26,18,0,315.0,43.0,3.3,17.0,86.0,266.68,213.0
2016,8,26,18,15,157.5,29.0,3.15,16.5,50.5,149.37,100.21
2016,8,26,18,30,0.0,15.0,3.0,16.0,15.0,11.8,0.0
2016,8,26,18,45,0.0,7.5,2.9,16.0,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,12.0,2.1,14.5,17.5,9.44,0.0
2016,8,27,6,0,143.0,24.0,2.3,15.0,35.0,18.21,5.6
2016,8,27,6,15,236.5,41.0,2.35,15.0,75.5,30.94,20.82
2016,8,27,6,30,330.0,58.0,2.4,15.0,116.0,43.59,32.69
2016,8,27,6,45,165.0,65.0,2.45,15.5,94.0,47.84,36.82
2016,8,27,7,0,0.0,72.0,2.5,16.0,72.0,54.03,42.41
2016,8,27,7,15,0.0,89.0,2.45,16.5,89.0,66.3,53.17
2016,8,27,7,30,0.0,106.0,2.4,17.0,106.0,78.47,63.62
2016,8,27,7,45,12.5,139.5,2.4,17.5,145.5,101.3,83.12
2016,8,27,8,0,25.0,173.0,2.4,18.0,185.0,123.57,101.77
2016,8,27,8,15,147.0,202.5,2.4,18.0,283.5,134.3,110.54
2016,8,27,8,30,269.0,232.0,2.4,18.0,382.0,146.88,120.81
2016,8,27,8,45,507.0,182.5,2.45,18.5,494.5,143.98,99.35
2016,8,27,9,0,745.0,133.0,2.5,19.0,607.0,182.61,111.69
2016,8,27,9,15,760.5,137.0,2.55,19.5,647.5,241.59,156.81
2016,8,27,9,30,776.0,141.0,2.6,20.0,688.0,306.47,210.86
2016,8,27,9,45,784.0,145.5,2.65,20.5,722.5,365.12,261.38
2016,8,27,10,0,792.0,150.0,2.7,21.0,757.0,423.79,311.39
2016,8,27,10,15,801.0,152.0,2.75,21.5,785.5,480.8,358.91
2016,8,27,10,30,810.0,154.0,2.8,22.0,814.0,537.42,404.65
2016,8,27,10,45,818.0,154.5,2.85,22.5,836.0,591.63,447.2
2016,8,27,11,0,826.0,155.0,2.9,23.0,858.0,644.77,487.63
2016,8,27,11,15,829.5,156.0,2.95,23.0,872.0,694.03,525.11
2016,8,27,11,30,833.0,157.0,3.0,23.0,886.0,741.31,560.34
2016,8,27,11,45,836.0,156.5,3.1,23.0,893.0,784.71,592.44
2016,8,27,12,0,839.0,156.0,3.2,23.0,900.0,825.59,622.32
2016,8,27,12,15,838.5,155.5,3.3,23.0,898.0,860.85,646.88
2016,8,27,12,30,838.0,155.0,3.4,23.0,896.0,892.95,669.22
2016,8,27,12,45,836.0,154.0,3.5,23.5,886.5,919.92,686.8
2016,8,27,13,0,834.0,153.0,3.6,24.0,877.0,943.35,702.01
2016,8,27,13,15,829.5,152.0,3.65,23.5,859.5,960.76,715.74
2016,8,27,13,30,825.0,151.0,3.7,23.0,842.0,974.36,727.11
2016,8,27,13,45,823.0,146.5,3.8,23.0,818.5,982.97,734.24
2016,8,27,14,0,821.0,142.0,3.9,23.0,795.0,987.66,738.93
2016,8,27,14,15,811.0,139.5,3.9,22.5,763.5,982.6,738.03
2016,8,27,14,30,801.0,137.0,3.9,22.0,732.0,973.66,734.71
2016,8,27,14,45,793.5,131.5,3.95,22.0,696.0,960.2,727.34
2016,8,27,15,0,786.0,126.0,4.0,22.0,660.0,943.03,717.54
2016,8,27,15,15,769.5,122.5,4.0,21.5,617.0,915.71,701.83
2016,8,27,15,30,753.0,119.0,4.0,21.0,574.0,891.92,688.59
2016,8,27,15,45,736.5,113.0,4.0,21.0,528.0,855.73,665.1
2016,8,27,16,0,720.0,107.0,4.0,21.0,482.0,816.98,639.61
2016,8,27,16,15,691.5,101.5,3.95,20.5,431.5,765.95,605.74
2016,8,27,16,30,663.0,96.0,3.9,20.0,381.0,713.67,570.19
2016,8,27,16,45,628.5,88.5,3.85,19.5,330.0,653.26,527.45
2016,8,27,17,0,594.0,81.0,3.8,19.0,279.0,592.9,483.29
2016,8,27,17,15,539.0,72.5,3.7,18.5,228.0,516.82,424.54
2016,8,27,17,30,484.0,64.0,3.6,18.0,177.0,443.5,364.7
2016,8,27,17,45,406.0,52.5,3.5,17.5,130.5,355.73,290.54
2016,8,27,18,0,328.0,41.0,3.4,17.0,84.0,274.61,218.61
2016,8,27,18,15,208.5,26.0,3.25,16.5,48.5,170.7,108.71
2016,8,27,18,30,89.0,11.0,3.1,16.0,13.0,51.38,0.0
2016,8,27,18,45,44.5,5.5,3.0,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.0,11.5,1.35,13.5,18.0,9.05,0.0
2016,8,28,6,0,182.0,23.0,1.5,14.0,36.0,17.59,4.43
2016,8,28,6,15,285.5,37.5,1.5,14.5,77.5,30.52,20.45
2016,8,28,6,30,389.0,52.0,1.5,15.0,119.0,42.15,31.41
2016,8,28,6,45,462.5,62.0,1.55,15.5,168.5,49.78,38.53
2016,8,28,7,0,536.0,72.0,1.6,16.0,218.0,57.36,45.36
2016,8,28,7,15,268.0,76.0,1.55,16.5,149.0,54.63,42.89
2016,8,28,7,30,0.0,80.0,1.5,17.0,80.0,60.83,48.18
2016,8,28,7,45,0.0,111.0,1.45,17.5,111.0,82.6,66.9
2016,8,28,8,0,0.0,142.0,1.4,18.0,142.0,103.74,84.72
2016,8,28,8,15,5.5,165.0,1.4,18.5,168.0,119.5,97.65
2016,8,28,8,30,11.0,188.0,1.4,19.0,194.0,135.07,110.23
2016,8,28,8,45,42.5,231.5,1.45,19.5,258.0,159.37,123.04
2016,8,28,9,0,74.0,275.0,1.5,20.0,322.0,196.34,149.62
2016,8,28,9,15,455.5,195.5,1.55,20.5,513.5,221.98,153.06
2016,8,28,9,30,837.0,116.0,1.6,21.0,705.0,306.35,207.24
2016,8,28,9,45,848.5,118.0,1.7,21.5,741.0,367.81,259.75
2016,8,28,10,0,860.0,120.0,1.8,22.0,777.0,430.55,312.67
2016,8,28,10,15,868.0,122.0,1.9,22.5,806.0,489.36,361.4
2016,8,28,10,30,876.0,124.0,2.0,23.0,835.0,547.43,408.05
2016,8,28,10,45,882.0,124.5,2.15,23.5,857.5,602.26,451.08
2016,8,28,11,0,888.0,125.0,2.3,24.0,880.0,655.6,491.74
2016,8,28,11,15,891.5,126.0,2.4,24.0,894.0,705.98,529.93
2016,8,28,11,30,895.0,127.0,2.5,24.0,908.0,754.22,565.77
2016,8,28,11,45,897.0,127.0,2.65,24.5,914.5,798.14,597.12
2016,8,28,12,0,899.0,127.0,2.8,25.0,921.0,839.37,624.58
2016,8,28,12,15,898.5,127.0,2.9,25.0,919.5,875.63,649.37
2016,8,28,12,30,898.0,127.0,3.0,25.0,918.0,908.66,672.0
2016,8,28,12,45,910.5,117.5,3.1,25.0,912.0,941.17,694.33
2016,8,28,13,0,923.0,108.0,3.2,25.0,906.0,970.29,714.44
2016,8,28,13,15,919.0,107.5,3.3,24.5,888.5,989.21,729.37
2016,8,28,13,30,915.0,107.0,3.4,24.0,871.0,1004.17,741.95
2016,8,28,13,45,909.0,105.5,3.5,24.0,846.0,1012.13,748.66
2016,8,28,14,0,903.0,104.0,3.6,24.0,821.0,1015.99,752.87
2016,8,28,14,15,895.0,102.5,3.6,23.5,789.0,1013.8,754.0
2016,8,28,14,30,887.0,101.0,3.6,23.0,757.0,1007.6,752.67
2016,8,28,14,45,875.5,99.0,3.65,23.0,718.5,993.44,745.05
2016,8,28,15,0,864.0,97.0,3.7,23.0,680.0,975.52,735.04
2016,8,28,15,15,849.0,94.5,3.65,22.5,636.0,950.03,720.69
2016,8,28,15,30,834.0,92.0,3.6,22.0,592.0,932.95,712.16
2016,8,28,15,45,814.0,89.0,3.55,22.0,544.0,895.29,687.88
2016,8,28,16,0,794.0,86.0,3.5,22.0,496.0,854.95,661.64
2016,8,28,16,15,767.5,82.0,3.45,21.5,444.5,805.29,629.58
2016,8,28,16,30,741.0,78.0,3.4,21.0,393.0,753.98,595.57
2016,8,28,16,45,703.0,73.0,3.35,20.5,340.0,690.81,551.72
2016,8,28,17,0,665.0,68.0,3.3,20.0,287.0,632.84,510.26
2016,8,28,17,15,610.5,61.5,3.15,19.0,234.5,556.8,453.54
2016,8,28,17,30,556.0,55.0,3.0,18.0,182.0,483.43,395.44
2016,8,28,17,45,469.0,46.0,2.9,17.5,133.5,389.53,316.63
2016,8,28,18,0,382.0,37.0,2.8,17.0,85.0,303.02,239.75
2016,8,28,18,15,244.0,23.5,2.65,16.5,49.0,187.54,109.57
2016,8,28,18,30,106.0,10.0,2.5,16.0,13.0,58.79,0.0
2016,8,28,18,45,53.0,5.0,2.45,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,106.5,11.5,1.9,12.5,18.5,9.05,0.0
2016,8,29,6,0,213.0,23.0,2.2,13.0,37.0,18.88,4.1
2016,8,29,6,15,326.0,35.0,2.3,13.5,79.0,28.68,18.87
2016,8,29,6,30,439.0,47.0,2.4,14.0,121.0,38.48,28.27
2016,8,29,6,45,509.5,55.5,2.5,14.5,171.0,45.14,34.56
2016,8,29,7,0,580.0,64.0,2.6,15.0,221.0,51.81,40.61
2016,8,29,7,15,290.0,83.0,2.55,15.0,161.5,59.55,47.52
2016,8,29,7,30,0.0,102.0,2.5,15.0,102.0,75.74,61.74
2016,8,29,7,45,10.0,135.0,2.5,15.5,139.5,98.29,81.18
2016,8,29,8,0,20.0,168.0,2.5,16.0,177.0,120.28,99.78
2016,8,29,8,15,22.5,186.5,2.5,16.5,198.0,133.02,110.15
2016,8,29,8,30,25.0,205.0,2.5,17.0,219.0,145.64,120.29
2016,8,29,8,45,85.0,245.5,2.55,17.5,298.5,170.11,131.74
2016,8,29,9,0,145.0,286.0,2.6,18.0,378.0,207.48,157.08
2016,8,29,9,15,501.5,194.0,2.6,18.5,540.5,231.64,160.58
2016,8,29,9,30,858.0,102.0,2.6,19.0,703.0,307.83,210.54
2016,8,29,9,45,879.5,98.0,2.65,19.5,741.0,368.18,263.06
2016,8,29,10,0,901.0,94.0,2.7,20.0,779.0,429.6,316.02
2016,8,29,10,15,908.0,95.0,2.75,20.5,808.0,489.23,366.51
2016,8,29,10,30,915.0,96.0,2.8,21.0,837.0,547.89,414.59
2016,8,29,10,45,921.5,96.0,2.85,22.0,859.5,604.24,458.45
2016,8,29,11,0,928.0,96.0,2.9,23.0,882.0,659.05,499.52
2016,8,29,11,15,931.0,97.0,2.95,23.0,896.0,710.6,538.86
2016,8,29,11,30,934.0,98.0,3.0,23.0,910.0,759.83,575.61
2016,8,29,11,45,713.5,220.0,3.1,23.5,843.0,757.45,570.08
2016,8,29,12,0,493.0,342.0,3.2,24.0,776.0,719.18,539.02
2016,8,29,12,15,715.5,219.5,3.25,24.0,848.0,828.21,620.97
2016,8,29,12,30,938.0,97.0,3.3,24.0,920.0,917.81,683.29
2016,8,29,12,45,708.0,215.0,3.4,24.0,832.5,875.65,654.37
2016,8,29,13,0,478.0,333.0,3.5,24.0,745.0,791.85,592.51
2016,8,29,13,15,690.0,221.0,3.55,24.0,802.0,909.81,680.59
2016,8,29,13,30,902.0,109.0,3.6,24.0,859.0,995.72,738.58
2016,8,29,13,45,898.5,106.5,3.7,24.0,834.5,1004.87,745.48
2016,8,29,14,0,895.0,104.0,3.8,24.0,810.0,1009.97,750.48
2016,8,29,14,15,886.5,102.5,3.85,23.5,778.0,1007.15,751.51
2016,8,29,14,30,878.0,101.0,3.9,23.0,746.0,1000.35,750.07
2016,8,29,14,45,869.0,98.0,3.95,23.0,708.5,987.47,743.24
2016,8,29,15,0,860.0,95.0,4.0,23.0,671.0,970.79,733.95
2016,8,29,15,15,845.0,92.5,3.95,22.5,627.5,945.21,719.45
2016,8,29,15,30,830.0,90.0,3.9,22.0,584.0,928.01,710.78
2016,8,29,15,45,814.0,85.5,3.9,21.5,537.0,892.2,689.27
2016,8,29,16,0,798.0,81.0,3.9,21.0,490.0,853.56,665.53
2016,8,29,16,15,771.5,77.5,3.85,20.5,439.0,804.32,633.42
2016,8,29,16,30,745.0,74.0,3.8,20.0,388.0,753.45,599.37
2016,8,29,16,45,711.0,69.0,3.75,19.5,336.0,693.37,557.38
2016,8,29,17,0,677.0,64.0,3.7,19.0,284.0,633.01,513.64
2016,8,29,17,15,622.5,58.0,3.55,18.5,231.5,561.75,459.22
2016,8,29,17,30,568.0,52.0,3.4,18.0,179.0,488.55,400.2
2016,8,29,17,45,481.0,43.5,3.3,17.5,131.0,394.72,320.94
2016,8,29,18,0,394.0,35.0,3.2,17.0,83.0,308.37,243.09
2016,8,29,18,15,197.0,23.5,3.05,16.5,47.5,160.31,80.85
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
