Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,123.0,14.0,1.6,14.0,18.0,11.02,0.0
2016,9,9,6,15,251.5,27.5,1.65,14.5,56.0,22.51,11.79
2016,9,9,6,30,380.0,41.0,1.7,15.0,94.0,33.62,23.5
2016,9,9,6,45,462.5,50.0,1.75,15.5,142.5,40.77,30.34
2016,9,9,7,0,545.0,59.0,1.8,16.0,191.0,47.95,36.94
2016,9,9,7,15,598.0,65.5,1.75,16.5,242.5,52.92,41.38
2016,9,9,7,30,651.0,72.0,1.7,17.0,294.0,57.88,45.65
2016,9,9,7,45,690.0,76.5,1.65,18.0,345.5,61.19,48.25
2016,9,9,8,0,729.0,81.0,1.6,19.0,397.0,69.78,55.35
2016,9,9,8,15,755.0,84.5,1.55,19.5,446.5,72.27,57.19
2016,9,9,8,30,781.0,88.0,1.5,20.0,496.0,77.65,61.48
2016,9,9,8,45,802.5,90.5,1.5,20.5,542.5,136.74,77.47
2016,9,9,9,0,824.0,93.0,1.5,21.0,589.0,198.36,118.89
2016,9,9,9,15,838.5,95.5,1.55,21.5,630.0,260.67,169.18
2016,9,9,9,30,853.0,98.0,1.6,22.0,671.0,327.38,225.6
2016,9,9,9,45,863.5,100.0,1.65,23.0,706.0,388.69,277.55
2016,9,9,10,0,874.0,102.0,1.7,24.0,741.0,449.95,328.17
2016,9,9,10,15,882.0,103.5,1.75,24.5,769.5,509.35,376.37
2016,9,9,10,30,890.0,105.0,1.8,25.0,798.0,567.9,422.25
2016,9,9,10,45,896.5,105.5,1.85,25.5,819.5,623.63,464.54
2016,9,9,11,0,903.0,106.0,1.9,26.0,841.0,677.82,504.32
2016,9,9,11,15,906.5,106.5,1.9,26.5,855.0,728.17,539.88
2016,9,9,11,30,910.0,107.0,1.9,27.0,869.0,776.21,572.8
2016,9,9,11,45,912.5,107.0,1.9,27.5,874.5,820.51,600.78
2016,9,9,12,0,915.0,107.0,1.9,28.0,880.0,862.01,626.34
2016,9,9,12,15,914.5,107.0,1.95,28.0,877.5,897.93,649.82
2016,9,9,12,30,914.0,107.0,2.0,28.0,875.0,930.48,671.12
2016,9,9,12,45,903.0,111.0,2.1,28.5,862.0,953.84,685.75
2016,9,9,13,0,892.0,115.0,2.2,29.0,849.0,973.15,697.93
2016,9,9,13,15,887.0,114.0,2.3,28.5,830.0,989.16,710.95
2016,9,9,13,30,882.0,113.0,2.4,28.0,811.0,1001.22,721.68
2016,9,9,13,45,875.5,111.5,2.5,28.0,785.0,1007.3,727.35
2016,9,9,14,0,869.0,110.0,2.6,28.0,759.0,1009.39,730.67
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.0,1003.44,729.97
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,1007.22,735.81
2016,9,9,14,45,835.5,103.5,2.8,27.0,653.5,989.24,726.54
2016,9,9,15,0,822.0,101.0,2.9,27.0,614.0,967.56,715.03
2016,9,9,15,15,803.5,98.0,2.95,26.5,569.5,936.88,698.45
2016,9,9,15,30,785.0,95.0,3.0,26.0,525.0,903.07,679.58
2016,9,9,15,45,760.0,91.0,3.05,26.0,476.0,859.06,652.06
2016,9,9,16,0,735.0,87.0,3.1,26.0,427.0,812.81,622.5
2016,9,9,16,15,701.0,82.5,3.1,25.0,376.0,761.92,590.97
2016,9,9,16,30,667.0,78.0,3.1,24.0,325.0,704.78,553.68
2016,9,9,16,45,617.5,72.0,3.15,23.5,272.5,632.64,502.75
2016,9,9,17,0,568.0,66.0,3.2,23.0,220.0,561.86,450.47
2016,9,9,17,15,495.0,57.0,3.1,22.0,170.5,472.06,381.07
2016,9,9,17,30,422.0,48.0,3.0,21.0,121.0,387.07,310.86
2016,9,9,17,45,305.5,35.5,2.9,20.0,78.5,276.56,215.35
2016,9,9,18,0,189.0,23.0,2.8,19.0,36.0,167.16,70.24
2016,9,9,18,15,94.5,11.5,2.7,18.5,18.0,59.58,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,9.44,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,21.92,10.96
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,34.69,24.35
2016,9,10,6,45,348.0,59.0,2.55,15.5,129.0,44.45,33.53
2016,9,10,7,0,429.0,72.0,2.6,16.0,175.0,54.17,42.4
2016,9,10,7,15,253.0,102.0,2.55,16.5,167.0,72.88,58.95
2016,9,10,7,30,77.0,132.0,2.5,17.0,159.0,92.33,75.82
2016,9,10,7,45,127.5,155.0,2.45,17.5,207.0,105.48,86.91
2016,9,10,8,0,178.0,178.0,2.4,18.0,255.0,120.03,98.99
2016,9,10,8,15,430.0,147.5,2.4,18.5,363.5,99.99,81.29
2016,9,10,8,30,682.0,117.0,2.4,19.0,472.0,90.16,72.47
2016,9,10,8,45,704.0,122.0,2.4,19.5,516.5,145.77,88.3
2016,9,10,9,0,726.0,127.0,2.4,20.0,561.0,204.14,128.48
2016,9,10,9,15,742.5,130.5,2.45,20.5,601.5,262.74,176.01
2016,9,10,9,30,759.0,134.0,2.5,21.0,642.0,322.86,227.21
2016,9,10,9,45,771.5,137.0,2.6,22.0,676.0,385.29,279.93
2016,9,10,10,0,784.0,140.0,2.7,23.0,710.0,444.46,329.04
2016,9,10,10,15,793.0,142.0,2.8,23.0,738.0,501.4,376.46
2016,9,10,10,30,802.0,144.0,2.9,23.0,766.0,557.86,422.23
2016,9,10,10,45,808.0,146.0,3.0,23.5,787.0,611.82,464.06
2016,9,10,11,0,814.0,148.0,3.1,24.0,808.0,664.46,503.7
2016,9,10,11,15,817.5,149.0,3.15,24.0,821.0,712.95,540.18
2016,9,10,11,30,821.0,150.0,3.2,24.0,834.0,759.39,574.43
2016,9,10,11,45,822.0,150.5,3.3,24.5,839.0,801.13,603.87
2016,9,10,12,0,823.0,151.0,3.4,25.0,844.0,840.17,630.05
2016,9,10,12,15,822.0,151.0,3.45,25.0,841.0,874.13,653.26
2016,9,10,12,30,821.0,151.0,3.5,25.0,838.0,904.87,674.31
2016,9,10,12,45,822.0,148.0,3.6,25.0,828.0,931.14,692.69
2016,9,10,13,0,823.0,145.0,3.7,25.0,818.0,953.94,708.86
2016,9,10,13,15,817.0,143.5,3.75,25.0,799.5,967.9,718.94
2016,9,10,13,30,811.0,142.0,3.8,25.0,781.0,977.98,726.64
2016,9,10,13,45,803.0,140.0,3.85,25.0,755.0,981.64,730.24
2016,9,10,14,0,795.0,138.0,3.9,25.0,729.0,981.38,731.42
2016,9,10,14,15,783.5,135.5,3.9,24.5,696.0,973.18,728.56
2016,9,10,14,30,772.0,133.0,3.9,24.0,663.0,961.18,723.31
2016,9,10,14,45,757.5,129.5,3.9,24.0,624.5,941.42,711.48
2016,9,10,15,0,743.0,126.0,3.9,24.0,586.0,926.13,702.85
2016,9,10,15,15,722.5,121.5,3.85,23.5,542.5,892.78,682.77
2016,9,10,15,30,702.0,117.0,3.8,23.0,499.0,856.65,660.65
2016,9,10,15,45,676.0,112.0,3.75,23.0,451.5,812.25,631.09
2016,9,10,16,0,650.0,107.0,3.7,23.0,404.0,765.95,599.75
2016,9,10,16,15,613.5,100.5,3.6,22.5,354.0,706.97,559.35
2016,9,10,16,30,577.0,94.0,3.5,22.0,304.0,647.5,517.45
2016,9,10,16,45,526.0,85.5,3.45,21.5,254.0,573.81,463.31
2016,9,10,17,0,475.0,77.0,3.4,21.0,204.0,501.66,408.13
2016,9,10,17,15,402.5,65.5,3.2,20.0,156.0,408.84,333.62
2016,9,10,17,30,330.0,54.0,3.0,19.0,108.0,328.1,265.42
2016,9,10,17,45,226.0,38.0,2.9,18.5,68.5,227.59,176.37
2016,9,10,18,0,122.0,22.0,2.8,18.0,29.0,123.64,31.31
2016,9,10,18,15,61.0,11.0,2.75,17.5,14.5,41.28,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,14.0,11.0,7.87,0.0
2016,9,11,6,15,130.5,29.0,2.7,14.5,44.5,21.81,10.44
2016,9,11,6,30,222.0,48.0,2.8,15.0,78.0,35.83,25.27
2016,9,11,6,45,301.0,63.0,2.9,15.5,123.0,46.84,35.58
2016,9,11,7,0,380.0,78.0,3.0,16.0,168.0,57.74,45.52
2016,9,11,7,15,190.0,89.5,2.95,16.5,134.5,64.31,51.4
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,74.37,60.13
2016,9,11,7,45,15.5,131.5,2.85,17.5,138.5,95.22,78.05
2016,9,11,8,0,31.0,162.0,2.8,18.0,176.0,111.7,91.89
2016,9,11,8,15,153.5,187.0,2.8,18.5,265.0,125.45,103.16
2016,9,11,8,30,276.0,212.0,2.8,19.0,354.0,140.19,115.12
2016,9,11,8,45,305.5,227.5,2.8,19.5,398.5,177.56,128.19
2016,9,11,9,0,335.0,243.0,2.8,20.0,443.0,219.04,157.17
2016,9,11,9,15,336.0,262.5,2.8,20.5,475.0,260.61,190.28
2016,9,11,9,30,337.0,282.0,2.8,21.0,507.0,302.64,224.64
2016,9,11,9,45,560.0,209.5,2.85,21.5,606.0,361.21,267.16
2016,9,11,10,0,783.0,137.0,2.9,22.0,705.0,443.94,330.75
2016,9,11,10,15,792.5,139.0,2.95,22.0,733.0,501.03,378.32
2016,9,11,10,30,802.0,141.0,3.0,22.0,761.0,557.69,424.34
2016,9,11,10,45,811.0,141.0,3.1,22.5,782.5,611.67,466.43
2016,9,11,11,0,820.0,141.0,3.2,23.0,804.0,664.58,506.51
2016,9,11,11,15,824.0,142.0,3.3,23.0,817.0,713.55,543.73
2016,9,11,11,30,828.0,143.0,3.4,23.0,830.0,760.49,578.77
2016,9,11,11,45,831.0,142.5,3.5,23.5,835.5,803.0,608.97
2016,9,11,12,0,834.0,142.0,3.6,24.0,841.0,842.9,635.54
2016,9,11,12,15,833.5,141.5,3.7,24.0,838.0,876.96,659.24
2016,9,11,12,30,833.0,141.0,3.8,24.0,835.0,907.79,680.77
2016,9,11,12,45,841.0,134.5,3.9,24.0,827.0,936.99,701.26
2016,9,11,13,0,849.0,128.0,4.0,24.0,819.0,949.0,710.2
2016,9,11,13,15,843.5,127.0,4.1,23.5,800.5,977.97,732.3
2016,9,11,13,30,838.0,126.0,4.2,23.0,782.0,989.2,742.46
2016,9,11,13,45,832.0,123.5,4.35,23.0,756.0,994.32,747.66
2016,9,11,14,0,826.0,121.0,4.5,23.0,730.0,995.48,750.38
2016,9,11,14,15,815.0,118.5,4.5,22.5,697.5,987.65,747.81
2016,9,11,14,30,804.0,116.0,4.5,22.0,665.0,975.96,742.77
2016,9,11,14,45,789.5,113.5,4.55,21.5,626.0,957.0,733.25
2016,9,11,15,0,775.0,111.0,4.6,21.0,587.0,934.53,721.28
2016,9,11,15,15,755.5,107.5,4.55,20.5,543.5,902.64,701.83
2016,9,11,15,30,736.0,104.0,4.5,20.0,500.0,874.29,684.79
2016,9,11,15,45,708.0,100.0,4.5,20.0,452.0,828.47,653.89
2016,9,11,16,0,680.0,96.0,4.5,20.0,404.0,780.82,621.22
2016,9,11,16,15,644.5,90.5,4.4,19.0,354.0,723.14,582.08
2016,9,11,16,30,609.0,85.0,4.3,18.0,304.0,664.91,541.22
2016,9,11,16,45,556.0,77.5,4.2,17.5,253.0,589.77,484.61
2016,9,11,17,0,503.0,70.0,4.1,17.0,202.0,516.36,427.15
2016,9,11,17,15,429.0,60.0,3.95,16.5,154.5,427.04,353.61
2016,9,11,17,30,355.0,50.0,3.8,16.0,107.0,342.56,280.45
2016,9,11,17,45,243.0,35.0,3.7,15.5,67.5,234.77,182.65
2016,9,11,18,0,131.0,20.0,3.6,15.0,28.0,124.37,2.73
2016,9,11,18,15,65.5,10.0,3.5,14.5,14.0,42.91,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,10.23,0.0
2016,9,12,6,15,233.0,26.5,3.75,13.5,52.5,21.72,9.9
2016,9,12,6,30,377.0,40.0,3.8,14.0,90.0,32.9,22.79
2016,9,12,6,45,472.5,48.0,3.85,14.5,139.5,39.35,29.11
2016,9,12,7,0,568.0,56.0,3.9,15.0,189.0,45.95,35.26
2016,9,12,7,15,622.5,62.5,3.9,15.0,241.5,51.06,39.96
2016,9,12,7,30,677.0,69.0,3.9,15.0,294.0,56.16,44.5
2016,9,12,7,45,715.5,73.0,3.9,15.5,346.5,64.09,51.33
2016,9,12,8,0,754.0,77.0,3.9,16.0,399.0,67.35,53.94
2016,9,12,8,15,780.0,80.5,3.9,16.5,448.5,70.0,55.97
2016,9,12,8,30,806.0,84.0,3.9,17.0,498.0,81.72,55.8
2016,9,12,8,45,823.5,87.5,3.95,17.5,543.5,142.97,81.61
2016,9,12,9,0,841.0,91.0,4.0,18.0,589.0,206.22,126.63
2016,9,12,9,15,855.0,93.5,4.0,18.0,630.0,273.83,183.34
2016,9,12,9,30,869.0,96.0,4.0,18.0,671.0,337.21,239.53
2016,9,12,9,45,881.0,97.0,4.0,18.5,706.5,399.37,294.58
2016,9,12,10,0,893.0,98.0,4.0,19.0,742.0,461.58,348.55
2016,9,12,10,15,900.5,99.0,4.05,19.0,770.5,521.44,399.99
2016,9,12,10,30,908.0,100.0,4.1,19.0,799.0,580.32,449.17
2016,9,12,10,45,912.5,102.0,4.15,19.5,820.0,637.03,494.34
2016,9,12,11,0,917.0,104.0,4.2,20.0,841.0,691.97,536.77
2016,9,12,11,15,920.0,104.5,4.25,20.0,854.5,742.56,575.92
2016,9,12,11,30,923.0,105.0,4.3,20.0,868.0,790.73,612.32
2016,9,12,11,45,922.5,106.5,4.35,20.0,872.5,834.47,643.17
2016,9,12,12,0,922.0,108.0,4.4,20.0,877.0,875.15,671.85
2016,9,12,12,15,922.0,108.0,4.45,20.0,874.5,911.61,697.52
2016,9,12,12,30,922.0,108.0,4.5,20.0,872.0,944.68,720.83
2016,9,12,12,45,923.0,105.5,4.6,20.0,862.0,972.63,741.08
2016,9,12,13,0,924.0,103.0,4.7,20.0,852.0,996.86,758.92
2016,9,12,13,15,920.5,102.0,4.7,19.5,833.5,1014.46,773.02
2016,9,12,13,30,917.0,101.0,4.7,19.0,815.0,1028.05,784.58
2016,9,12,13,45,912.5,99.0,4.7,19.0,789.5,1035.47,790.58
2016,9,12,14,0,908.0,97.0,4.7,19.0,764.0,1038.77,793.97
2016,9,12,14,15,900.0,95.0,4.65,18.5,731.0,1034.42,793.4
2016,9,12,14,30,892.0,93.0,4.6,18.0,698.0,1026.02,790.25
2016,9,12,14,45,882.0,90.5,4.6,18.0,659.0,1011.06,781.64
2016,9,12,15,0,872.0,88.0,4.6,18.0,620.0,992.31,770.53
2016,9,12,15,15,856.5,85.5,4.55,17.5,575.5,976.61,762.7
2016,9,12,15,30,841.0,83.0,4.5,17.0,531.0,945.11,743.62
2016,9,12,15,45,820.5,79.0,4.45,17.0,482.0,903.85,715.97
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,860.0,686.09
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,803.61,647.25
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,746.0,606.46
2016,9,12,16,45,688.5,62.0,4.15,15.5,274.5,673.6,552.88
2016,9,12,17,0,641.0,57.0,4.1,15.0,221.0,608.64,502.63
2016,9,12,17,15,564.5,49.5,3.9,14.5,169.5,515.09,426.41
2016,9,12,17,30,488.0,42.0,3.7,14.0,118.0,426.58,349.99
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,299.83,232.11
2016,9,12,18,0,208.0,20.0,3.3,13.0,31.0,168.49,0.0
2016,9,12,18,15,104.0,10.0,3.35,13.0,15.5,63.53,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,14.0,3.0,2.36,0.0
2016,9,13,6,15,0.0,11.5,1.9,14.0,11.5,8.73,0.35
2016,9,13,6,30,0.0,20.0,2.0,14.0,20.0,15.22,7.51
2016,9,13,6,45,0.0,32.0,2.15,14.5,32.0,24.42,15.96
2016,9,13,7,0,0.0,44.0,2.3,15.0,44.0,33.64,24.35
2016,9,13,7,15,0.0,56.5,2.35,15.0,56.5,43.28,33.06
2016,9,13,7,30,0.0,69.0,2.4,15.0,69.0,52.69,41.43
2016,9,13,7,45,0.0,70.5,2.45,15.5,70.5,54.09,42.51
2016,9,13,8,0,0.0,72.0,2.5,16.0,72.0,55.26,43.32
2016,9,13,8,15,0.0,109.0,2.45,16.0,109.0,81.95,66.53
2016,9,13,8,30,0.0,146.0,2.4,16.0,146.0,107.43,84.39
2016,9,13,8,45,22.5,193.5,2.4,16.5,207.0,142.62,111.89
2016,9,13,9,0,45.0,241.0,2.4,17.0,268.0,177.02,137.96
2016,9,13,9,15,26.0,221.5,2.35,17.5,237.5,167.42,130.51
2016,9,13,9,30,7.0,202.0,2.3,18.0,207.0,153.94,119.97
2016,9,13,9,45,142.5,264.0,2.3,18.5,367.0,250.61,193.35
2016,9,13,10,0,278.0,326.0,2.3,19.0,527.0,368.66,282.84
2016,9,13,10,15,204.0,347.0,2.3,19.0,497.0,369.2,284.71
2016,9,13,10,30,130.0,368.0,2.3,19.0,467.0,363.98,281.42
2016,9,13,10,45,203.5,372.5,2.35,19.5,532.5,425.53,328.35
2016,9,13,11,0,277.0,377.0,2.4,20.0,598.0,503.4,386.56
2016,9,13,11,15,276.0,384.0,2.35,20.0,608.0,531.03,406.8
2016,9,13,11,30,275.0,391.0,2.3,20.0,618.0,557.89,426.47
2016,9,13,11,45,276.5,393.0,2.3,20.5,622.0,581.45,442.95
2016,9,13,12,0,278.0,395.0,2.3,21.0,626.0,604.07,458.58
2016,9,13,12,15,278.0,393.5,2.2,21.0,623.5,621.1,470.54
2016,9,13,12,30,278.0,392.0,2.1,21.0,621.0,636.77,481.47
2016,9,13,12,45,278.5,386.0,2.05,21.0,613.0,647.08,488.92
2016,9,13,13,0,279.0,380.0,2.0,21.0,605.0,655.79,495.31
2016,9,13,13,15,554.5,262.0,1.95,21.0,695.5,838.49,629.29
2016,9,13,13,30,830.0,144.0,1.9,21.0,786.0,1003.72,739.96
2016,9,13,13,45,819.5,142.5,1.85,21.0,759.0,1005.36,739.37
2016,9,13,14,0,809.0,141.0,1.8,21.0,732.0,1002.94,738.22
2016,9,13,14,15,797.0,138.5,1.8,21.0,698.5,993.96,733.69
2016,9,13,14,30,785.0,136.0,1.8,21.0,665.0,981.11,726.86
2016,9,13,14,45,768.0,133.0,1.8,21.0,625.0,967.53,719.7
2016,9,13,15,0,751.0,130.0,1.8,21.0,585.0,942.19,704.86
2016,9,13,15,15,729.5,125.5,1.8,21.0,540.0,907.42,683.77
2016,9,13,15,30,708.0,121.0,1.8,21.0,495.0,869.86,660.67
2016,9,13,15,45,677.0,116.0,1.8,21.0,446.0,820.2,628.88
2016,9,13,16,0,646.0,111.0,1.8,21.0,397.0,768.81,595.31
2016,9,13,16,15,606.5,104.0,1.75,20.5,346.0,706.22,553.47
2016,9,13,16,30,567.0,97.0,1.7,20.0,295.0,643.25,509.96
2016,9,13,16,45,510.5,88.0,1.7,19.5,244.0,564.25,452.89
2016,9,13,17,0,454.0,79.0,1.7,19.0,193.0,483.86,391.91
2016,9,13,17,15,375.5,66.0,1.5,18.0,145.0,391.92,317.87
2016,9,13,17,30,297.0,53.0,1.3,17.0,97.0,306.65,245.81
2016,9,13,17,45,189.0,35.0,1.15,16.5,59.0,203.15,150.35
2016,9,13,18,0,81.0,17.0,1.0,16.0,21.0,87.71,0.0
2016,9,13,18,15,40.5,8.5,1.05,15.5,10.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.5,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,33.0,8.0,0.6,13.0,9.0,6.29,0.0
2016,9,14,6,15,132.0,27.0,0.7,13.5,42.0,20.35,7.67
2016,9,14,6,30,231.0,46.0,0.8,14.0,75.0,34.45,24.05
2016,9,14,6,45,316.5,60.5,0.95,15.0,121.0,45.22,34.19
2016,9,14,7,0,402.0,75.0,1.1,16.0,167.0,55.93,43.9
2016,9,14,7,15,460.0,86.5,1.05,16.5,217.0,64.25,51.33
2016,9,14,7,30,518.0,98.0,1.0,17.0,267.0,72.45,58.43
2016,9,14,7,45,566.0,104.5,1.0,17.5,318.5,79.51,64.35
2016,9,14,8,0,614.0,111.0,1.0,18.0,370.0,83.45,67.44
2016,9,14,8,15,645.0,117.5,0.95,18.5,418.5,87.03,70.16
2016,9,14,8,30,676.0,124.0,0.9,19.0,467.0,102.37,70.99
2016,9,14,8,45,705.0,126.5,0.85,19.5,513.5,157.03,95.58
2016,9,14,9,0,734.0,129.0,0.8,20.0,560.0,215.3,136.24
2016,9,14,9,15,751.5,132.5,0.75,20.5,600.5,274.94,184.25
2016,9,14,9,30,769.0,136.0,0.7,21.0,641.0,336.2,235.16
2016,9,14,9,45,826.5,117.0,0.65,21.5,686.0,398.35,285.54
2016,9,14,10,0,884.0,98.0,0.6,22.0,731.0,462.32,336.45
2016,9,14,10,15,892.0,99.5,0.6,22.5,759.0,522.31,383.65
2016,9,14,10,30,900.0,101.0,0.6,23.0,787.0,581.39,428.3
2016,9,14,10,45,906.5,101.5,0.65,23.5,808.5,637.57,469.72
2016,9,14,11,0,913.0,102.0,0.7,24.0,830.0,692.15,508.65
2016,9,14,11,15,916.0,102.5,0.85,24.0,843.0,742.43,545.85
2016,9,14,11,30,919.0,103.0,1.0,24.0,856.0,790.3,580.4
2016,9,14,11,45,921.5,102.5,1.2,24.5,861.0,834.23,609.96
2016,9,14,12,0,924.0,102.0,1.4,25.0,866.0,875.26,637.46
2016,9,14,12,15,923.5,102.0,1.6,25.0,863.0,911.1,662.76
2016,9,14,12,30,923.0,102.0,1.8,25.0,860.0,943.5,685.89
2016,9,14,12,45,914.5,104.5,2.0,25.5,847.0,967.46,702.26
2016,9,14,13,0,906.0,107.0,2.2,26.0,834.0,987.42,716.14
2016,9,14,13,15,901.0,106.0,2.3,26.0,815.0,1003.09,727.71
2016,9,14,13,30,896.0,105.0,2.4,26.0,796.0,1014.76,736.9
2016,9,14,13,45,889.5,103.5,2.5,26.0,769.5,1020.36,742.38
2016,9,14,14,0,883.0,102.0,2.6,26.0,743.0,1021.91,745.46
2016,9,14,14,15,872.5,100.5,2.7,25.5,709.0,1015.4,744.97
2016,9,14,14,30,862.0,99.0,2.8,25.0,675.0,1004.97,742.08
2016,9,14,14,45,848.5,96.5,2.9,25.0,635.5,999.63,741.22
2016,9,14,15,0,835.0,94.0,3.0,25.0,596.0,977.26,729.07
2016,9,14,15,15,816.5,91.0,3.0,24.5,551.0,945.82,711.51
2016,9,14,15,30,798.0,88.0,3.0,24.0,506.0,911.25,691.65
2016,9,14,15,45,773.0,84.0,3.05,24.0,457.0,866.44,663.39
2016,9,14,16,0,748.0,80.0,3.1,24.0,408.0,819.39,633.01
2016,9,14,16,15,713.0,75.5,3.05,23.5,356.5,760.92,594.23
2016,9,14,16,30,678.0,71.0,3.0,23.0,305.0,707.76,558.05
2016,9,14,16,45,627.0,64.5,3.0,22.5,253.0,633.04,504.34
2016,9,14,17,0,576.0,58.0,3.0,22.0,201.0,559.94,449.26
2016,9,14,17,15,496.0,49.5,2.65,21.0,151.0,465.2,374.2
2016,9,14,17,30,416.0,41.0,2.3,20.0,101.0,376.08,298.85
2016,9,14,17,45,283.0,28.5,2.0,19.0,61.5,256.22,184.48
2016,9,14,18,0,150.0,16.0,1.7,18.0,22.0,100.4,0.0
2016,9,14,18,15,75.0,8.0,1.6,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,9,15,6,0,104.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,9,15,6,15,253.5,22.5,1.45,13.5,48.0,18.5,5.64
2016,9,15,6,30,403.0,35.0,1.6,14.0,84.0,29.0,19.27
2016,9,15,6,45,492.0,43.0,1.8,15.0,133.0,35.59,25.69
2016,9,15,7,0,581.0,51.0,2.0,16.0,182.0,42.28,31.85
2016,9,15,7,15,635.5,57.0,2.0,16.5,234.5,47.17,36.27
2016,9,15,7,30,690.0,63.0,2.0,17.0,287.0,56.33,44.3
2016,9,15,7,45,728.0,67.0,2.0,17.5,339.5,59.76,47.14
2016,9,15,8,0,766.0,71.0,2.0,18.0,392.0,63.18,49.89
2016,9,15,8,15,792.0,74.5,2.0,18.5,441.5,65.99,52.07
2016,9,15,8,30,818.0,78.0,2.0,19.0,491.0,84.2,53.13
2016,9,15,8,45,837.0,80.5,2.0,19.5,537.5,145.77,81.41
2016,9,15,9,0,856.0,83.0,2.0,20.0,584.0,214.58,131.37
2016,9,15,9,15,870.0,85.5,2.0,20.5,624.5,278.02,184.09
2016,9,15,9,30,884.0,88.0,2.0,21.0,665.0,342.32,239.61
2016,9,15,9,45,896.5,88.5,2.0,22.0,700.5,405.11,293.19
2016,9,15,10,0,909.0,89.0,2.0,23.0,736.0,467.96,345.22
2016,9,15,10,15,916.5,90.0,2.0,23.5,764.5,528.6,394.44
2016,9,15,10,30,924.0,91.0,2.0,24.0,793.0,588.2,441.04
2016,9,15,10,45,928.5,92.0,2.0,24.5,813.5,644.72,483.7
2016,9,15,11,0,933.0,93.0,2.0,25.0,834.0,699.38,523.51
2016,9,15,11,15,936.5,93.5,2.05,25.0,847.0,750.8,561.22
2016,9,15,11,30,940.0,94.0,2.1,25.0,860.0,799.78,595.58
2016,9,15,11,45,941.0,94.5,2.2,25.5,865.0,844.13,624.4
2016,9,15,12,0,942.0,95.0,2.3,26.0,870.0,885.44,650.98
2016,9,15,12,15,941.5,95.0,2.35,26.0,867.0,921.72,674.98
2016,9,15,12,30,941.0,95.0,2.4,26.0,864.0,954.49,696.7
2016,9,15,12,45,928.5,100.0,2.5,26.0,850.0,977.65,712.71
2016,9,15,13,0,916.0,105.0,2.6,26.0,836.0,996.6,726.2
2016,9,15,13,15,911.5,104.0,2.65,26.0,816.5,1012.83,737.64
2016,9,15,13,30,907.0,103.0,2.7,26.0,797.0,1025.03,746.65
2016,9,15,13,45,899.0,102.0,2.8,26.0,770.0,1029.67,751.46
2016,9,15,14,0,891.0,101.0,2.9,26.0,743.0,1030.21,753.84
2016,9,15,14,15,881.0,99.0,2.9,25.5,709.5,1023.54,752.3
2016,9,15,14,30,871.0,97.0,2.9,25.0,676.0,1012.9,748.36
2016,9,15,14,45,856.0,95.0,2.95,25.0,635.5,1006.4,746.3
2016,9,15,15,0,841.0,93.0,3.0,25.0,595.0,982.96,733.07
2016,9,15,15,15,822.5,90.5,3.0,24.5,549.5,951.95,715.85
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,917.79,696.33
2016,9,15,15,45,777.0,84.5,3.0,24.0,454.5,871.45,666.72
2016,9,15,16,0,750.0,81.0,3.0,24.0,405.0,822.93,635.07
2016,9,15,16,15,713.5,76.0,2.95,23.0,353.0,768.16,600.19
2016,9,15,16,30,677.0,71.0,2.9,22.0,301.0,707.38,559.48
2016,9,15,16,45,622.0,65.0,2.85,21.5,248.5,630.0,503.36
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,554.48,445.96
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,456.43,367.99
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,364.36,289.66
2016,9,15,17,45,259.0,27.5,1.95,18.5,58.0,239.01,165.8
2016,9,15,18,0,119.0,14.0,1.7,18.0,19.0,80.66,0.0
2016,9,15,18,15,59.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,1.2,13.5,41.0,13.77,2.04
2016,9,16,6,30,395.0,34.0,1.2,14.0,82.0,28.16,18.49
2016,9,16,6,45,485.0,42.5,1.3,14.5,130.5,35.16,25.36
2016,9,16,7,0,575.0,51.0,1.4,15.0,179.0,42.24,31.95
2016,9,16,7,15,630.5,57.0,1.25,15.5,231.5,47.12,36.4
2016,9,16,7,30,686.0,63.0,1.1,16.0,284.0,56.29,44.47
2016,9,16,7,45,724.5,67.5,1.0,17.0,336.0,60.1,47.55
2016,9,16,8,0,763.0,72.0,0.9,18.0,388.0,63.88,50.52
2016,9,16,8,15,789.0,75.5,0.8,18.5,438.0,66.67,52.65
2016,9,16,8,30,815.0,79.0,0.7,19.0,488.0,86.89,54.12
2016,9,16,8,45,835.0,81.5,0.65,20.0,534.0,148.45,82.84
2016,9,16,9,0,855.0,84.0,0.6,21.0,580.0,217.26,132.13
2016,9,16,9,15,869.0,86.0,0.5,21.5,621.0,280.33,183.35
2016,9,16,9,30,883.0,88.0,0.4,22.0,662.0,344.24,236.66
2016,9,16,9,45,894.5,89.0,0.35,23.0,697.5,407.01,288.02
2016,9,16,10,0,906.0,90.0,0.3,24.0,733.0,469.74,337.37
2016,9,16,10,15,914.0,91.5,0.2,24.5,761.5,530.89,383.59
2016,9,16,10,30,922.0,93.0,0.1,25.0,790.0,591.07,426.96
2016,9,16,10,45,732.5,184.5,0.05,26.0,747.5,614.16,441.5
2016,9,16,11,0,543.0,276.0,0.0,27.0,705.0,607.75,434.92
2016,9,16,11,15,551.5,274.5,0.2,27.0,716.0,647.29,464.12
2016,9,16,11,30,560.0,273.0,0.4,27.0,727.0,685.76,492.57
2016,9,16,11,45,559.5,275.0,0.6,27.5,731.5,718.94,516.31
2016,9,16,12,0,559.0,277.0,0.8,28.0,736.0,750.04,538.46
2016,9,16,12,15,749.5,186.5,1.0,28.0,798.0,864.34,618.93
2016,9,16,12,30,940.0,96.0,1.2,28.0,860.0,956.45,678.71
2016,9,16,12,45,932.5,98.0,1.4,28.5,847.0,981.06,694.92
2016,9,16,13,0,925.0,100.0,1.6,29.0,834.0,1001.63,709.41
2016,9,16,13,15,920.0,99.0,1.7,28.5,814.5,1017.35,722.41
2016,9,16,13,30,915.0,98.0,1.8,28.0,795.0,1028.99,733.11
2016,9,16,13,45,906.0,97.5,1.95,28.0,767.5,1033.08,738.5
2016,9,16,14,0,897.0,97.0,2.1,28.0,740.0,1033.04,741.46
2016,9,16,14,15,887.0,95.0,2.15,28.0,705.5,1026.21,739.05
2016,9,16,14,30,877.0,93.0,2.2,28.0,671.0,1015.38,734.3
2016,9,16,14,45,861.0,91.5,2.3,28.0,630.5,995.23,724.25
2016,9,16,15,0,845.0,90.0,2.4,28.0,590.0,984.11,720.1
2016,9,16,15,15,826.0,87.0,2.45,27.5,544.5,951.81,702.9
2016,9,16,15,30,807.0,84.0,2.5,27.0,499.0,916.39,683.51
2016,9,16,15,45,780.0,81.0,2.55,26.5,449.5,870.54,656.59
2016,9,16,16,0,753.0,78.0,2.6,26.0,400.0,822.52,627.46
2016,9,16,16,15,717.0,73.0,2.55,25.5,348.0,762.23,588.0
2016,9,16,16,30,681.0,68.0,2.5,25.0,296.0,707.21,550.94
2016,9,16,16,45,626.0,62.0,2.45,24.5,243.5,629.68,495.55
2016,9,16,17,0,571.0,56.0,2.4,24.0,191.0,554.1,438.92
2016,9,16,17,15,486.5,47.5,2.1,22.5,142.0,456.23,362.73
2016,9,16,17,30,402.0,39.0,1.8,21.0,93.0,364.45,285.69
2016,9,16,17,45,259.5,25.5,1.5,20.0,54.5,234.63,152.55
2016,9,16,18,0,117.0,12.0,1.2,19.0,16.0,77.9,0.0
2016,9,16,18,15,58.5,6.0,1.1,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,14.15,1.31
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,28.86,18.91
2016,9,17,6,45,455.5,44.0,1.1,15.5,125.5,36.18,26.11
2016,9,17,7,0,550.0,53.0,1.2,16.0,174.0,43.58,32.98
2016,9,17,7,15,322.5,90.0,1.1,16.5,165.5,65.02,52.0
2016,9,17,7,30,95.0,127.0,1.0,17.0,157.0,87.55,71.62
2016,9,17,7,45,103.5,148.5,0.95,18.0,187.0,100.97,82.79
2016,9,17,8,0,112.0,170.0,0.9,19.0,217.0,114.03,93.37
2016,9,17,8,15,455.0,125.5,0.8,20.0,348.0,87.52,70.12
2016,9,17,8,30,798.0,81.0,0.7,21.0,479.0,89.69,55.06
2016,9,17,8,45,819.0,83.0,0.6,22.0,525.0,149.96,83.66
2016,9,17,9,0,840.0,85.0,0.5,23.0,571.0,212.61,128.07
2016,9,17,9,15,854.0,87.5,0.45,24.0,611.5,280.0,182.03
2016,9,17,9,30,868.0,90.0,0.4,25.0,652.0,343.39,234.05
2016,9,17,9,45,881.5,90.5,0.4,26.0,687.0,405.63,284.58
2016,9,17,10,0,895.0,91.0,0.4,27.0,722.0,468.06,333.49
2016,9,17,10,15,902.5,92.0,0.45,27.5,750.0,527.91,379.74
2016,9,17,10,30,910.0,93.0,0.5,28.0,778.0,586.73,423.53
2016,9,17,10,45,689.5,196.0,0.55,28.5,723.5,600.04,433.09
2016,9,17,11,0,469.0,299.0,0.6,29.0,669.0,579.91,418.41
2016,9,17,11,15,479.5,296.0,0.7,29.5,679.0,616.5,444.54
2016,9,17,11,30,490.0,293.0,0.8,30.0,689.0,652.33,469.15
2016,9,17,11,45,490.5,294.5,0.9,30.5,693.0,683.21,489.94
2016,9,17,12,0,491.0,296.0,1.0,31.0,697.0,712.27,509.31
2016,9,17,12,15,490.5,295.0,1.1,31.0,694.0,736.22,526.26
2016,9,17,12,30,490.0,294.0,1.2,31.0,691.0,757.92,541.74
2016,9,17,12,45,698.0,198.0,1.35,31.0,754.5,886.73,630.93
2016,9,17,13,0,906.0,102.0,1.5,31.0,818.0,987.19,694.7
2016,9,17,13,15,901.0,101.0,1.6,30.5,798.0,1002.47,706.41
2016,9,17,13,30,896.0,100.0,1.7,30.0,778.0,1013.74,716.82
2016,9,17,13,45,889.0,98.5,1.8,30.0,751.0,1018.43,721.92
2016,9,17,14,0,882.0,97.0,1.9,30.0,724.0,1019.06,724.69
2016,9,17,14,15,871.5,95.0,1.95,29.5,690.5,1011.56,723.36
2016,9,17,14,30,861.0,93.0,2.0,29.0,657.0,1000.14,719.74
2016,9,17,14,45,846.5,90.5,2.1,29.0,617.0,980.28,709.98
2016,9,17,15,0,832.0,88.0,2.2,29.0,577.0,969.4,706.05
2016,9,17,15,15,813.0,85.5,2.25,28.5,532.0,937.8,689.38
2016,9,17,15,30,794.0,83.0,2.3,28.0,487.0,903.15,670.58
2016,9,17,15,45,767.0,79.5,2.4,28.0,438.0,856.86,642.6
2016,9,17,16,0,740.0,76.0,2.5,28.0,389.0,808.5,612.47
2016,9,17,16,15,703.0,71.5,2.45,27.0,337.5,748.25,574.33
2016,9,17,16,30,666.0,67.0,2.4,26.0,286.0,693.4,538.47
2016,9,17,16,45,610.0,61.0,2.35,25.5,234.5,615.57,482.82
2016,9,17,17,0,554.0,55.0,2.3,25.0,183.0,539.84,425.99
2016,9,17,17,15,468.0,46.0,2.0,24.0,134.5,441.01,348.32
2016,9,17,17,30,382.0,37.0,1.7,23.0,86.0,348.69,270.09
2016,9,17,17,45,238.5,24.0,1.45,22.0,49.5,217.02,128.05
2016,9,17,18,0,95.0,11.0,1.2,21.0,13.0,64.23,0.0
2016,9,17,18,15,47.5,5.5,1.1,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.85,16.5,38.0,13.36,0.0
2016,9,18,6,30,372.0,33.0,0.9,17.0,76.0,27.28,17.31
2016,9,18,6,45,461.5,42.5,1.0,18.0,123.5,35.04,24.81
2016,9,18,7,0,551.0,52.0,1.1,19.0,171.0,42.83,31.89
2016,9,18,7,15,608.5,58.0,1.0,20.0,223.0,47.65,36.15
2016,9,18,7,30,666.0,64.0,0.9,21.0,275.0,52.5,40.26
2016,9,18,7,45,703.5,69.5,0.8,22.0,326.5,61.35,47.66
2016,9,18,8,0,741.0,75.0,0.7,23.0,378.0,65.78,51.1
2016,9,18,8,15,768.5,78.5,0.8,24.0,427.5,68.49,53.01
2016,9,18,8,30,796.0,82.0,0.9,25.0,477.0,92.38,55.33
2016,9,18,8,45,815.0,85.0,1.0,26.5,522.5,153.11,84.61
2016,9,18,9,0,834.0,88.0,1.1,28.0,568.0,216.0,129.01
2016,9,18,9,15,849.0,90.5,1.15,28.5,609.0,279.42,180.11
2016,9,18,9,30,864.0,93.0,1.2,29.0,650.0,346.62,235.57
2016,9,18,9,45,881.5,92.0,1.3,30.0,686.0,409.0,286.54
2016,9,18,10,0,899.0,91.0,1.4,31.0,722.0,471.98,336.54
2016,9,18,10,15,906.5,92.5,1.4,31.5,750.0,532.48,383.36
2016,9,18,10,30,914.0,94.0,1.4,32.0,778.0,591.96,427.62
2016,9,18,10,45,918.5,95.0,1.45,32.5,798.5,647.92,468.13
2016,9,18,11,0,923.0,96.0,1.5,33.0,819.0,702.02,506.02
2016,9,18,11,15,926.0,96.5,1.55,33.0,831.5,752.53,541.46
2016,9,18,11,30,929.0,97.0,1.6,33.0,844.0,800.56,573.56
2016,9,18,11,45,929.0,97.5,1.7,33.5,848.5,843.54,600.34
2016,9,18,12,0,929.0,98.0,1.8,34.0,853.0,883.4,624.97
2016,9,18,12,15,928.0,98.0,1.85,34.0,849.0,918.61,647.35
2016,9,18,12,30,927.0,98.0,1.9,34.0,845.0,950.32,667.55
2016,9,18,12,45,913.0,103.0,1.95,34.0,830.0,971.46,681.25
2016,9,18,13,0,899.0,108.0,2.0,34.0,815.0,988.36,692.55
2016,9,18,13,15,894.0,107.0,2.0,34.0,795.0,1003.53,702.38
2016,9,18,13,30,889.0,106.0,2.0,34.0,775.0,1014.73,709.9
2016,9,18,13,45,881.5,104.5,2.05,34.0,748.0,1018.86,713.88
2016,9,18,14,0,874.0,103.0,2.1,34.0,721.0,1018.96,715.6
2016,9,18,14,15,863.0,101.0,2.1,33.5,687.0,1010.95,713.38
2016,9,18,14,30,852.0,99.0,2.1,33.0,653.0,1012.44,717.32
2016,9,18,14,45,838.0,96.0,2.1,33.0,613.0,992.28,706.3
2016,9,18,15,0,824.0,93.0,2.1,33.0,573.0,968.46,693.22
2016,9,18,15,15,804.5,90.0,2.05,32.5,528.0,935.75,675.3
2016,9,18,15,30,785.0,87.0,2.0,32.0,483.0,900.01,655.27
2016,9,18,15,45,758.0,83.0,2.0,32.0,433.5,853.16,626.77
2016,9,18,16,0,731.0,79.0,2.0,32.0,384.0,804.23,596.31
2016,9,18,16,15,693.0,74.0,1.75,31.0,332.5,748.65,560.72
2016,9,18,16,30,655.0,69.0,1.5,30.0,281.0,687.08,519.64
2016,9,18,16,45,596.0,62.5,1.3,29.0,229.0,606.41,463.54
2016,9,18,17,0,537.0,56.0,1.1,28.0,177.0,528.08,406.35
2016,9,18,17,15,449.5,46.5,1.1,26.5,129.0,428.17,331.62
2016,9,18,17,30,362.0,37.0,1.1,25.0,81.0,334.91,254.74
2016,9,18,17,45,216.5,23.0,1.1,24.0,45.5,199.29,100.58
2016,9,18,18,0,71.0,9.0,1.1,23.0,10.0,48.61,0.0
2016,9,18,18,15,35.5,4.5,1.05,22.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
