Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.5,18.5,1.25,20.5,32.0,14.1,0.0
2016,9,19,6,30,241.0,37.0,1.4,21.0,64.0,28.08,17.5
2016,9,19,6,45,329.0,51.0,1.6,21.5,109.0,38.68,27.45
2016,9,19,7,0,417.0,65.0,1.8,22.0,154.0,49.23,36.94
2016,9,19,7,15,477.0,75.0,1.75,22.5,203.5,59.23,45.72
2016,9,19,7,30,537.0,85.0,1.7,23.0,253.0,66.4,51.84
2016,9,19,7,45,580.5,92.5,1.65,24.0,303.0,71.37,55.8
2016,9,19,8,0,624.0,100.0,1.6,25.0,353.0,76.26,59.56
2016,9,19,8,15,655.0,105.5,1.6,26.0,401.5,79.45,61.8
2016,9,19,8,30,686.0,111.0,1.6,27.0,450.0,103.73,64.98
2016,9,19,8,45,709.5,115.5,1.65,28.0,494.5,160.02,93.49
2016,9,19,9,0,733.0,120.0,1.7,29.0,539.0,219.21,135.53
2016,9,19,9,15,750.5,123.5,1.7,29.5,579.0,278.84,183.26
2016,9,19,9,30,768.0,127.0,1.7,30.0,619.0,343.31,235.93
2016,9,19,9,45,795.0,123.5,1.75,30.5,657.0,402.99,284.57
2016,9,19,10,0,822.0,120.0,1.8,31.0,695.0,464.59,333.62
2016,9,19,10,15,831.0,122.0,1.9,31.0,722.5,523.51,380.38
2016,9,19,10,30,840.0,124.0,2.0,31.0,750.0,581.79,425.34
2016,9,19,10,45,848.5,124.0,2.1,31.5,771.0,637.11,466.08
2016,9,19,11,0,857.0,124.0,2.2,32.0,792.0,691.12,504.72
2016,9,19,11,15,861.0,125.0,2.3,32.0,805.0,734.01,536.07
2016,9,19,11,30,865.0,126.0,2.4,32.0,818.0,780.75,569.27
2016,9,19,11,45,867.0,125.5,2.5,32.5,822.5,822.18,595.71
2016,9,19,12,0,869.0,125.0,2.6,33.0,827.0,860.82,620.09
2016,9,19,12,15,868.5,125.0,2.7,33.0,823.5,894.79,642.62
2016,9,19,12,30,868.0,125.0,2.8,33.0,820.0,925.5,663.1
2016,9,19,12,45,865.0,124.0,2.9,33.0,808.0,949.49,679.36
2016,9,19,13,0,862.0,123.0,3.0,33.0,796.0,969.82,693.43
2016,9,19,13,15,856.0,122.0,3.05,32.5,776.5,997.55,713.44
2016,9,19,13,30,850.0,121.0,3.1,32.0,757.0,1007.63,722.3
2016,9,19,13,45,844.5,117.5,3.2,32.0,730.5,1011.38,726.38
2016,9,19,14,0,839.0,114.0,3.3,32.0,704.0,1011.09,728.08
2016,9,19,14,15,827.5,112.0,3.35,31.5,670.0,1002.44,725.67
2016,9,19,14,30,816.0,110.0,3.4,31.0,636.0,989.9,720.91
2016,9,19,14,45,800.0,107.0,3.45,31.0,596.0,967.88,708.57
2016,9,19,15,0,784.0,104.0,3.5,31.0,556.0,942.34,693.96
2016,9,19,15,15,762.0,100.5,3.5,30.5,511.0,906.97,673.76
2016,9,19,15,30,740.0,97.0,3.5,30.0,466.0,875.34,655.86
2016,9,19,15,45,705.5,93.5,3.5,29.5,416.5,823.19,623.38
2016,9,19,16,0,671.0,90.0,3.5,29.0,367.0,769.57,589.11
2016,9,19,16,15,630.0,84.0,3.4,28.0,316.5,705.96,547.2
2016,9,19,16,30,589.0,78.0,3.3,27.0,266.0,642.25,503.51
2016,9,19,16,45,519.5,70.5,3.25,26.5,214.5,553.7,438.29
2016,9,19,17,0,450.0,63.0,3.2,26.0,163.0,468.21,372.39
2016,9,19,17,15,361.5,51.0,3.0,25.0,117.0,368.09,291.62
2016,9,19,17,30,273.0,39.0,2.8,24.0,71.0,274.99,211.0
2016,9,19,17,45,136.5,19.5,2.6,23.0,35.5,137.66,52.92
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,91.5,19.5,2.35,15.5,29.5,14.76,0.0
2016,9,20,6,30,183.0,39.0,2.5,16.0,59.0,29.23,18.74
2016,9,20,6,45,290.5,53.0,2.65,16.5,105.0,39.8,28.99
2016,9,20,7,0,398.0,67.0,2.8,17.0,151.0,50.42,38.74
2016,9,20,7,15,459.0,77.0,2.8,17.5,199.5,57.89,45.49
2016,9,20,7,30,520.0,87.0,2.8,18.0,248.0,67.77,54.14
2016,9,20,7,45,584.0,89.5,2.85,18.5,300.5,69.3,55.3
2016,9,20,8,0,648.0,92.0,2.9,19.0,353.0,71.1,56.61
2016,9,20,8,15,678.5,97.0,2.9,19.5,401.5,74.17,58.98
2016,9,20,8,30,709.0,102.0,2.9,20.0,450.0,100.69,63.15
2016,9,20,8,45,742.5,102.0,2.95,21.0,496.5,156.41,91.95
2016,9,20,9,0,776.0,102.0,3.0,22.0,543.0,220.42,139.19
2016,9,20,9,15,586.0,177.0,3.0,22.5,524.0,279.62,196.08
2016,9,20,9,30,396.0,252.0,3.0,23.0,505.0,312.57,230.65
2016,9,20,9,45,403.0,264.5,3.05,23.5,533.5,355.66,266.0
2016,9,20,10,0,410.0,277.0,3.1,24.0,562.0,403.56,304.24
2016,9,20,10,15,635.5,193.0,3.15,24.0,655.0,486.51,368.19
2016,9,20,10,30,861.0,109.0,3.2,24.0,748.0,579.67,440.61
2016,9,20,10,45,868.5,109.0,3.25,24.5,768.5,633.94,482.22
2016,9,20,11,0,876.0,109.0,3.3,25.0,789.0,686.74,521.67
2016,9,20,11,15,879.5,110.0,3.35,25.0,801.5,735.9,558.49
2016,9,20,11,30,883.0,111.0,3.4,25.0,814.0,782.79,592.43
2016,9,20,11,45,884.5,110.5,3.5,25.5,818.5,824.2,619.93
2016,9,20,12,0,886.0,110.0,3.6,26.0,823.0,862.71,645.26
2016,9,20,12,15,885.0,110.0,3.65,26.0,819.0,896.47,668.29
2016,9,20,12,30,884.0,110.0,3.7,26.0,815.0,926.88,689.07
2016,9,20,12,45,880.5,109.5,3.8,26.0,803.0,950.95,705.96
2016,9,20,13,0,877.0,109.0,3.9,26.0,791.0,971.3,720.52
2016,9,20,13,15,872.0,108.0,3.95,26.0,771.5,985.86,731.06
2016,9,20,13,30,867.0,107.0,4.0,26.0,752.0,996.53,739.22
2016,9,20,13,45,858.5,105.5,4.05,26.0,725.0,999.21,742.24
2016,9,20,14,0,850.0,104.0,4.1,26.0,698.0,997.95,742.86
2016,9,20,14,15,838.5,102.0,4.1,25.5,664.0,1002.79,748.95
2016,9,20,14,30,827.0,100.0,4.1,25.0,630.0,990.08,743.35
2016,9,20,14,45,811.0,98.0,4.15,25.0,590.5,969.05,731.15
2016,9,20,15,0,795.0,96.0,4.2,25.0,551.0,944.51,716.62
2016,9,20,15,15,774.0,93.0,4.15,24.5,506.0,910.51,696.32
2016,9,20,15,30,753.0,90.0,4.1,24.0,461.0,873.62,673.78
2016,9,20,15,45,644.0,100.5,4.05,23.5,395.0,774.24,605.88
2016,9,20,16,0,535.0,111.0,4.0,23.0,329.0,669.2,531.78
2016,9,20,16,15,574.5,91.0,3.9,22.0,296.5,665.23,532.34
2016,9,20,16,30,614.0,71.0,3.8,21.0,264.0,655.23,527.06
2016,9,20,16,45,552.0,64.0,3.7,20.5,213.5,572.78,464.2
2016,9,20,17,0,490.0,57.0,3.6,20.0,163.0,492.93,400.75
2016,9,20,17,15,398.0,46.5,3.45,19.5,117.0,390.44,315.79
2016,9,20,17,30,306.0,36.0,3.3,19.0,71.0,295.19,229.43
2016,9,20,17,45,153.0,18.0,3.2,18.5,35.5,148.71,33.14
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,132.0,18.5,3.65,14.0,32.5,14.11,0.0
2016,9,21,6,30,264.0,37.0,3.8,14.0,65.0,28.16,17.86
2016,9,21,6,45,374.5,47.0,4.0,14.5,111.5,38.23,27.82
2016,9,21,7,0,485.0,57.0,4.2,15.0,158.0,46.29,35.38
2016,9,21,7,15,547.0,64.5,4.25,15.0,208.5,51.99,40.72
2016,9,21,7,30,609.0,72.0,4.3,15.0,259.0,57.71,45.88
2016,9,21,7,45,659.0,75.5,4.4,15.5,311.0,60.36,48.09
2016,9,21,8,0,709.0,79.0,4.5,16.0,363.0,63.13,50.32
2016,9,21,8,15,738.0,83.0,4.55,16.5,411.5,71.3,57.23
2016,9,21,8,30,767.0,87.0,4.6,17.0,460.0,100.71,61.87
2016,9,21,8,45,792.5,88.5,4.65,17.5,506.0,159.4,93.59
2016,9,21,9,0,818.0,90.0,4.7,18.0,552.0,221.06,140.66
2016,9,21,9,15,833.5,92.5,4.75,18.0,592.5,283.7,195.01
2016,9,21,9,30,849.0,95.0,4.8,18.0,633.0,347.5,252.16
2016,9,21,9,45,865.0,94.5,4.85,18.5,668.5,411.21,308.54
2016,9,21,10,0,881.0,94.0,4.9,19.0,704.0,473.03,362.26
2016,9,21,10,15,889.5,95.5,4.9,19.0,732.0,532.99,413.73
2016,9,21,10,30,898.0,97.0,4.9,19.0,760.0,592.06,463.02
2016,9,21,10,45,904.5,97.0,4.9,19.0,780.5,647.45,508.17
2016,9,21,11,0,911.0,97.0,4.9,19.0,801.0,701.17,550.88
2016,9,21,11,15,915.0,97.5,4.85,19.0,814.0,751.67,589.93
2016,9,21,11,30,919.0,98.0,4.8,19.0,827.0,799.81,625.17
2016,9,21,11,45,920.5,98.5,4.75,19.0,831.5,843.39,655.83
2016,9,21,12,0,922.0,99.0,4.7,19.0,836.0,883.98,684.15
2016,9,21,12,15,922.5,99.0,4.75,19.0,833.5,920.05,709.82
2016,9,21,12,30,923.0,99.0,4.8,19.0,831.0,952.72,733.14
2016,9,21,12,45,920.5,99.0,4.85,19.0,820.0,979.04,752.09
2016,9,21,13,0,918.0,99.0,4.9,19.0,809.0,1001.55,768.53
2016,9,21,13,15,915.0,98.0,5.0,19.0,790.5,1018.6,781.77
2016,9,21,13,30,912.0,97.0,5.1,19.0,772.0,1031.65,792.45
2016,9,21,13,45,907.5,95.5,5.2,19.0,746.0,1038.59,799.1
2016,9,21,14,0,903.0,94.0,5.3,19.0,720.0,1041.46,803.15
2016,9,21,14,15,895.0,92.5,5.3,18.5,687.0,1036.71,802.86
2016,9,21,14,30,887.0,91.0,5.3,18.0,654.0,1027.97,799.98
2016,9,21,14,45,875.0,88.5,5.35,18.0,615.0,1010.09,789.61
2016,9,21,15,0,863.0,86.0,5.4,18.0,576.0,1000.99,785.62
2016,9,21,15,15,845.0,83.0,5.3,17.5,530.5,968.9,765.56
2016,9,21,15,30,827.0,80.0,5.2,17.0,485.0,933.62,743.11
2016,9,21,15,45,803.5,76.0,5.15,17.0,435.5,888.91,712.33
2016,9,21,16,0,780.0,72.0,5.1,17.0,386.0,841.84,679.25
2016,9,21,16,15,741.5,67.5,4.95,16.5,333.0,778.74,633.87
2016,9,21,16,30,703.0,63.0,4.8,16.0,280.0,714.92,586.39
2016,9,21,16,45,645.5,57.0,4.7,16.0,227.0,640.55,527.71
2016,9,21,17,0,588.0,51.0,4.6,16.0,174.0,562.12,463.03
2016,9,21,17,15,487.5,42.0,4.35,15.5,124.5,451.19,369.48
2016,9,21,17,30,387.0,33.0,4.1,15.0,75.0,348.19,272.22
2016,9,21,17,45,193.5,16.5,3.95,14.5,37.5,170.51,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,3.7,13.0,32.0,14.11,0.0
2016,9,22,6,30,267.0,37.0,3.8,13.0,64.0,28.16,17.77
2016,9,22,6,45,366.0,49.0,3.95,13.5,110.0,39.89,29.35
2016,9,22,7,0,465.0,61.0,4.1,14.0,156.0,49.37,38.24
2016,9,22,7,15,530.5,69.0,4.05,14.5,207.0,55.34,43.77
2016,9,22,7,30,596.0,77.0,4.0,15.0,258.0,61.33,49.09
2016,9,22,7,45,647.0,81.5,4.0,15.5,310.5,64.55,51.8
2016,9,22,8,0,698.0,86.0,4.0,16.0,363.0,67.84,54.48
2016,9,22,8,15,729.0,90.0,3.95,16.0,412.5,70.49,56.63
2016,9,22,8,30,760.0,94.0,3.9,16.0,462.0,107.49,67.02
2016,9,22,8,45,790.0,94.5,3.85,16.5,509.5,165.65,98.9
2016,9,22,9,0,820.0,95.0,3.8,17.0,557.0,227.38,146.11
2016,9,22,9,15,836.0,98.0,3.8,17.5,597.5,290.8,200.71
2016,9,22,9,30,852.0,101.0,3.8,18.0,638.0,355.46,257.77
2016,9,22,9,45,873.5,98.0,3.85,18.5,675.0,419.27,313.66
2016,9,22,10,0,895.0,95.0,3.9,19.0,712.0,482.09,367.59
2016,9,22,10,15,903.0,96.5,3.9,19.0,740.0,542.64,418.96
2016,9,22,10,30,911.0,98.0,3.9,19.0,768.0,602.2,468.02
2016,9,22,10,45,918.0,98.0,3.95,19.5,788.5,658.6,512.46
2016,9,22,11,0,925.0,98.0,4.0,20.0,809.0,713.34,554.31
2016,9,22,11,15,928.0,98.5,4.0,20.0,821.5,763.79,592.8
2016,9,22,11,30,931.0,99.0,4.0,20.0,834.0,811.75,627.37
2016,9,22,11,45,932.5,99.0,4.05,20.0,838.0,855.31,657.96
2016,9,22,12,0,934.0,99.0,4.1,20.0,842.0,895.82,686.28
2016,9,22,12,15,933.0,99.0,4.1,20.0,837.5,930.93,710.51
2016,9,22,12,30,932.0,99.0,4.1,20.0,833.0,962.49,732.28
2016,9,22,12,45,926.5,99.5,4.1,20.5,820.0,986.69,747.61
2016,9,22,13,0,921.0,100.0,4.1,21.0,807.0,1006.92,760.3
2016,9,22,13,15,915.5,99.0,4.05,21.0,787.0,1021.5,770.43
2016,9,22,13,30,910.0,98.0,4.0,21.0,767.0,1031.99,777.96
2016,9,22,13,45,899.5,97.5,4.0,21.0,738.5,1033.9,780.25
2016,9,22,14,0,889.0,97.0,4.0,21.0,710.0,1031.71,780.0
2016,9,22,14,15,877.5,95.5,4.0,20.5,675.0,1023.31,777.25
2016,9,22,14,30,866.0,94.0,4.0,20.0,640.0,1010.99,772.0
2016,9,22,14,45,848.0,92.5,4.0,20.0,598.5,1001.29,767.22
2016,9,22,15,0,830.0,91.0,4.0,20.0,557.0,974.81,750.91
2016,9,22,15,15,809.0,88.0,4.05,19.5,511.5,940.13,730.59
2016,9,22,15,30,788.0,85.0,4.1,19.0,466.0,902.45,707.83
2016,9,22,15,45,754.0,82.0,4.15,19.0,415.5,849.72,672.34
2016,9,22,16,0,720.0,79.0,4.2,19.0,365.0,801.61,639.47
2016,9,22,16,15,678.0,74.0,4.15,18.5,313.5,736.88,593.85
2016,9,22,16,30,636.0,69.0,4.1,18.0,262.0,672.08,546.43
2016,9,22,16,45,569.0,62.5,4.1,17.5,210.0,585.24,479.69
2016,9,22,17,0,502.0,56.0,4.1,17.0,158.0,501.21,411.83
2016,9,22,17,15,399.5,45.5,3.9,16.5,111.5,390.33,318.32
2016,9,22,17,30,297.0,35.0,3.7,16.0,65.0,287.38,220.24
2016,9,22,17,45,148.5,17.5,3.55,15.5,32.5,140.8,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,15.0,1.05,12.5,32.5,12.2,0.0
2016,9,23,6,30,349.0,30.0,1.2,13.0,65.0,24.84,14.88
2016,9,23,6,45,450.0,38.5,1.35,13.5,111.5,31.87,22.34
2016,9,23,7,0,551.0,47.0,1.5,14.0,158.0,39.04,29.11
2016,9,23,7,15,610.0,53.0,1.6,14.5,209.0,43.98,33.69
2016,9,23,7,30,669.0,59.0,1.7,15.0,260.0,52.99,41.71
2016,9,23,7,45,710.5,63.0,1.8,16.0,311.5,56.51,44.62
2016,9,23,8,0,752.0,67.0,1.9,17.0,363.0,60.05,47.44
2016,9,23,8,15,778.5,70.0,2.1,17.5,411.5,62.59,49.41
2016,9,23,8,30,805.0,73.0,2.3,18.0,460.0,96.55,55.47
2016,9,23,8,45,825.0,75.5,2.55,19.0,505.0,157.7,89.7
2016,9,23,9,0,845.0,78.0,2.8,20.0,550.0,225.58,141.86
2016,9,23,9,15,858.5,80.0,2.85,20.5,589.5,287.93,195.24
2016,9,23,9,30,872.0,82.0,2.9,21.0,629.0,351.03,250.59
2016,9,23,9,45,884.0,82.5,3.0,21.5,663.0,412.81,304.47
2016,9,23,10,0,896.0,83.0,3.1,22.0,697.0,474.57,356.97
2016,9,23,10,15,903.0,84.0,3.15,22.0,724.0,533.97,406.76
2016,9,23,10,30,910.0,85.0,3.2,22.0,751.0,592.25,454.18
2016,9,23,10,45,914.0,86.0,3.3,22.5,770.0,647.34,497.08
2016,9,23,11,0,918.0,87.0,3.4,23.0,789.0,700.5,537.26
2016,9,23,11,15,920.5,87.5,3.45,23.0,800.5,749.96,574.62
2016,9,23,11,30,923.0,88.0,3.5,23.0,812.0,796.9,607.76
2016,9,23,11,45,922.5,88.5,3.6,23.5,815.5,838.69,635.71
2016,9,23,12,0,922.0,89.0,3.7,24.0,819.0,877.34,661.3
2016,9,23,12,15,920.5,89.0,3.75,24.0,814.5,911.27,684.6
2016,9,23,12,30,919.0,89.0,3.8,24.0,810.0,941.67,705.54
2016,9,23,12,45,911.5,90.5,3.85,24.0,796.0,964.42,721.37
2016,9,23,13,0,904.0,92.0,3.9,24.0,782.0,983.18,734.68
2016,9,23,13,15,898.0,91.0,3.9,24.0,762.0,996.64,744.29
2016,9,23,13,30,892.0,90.0,3.9,24.0,742.0,1006.08,751.38
2016,9,23,13,45,881.5,90.0,3.95,24.0,714.0,1008.1,754.04
2016,9,23,14,0,871.0,90.0,4.0,24.0,686.0,1006.13,754.24
2016,9,23,14,15,860.0,88.0,4.0,23.5,652.0,997.34,751.19
2016,9,23,14,30,849.0,86.0,4.0,23.0,618.0,984.7,745.69
2016,9,23,14,45,833.5,84.0,4.05,22.5,578.0,963.81,734.93
2016,9,23,15,0,818.0,82.0,4.1,22.0,538.0,951.84,730.4
2016,9,23,15,15,798.0,79.0,4.1,21.5,493.5,918.22,710.35
2016,9,23,15,30,778.0,76.0,4.1,21.0,449.0,881.69,688.08
2016,9,23,15,45,632.0,95.5,4.15,21.0,377.0,757.91,600.72
2016,9,23,16,0,486.0,115.0,4.2,21.0,305.0,620.86,500.41
2016,9,23,16,15,567.0,87.0,4.1,20.5,279.0,654.54,528.44
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,668.93,540.05
2016,9,23,16,45,585.5,53.0,3.9,19.5,202.5,586.36,476.25
2016,9,23,17,0,523.0,47.0,3.8,19.0,152.0,506.72,411.99
2016,9,23,17,15,423.5,38.0,3.65,18.5,106.5,399.71,322.32
2016,9,23,17,30,324.0,29.0,3.5,18.0,61.0,301.34,224.55
2016,9,23,17,45,162.0,14.5,3.4,17.5,30.5,143.97,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.5,13.5,1.1,14.5,32.0,11.0,0.0
2016,9,24,6,30,385.0,27.0,1.3,15.0,64.0,22.51,12.63
2016,9,24,6,45,483.5,34.5,1.5,15.5,111.0,31.38,21.66
2016,9,24,7,0,582.0,42.0,1.7,16.0,158.0,38.39,28.26
2016,9,24,7,15,640.0,47.5,1.85,16.5,209.5,43.47,32.93
2016,9,24,7,30,698.0,53.0,2.0,17.0,261.0,48.58,37.47
2016,9,24,7,45,736.5,57.0,2.15,18.0,312.5,52.27,40.53
2016,9,24,8,0,775.0,61.0,2.3,19.0,364.0,55.95,43.48
2016,9,24,8,15,802.0,64.0,2.35,19.5,413.0,58.68,45.63
2016,9,24,8,30,829.0,67.0,2.4,20.0,462.0,101.68,57.81
2016,9,24,8,45,848.5,69.0,2.45,21.0,507.5,163.17,92.24
2016,9,24,9,0,868.0,71.0,2.5,22.0,553.0,226.64,140.69
2016,9,24,9,15,882.0,73.0,2.6,22.5,593.5,290.45,195.02
2016,9,24,9,30,896.0,75.0,2.7,23.0,634.0,355.06,251.27
2016,9,24,9,45,909.5,75.0,2.85,24.0,669.0,418.31,305.4
2016,9,24,10,0,923.0,75.0,3.0,25.0,704.0,481.67,358.01
2016,9,24,10,15,930.5,76.0,3.05,25.5,731.5,542.72,407.65
2016,9,24,10,30,938.0,77.0,3.1,26.0,759.0,602.66,454.7
2016,9,24,10,45,943.0,78.0,3.15,26.5,779.0,659.69,498.05
2016,9,24,11,0,948.0,79.0,3.2,27.0,799.0,714.82,538.65
2016,9,24,11,15,951.0,79.0,3.15,27.5,811.5,765.4,574.44
2016,9,24,11,30,954.0,79.0,3.1,28.0,824.0,813.38,605.3
2016,9,24,11,45,954.5,79.5,3.1,28.5,828.0,857.06,633.08
2016,9,24,12,0,955.0,80.0,3.1,29.0,832.0,897.54,658.45
2016,9,24,12,15,954.5,80.0,3.1,29.0,827.5,933.26,681.81
2016,9,24,12,30,954.0,80.0,3.1,29.0,823.0,965.39,702.79
2016,9,24,12,45,943.0,84.0,3.1,29.0,809.0,988.33,717.83
2016,9,24,13,0,932.0,88.0,3.1,29.0,795.0,1007.06,730.31
2016,9,24,13,15,927.0,87.0,3.1,29.0,775.0,1021.88,740.41
2016,9,24,13,30,922.0,86.0,3.1,29.0,755.0,1032.58,748.05
2016,9,24,13,45,913.0,85.5,3.15,29.0,726.5,1035.72,751.45
2016,9,24,14,0,904.0,85.0,3.2,29.0,698.0,1034.73,752.43
2016,9,24,14,15,893.0,83.0,3.2,29.0,663.5,1025.82,748.08
2016,9,24,14,30,882.0,81.0,3.2,29.0,629.0,1012.93,741.34
2016,9,24,14,45,866.0,79.5,3.2,29.0,588.0,991.78,729.33
2016,9,24,15,0,850.0,78.0,3.2,29.0,547.0,967.11,715.08
2016,9,24,15,15,830.0,75.5,3.15,28.5,501.5,945.76,704.08
2016,9,24,15,30,810.0,73.0,3.1,28.0,456.0,909.22,682.65
2016,9,24,15,45,781.0,69.5,3.1,28.0,406.5,860.1,651.27
2016,9,24,16,0,752.0,66.0,3.1,28.0,357.0,809.06,617.84
2016,9,24,16,15,711.5,61.5,2.8,27.0,305.5,744.94,574.74
2016,9,24,16,30,671.0,57.0,2.5,26.0,254.0,680.47,529.64
2016,9,24,16,45,608.5,51.0,2.2,25.5,202.5,602.61,471.42
2016,9,24,17,0,546.0,45.0,1.9,25.0,151.0,522.11,408.33
2016,9,24,17,15,442.0,36.0,1.75,23.5,104.5,410.93,320.17
2016,9,24,17,30,338.0,27.0,1.6,22.0,58.0,309.11,218.35
2016,9,24,17,45,169.0,13.5,1.5,21.0,29.0,117.57,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.0,13.5,1.25,16.0,31.5,11.01,0.0
2016,9,25,6,30,384.0,27.0,1.5,17.0,63.0,22.53,12.27
2016,9,25,6,45,484.0,35.0,1.75,18.0,110.5,29.3,19.58
2016,9,25,7,0,584.0,43.0,2.0,19.0,158.0,39.27,28.62
2016,9,25,7,15,642.5,49.0,2.0,20.0,209.5,44.73,33.52
2016,9,25,7,30,701.0,55.0,2.0,21.0,261.0,50.21,38.25
2016,9,25,7,45,738.5,59.0,2.05,22.0,312.5,53.84,41.2
2016,9,25,8,0,776.0,63.0,2.1,23.0,364.0,57.46,44.05
2016,9,25,8,15,802.5,66.5,2.25,24.0,413.5,60.5,46.33
2016,9,25,8,30,829.0,70.0,2.4,25.0,463.0,99.8,54.27
2016,9,25,8,45,845.0,73.5,2.55,26.0,507.5,168.0,94.23
2016,9,25,9,0,861.0,77.0,2.7,27.0,552.0,231.88,142.48
2016,9,25,9,15,875.0,79.0,2.75,27.5,592.0,295.41,195.59
2016,9,25,9,30,889.0,81.0,2.8,28.0,632.0,359.72,250.45
2016,9,25,9,45,905.0,79.5,2.85,29.0,667.5,422.41,302.81
2016,9,25,10,0,921.0,78.0,2.9,30.0,703.0,485.4,353.79
2016,9,25,10,15,928.0,79.5,2.85,30.5,730.0,546.57,402.12
2016,9,25,10,30,935.0,81.0,2.8,31.0,757.0,606.58,447.75
2016,9,25,10,45,933.5,84.5,2.75,31.5,775.0,661.79,488.26
2016,9,25,11,0,932.0,88.0,2.7,32.0,793.0,714.51,525.55
2016,9,25,11,15,934.5,88.5,2.55,32.0,805.0,764.57,560.42
2016,9,25,11,30,937.0,89.0,2.4,32.0,817.0,812.05,590.71
2016,9,25,11,45,927.5,94.0,2.25,32.5,817.5,851.55,613.74
2016,9,25,12,0,918.0,99.0,2.1,33.0,818.0,887.27,633.88
2016,9,25,12,15,917.0,99.0,1.9,33.0,814.0,921.56,653.48
2016,9,25,12,30,916.0,99.0,1.7,33.0,810.0,952.36,670.39
2016,9,25,12,45,904.0,103.0,1.5,33.5,795.0,973.43,679.46
2016,9,25,13,0,892.0,107.0,1.3,34.0,780.0,990.38,685.71
2016,9,25,13,15,886.0,105.5,1.1,34.0,759.5,1003.2,690.55
2016,9,25,13,30,880.0,104.0,0.9,34.0,739.0,1012.02,692.71
2016,9,25,13,45,865.0,105.5,0.75,34.0,709.5,1011.12,689.96
2016,9,25,14,0,850.0,107.0,0.6,34.0,680.0,1020.12,693.13
2016,9,25,14,15,837.5,104.5,0.55,33.5,645.5,1009.2,688.17
2016,9,25,14,30,825.0,102.0,0.5,33.0,611.0,994.38,681.31
2016,9,25,14,45,803.0,101.0,0.5,33.0,569.0,967.97,667.42
2016,9,25,15,0,781.0,100.0,0.5,33.0,527.0,938.14,651.57
2016,9,25,15,15,758.0,96.0,0.65,32.5,481.5,900.63,635.12
2016,9,25,15,30,735.0,92.0,0.8,32.0,436.0,867.13,620.41
2016,9,25,15,45,701.0,88.0,0.95,31.5,387.0,814.47,592.31
2016,9,25,16,0,667.0,84.0,1.1,31.0,338.0,760.41,561.84
2016,9,25,16,15,622.0,77.5,1.05,30.0,287.5,692.36,518.88
2016,9,25,16,30,577.0,71.0,1.0,29.0,237.0,624.6,474.05
2016,9,25,16,45,511.0,62.0,0.95,28.0,187.0,537.45,412.62
2016,9,25,17,0,445.0,53.0,0.9,27.0,137.0,453.48,349.93
2016,9,25,17,15,342.5,40.5,0.95,26.0,93.0,343.34,263.22
2016,9,25,17,30,240.0,28.0,1.0,25.0,49.0,240.94,160.44
2016,9,25,17,45,120.0,14.0,1.05,24.0,24.5,86.92,0.0
2016,9,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,15.0,1.05,20.5,26.0,11.8,0.0
2016,9,26,6,30,239.0,30.0,1.0,21.0,52.0,24.53,13.29
2016,9,26,6,45,339.0,43.5,1.0,22.0,97.0,35.4,24.32
2016,9,26,7,0,439.0,57.0,1.0,23.0,142.0,46.17,33.99
2016,9,26,7,15,504.5,66.5,1.1,23.5,192.0,53.35,40.4
2016,9,26,7,30,570.0,76.0,1.2,24.0,242.0,60.48,46.54
2016,9,26,7,45,615.0,82.5,1.3,25.0,292.5,65.03,50.21
2016,9,26,8,0,660.0,89.0,1.4,26.0,343.0,69.55,53.72
2016,9,26,8,15,692.0,94.5,1.4,27.0,392.0,73.1,56.31
2016,9,26,8,30,724.0,100.0,1.4,28.0,441.0,111.78,64.99
2016,9,26,8,45,748.0,104.0,1.4,29.0,486.0,170.49,98.51
2016,9,26,9,0,772.0,108.0,1.4,30.0,531.0,236.39,147.2
2016,9,26,9,15,789.0,111.0,1.35,30.5,571.5,297.25,196.34
2016,9,26,9,30,806.0,114.0,1.3,31.0,612.0,359.52,247.25
2016,9,26,9,45,819.5,116.5,1.3,32.0,646.0,421.17,296.43
2016,9,26,10,0,833.0,119.0,1.3,33.0,680.0,483.22,344.16
2016,9,26,10,15,842.0,121.0,1.35,33.0,707.5,542.68,390.02
2016,9,26,10,30,851.0,123.0,1.4,33.0,735.0,601.44,433.96
2016,9,26,10,45,856.5,124.5,1.45,33.5,755.0,656.62,473.2
2016,9,26,11,0,862.0,126.0,1.5,34.0,775.0,710.17,510.09
2016,9,26,11,15,865.5,126.5,1.6,34.0,787.0,759.47,544.68
2016,9,26,11,30,869.0,127.0,1.7,34.0,799.0,806.45,576.98
2016,9,26,11,45,869.0,128.0,1.85,34.0,802.0,848.54,604.86
2016,9,26,12,0,869.0,129.0,2.0,34.0,805.0,887.63,630.79
2016,9,26,12,15,868.0,128.5,2.15,34.0,800.5,921.12,653.19
2016,9,26,12,30,867.0,128.0,2.3,34.0,796.0,951.15,673.51
2016,9,26,12,45,895.0,112.0,2.5,34.0,792.0,975.67,690.92
2016,9,26,13,0,923.0,96.0,2.7,34.0,788.0,1009.64,714.42
2016,9,26,13,15,917.5,95.0,2.8,34.0,767.5,1023.78,724.59
2016,9,26,13,30,912.0,94.0,2.9,34.0,747.0,1033.83,732.54
2016,9,26,13,45,904.0,92.5,3.0,34.0,719.0,1036.68,736.16
2016,9,26,14,0,896.0,91.0,3.1,34.0,691.0,1035.42,737.42
2016,9,26,14,15,885.0,89.0,3.15,33.5,656.0,1026.45,735.06
2016,9,26,14,30,874.0,87.0,3.2,33.0,621.0,1013.53,730.35
2016,9,26,14,45,859.5,84.5,3.3,33.0,580.5,992.66,719.48
2016,9,26,15,0,845.0,82.0,3.4,33.0,540.0,980.58,714.37
2016,9,26,15,15,824.5,79.0,3.35,32.5,494.0,945.8,694.65
2016,9,26,15,30,804.0,76.0,3.3,32.0,448.0,908.03,672.78
2016,9,26,15,45,747.0,78.0,3.3,31.5,394.0,839.2,629.55
2016,9,26,16,0,690.0,80.0,3.3,31.0,340.0,776.65,589.44
2016,9,26,16,15,645.0,74.0,2.9,30.0,288.5,708.56,543.08
2016,9,26,16,30,600.0,68.0,2.5,29.0,237.0,640.71,494.97
2016,9,26,16,45,506.5,61.5,2.15,28.0,184.0,533.21,415.54
2016,9,26,17,0,413.0,55.0,1.8,27.0,131.0,430.39,336.08
2016,9,26,17,15,312.0,41.0,1.65,26.0,87.5,321.24,247.22
2016,9,26,17,30,211.0,27.0,1.5,25.0,44.0,216.04,135.41
2016,9,26,17,45,105.5,13.5,1.35,24.0,22.0,77.32,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,65.5,14.5,1.25,19.5,20.0,11.41,0.0
2016,9,27,6,30,131.0,29.0,1.2,20.0,40.0,21.82,10.94
2016,9,27,6,45,203.0,49.0,1.15,20.5,80.5,36.42,25.3
2016,9,27,7,0,275.0,69.0,1.1,21.0,121.0,50.75,38.18
2016,9,27,7,15,333.5,85.5,1.2,21.5,168.0,62.31,48.45
2016,9,27,7,30,392.0,102.0,1.3,22.0,215.0,73.63,58.25
2016,9,27,7,45,434.0,115.0,1.45,23.0,262.5,82.22,65.34
2016,9,27,8,0,476.0,128.0,1.6,24.0,310.0,90.6,72.06
2016,9,27,8,15,510.0,138.5,1.5,25.0,356.5,97.08,76.99
2016,9,27,8,30,544.0,149.0,1.4,26.0,403.0,133.22,86.83
2016,9,27,8,45,565.5,158.0,1.35,27.0,445.5,184.17,117.32
2016,9,27,9,0,587.0,167.0,1.3,28.0,488.0,237.86,156.92
2016,9,27,9,15,607.0,173.5,1.4,28.5,526.5,295.25,202.66
2016,9,27,9,30,627.0,180.0,1.5,29.0,565.0,351.51,248.22
2016,9,27,9,45,708.0,157.5,1.6,29.5,614.0,410.9,294.8
2016,9,27,10,0,789.0,135.0,1.7,30.0,663.0,478.71,347.3
2016,9,27,10,15,798.5,137.0,1.8,30.5,690.0,536.11,391.74
2016,9,27,10,30,808.0,139.0,1.9,31.0,717.0,592.95,434.39
2016,9,27,10,45,749.0,171.5,2.05,31.5,719.0,635.26,465.21
2016,9,27,11,0,690.0,204.0,2.2,32.0,721.0,668.92,488.9
2016,9,27,11,15,694.0,205.5,2.3,32.0,732.5,713.56,520.97
2016,9,27,11,30,698.0,207.0,2.4,32.0,744.0,756.41,551.19
2016,9,27,11,45,656.0,228.5,2.55,32.0,735.0,777.82,566.14
2016,9,27,12,0,614.0,250.0,2.7,32.0,726.0,793.19,576.94
2016,9,27,12,15,612.5,249.5,2.75,32.0,721.5,819.89,595.54
2016,9,27,12,30,611.0,249.0,2.8,32.0,717.0,838.72,608.89
2016,9,27,12,45,665.5,218.5,2.9,32.0,721.0,890.26,645.32
2016,9,27,13,0,720.0,188.0,3.0,32.0,725.0,933.88,675.02
2016,9,27,13,15,712.0,185.5,3.05,31.5,704.5,942.11,682.42
2016,9,27,13,30,704.0,183.0,3.1,31.0,684.0,946.63,687.87
2016,9,27,13,45,647.0,198.5,3.15,31.0,645.0,916.17,669.16
2016,9,27,14,0,590.0,214.0,3.2,31.0,606.0,873.47,642.13
2016,9,27,14,15,573.5,207.5,3.2,30.5,572.5,854.4,632.14
2016,9,27,14,30,557.0,201.0,3.2,30.0,539.0,832.42,619.96
2016,9,27,14,45,537.0,192.5,3.2,30.0,500.5,801.92,600.66
2016,9,27,15,0,517.0,184.0,3.2,30.0,462.0,769.05,579.62
2016,9,27,15,15,489.5,174.0,3.15,29.5,418.5,724.96,551.28
2016,9,27,15,30,462.0,164.0,3.1,29.0,375.0,679.41,521.38
2016,9,27,15,45,455.5,145.5,3.05,28.5,334.0,642.68,497.78
2016,9,27,16,0,449.0,127.0,3.0,28.0,293.0,603.95,471.94
2016,9,27,16,15,402.5,113.0,2.8,27.0,245.5,533.45,421.1
2016,9,27,16,30,356.0,99.0,2.6,26.0,198.0,464.43,369.5
2016,9,27,16,45,326.5,80.0,2.4,25.5,156.0,404.91,322.7
2016,9,27,17,0,297.0,61.0,2.2,25.0,114.0,346.38,274.39
2016,9,27,17,15,211.5,42.5,1.95,24.0,74.0,249.16,192.61
2016,9,27,17,30,126.0,24.0,1.7,23.0,34.0,150.6,85.16
2016,9,27,17,45,63.0,12.0,1.5,22.0,17.0,49.26,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,22.0,11.8,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,44.0,22.65,11.41
2016,9,28,6,45,257.5,46.5,2.4,16.5,86.5,34.98,24.43
2016,9,28,7,0,353.0,63.0,2.6,17.0,129.0,47.25,35.74
2016,9,28,7,15,418.0,74.5,2.55,17.5,176.5,55.75,43.51
2016,9,28,7,30,483.0,86.0,2.5,18.0,224.0,64.18,50.97
2016,9,28,7,45,540.5,92.5,2.45,18.5,274.5,71.56,57.31
2016,9,28,8,0,598.0,99.0,2.4,19.0,325.0,75.89,60.86
2016,9,28,8,15,631.5,105.0,2.35,19.5,372.5,79.48,63.67
2016,9,28,8,30,665.0,111.0,2.3,20.0,420.0,119.41,73.93
2016,9,28,8,45,689.0,116.0,2.3,21.0,464.0,175.23,108.11
2016,9,28,9,0,713.0,121.0,2.3,22.0,508.0,234.02,153.43
2016,9,28,9,15,731.5,125.0,2.3,22.5,547.0,293.3,203.2
2016,9,28,9,30,750.0,129.0,2.3,23.0,586.0,354.28,255.03
2016,9,28,9,45,762.5,132.5,2.3,24.0,619.5,413.97,304.67
2016,9,28,10,0,775.0,136.0,2.3,25.0,653.0,474.06,353.02
2016,9,28,10,15,785.0,138.0,2.35,25.0,679.5,531.92,399.67
2016,9,28,10,30,795.0,140.0,2.4,25.0,706.0,588.27,443.91
2016,9,28,10,45,764.5,159.5,2.5,25.5,716.0,636.07,479.64
2016,9,28,11,0,734.0,179.0,2.6,26.0,726.0,678.43,510.3
2016,9,28,11,15,738.5,180.0,2.7,26.0,737.5,724.55,544.35
2016,9,28,11,30,743.0,181.0,2.8,26.0,749.0,768.78,576.47
2016,9,28,11,45,714.5,197.0,2.95,26.5,744.5,798.31,596.48
2016,9,28,12,0,686.0,213.0,3.1,27.0,740.0,823.04,612.94
2016,9,28,12,15,684.0,212.5,3.25,27.0,736.0,851.24,633.51
2016,9,28,12,30,682.0,212.0,3.4,27.0,732.0,876.42,651.93
2016,9,28,12,45,702.0,198.5,3.55,27.0,725.5,906.56,673.77
2016,9,28,13,0,722.0,185.0,3.7,27.0,719.0,933.85,693.33
2016,9,28,13,15,713.5,182.5,3.75,26.5,699.0,941.49,700.62
2016,9,28,13,30,705.0,180.0,3.8,26.0,679.0,945.41,705.74
2016,9,28,13,45,669.5,187.0,3.9,26.0,646.0,928.14,695.61
2016,9,28,14,0,634.0,194.0,4.0,26.0,613.0,906.49,682.66
2016,9,28,14,15,617.5,189.0,4.0,25.5,579.0,888.46,673.04
2016,9,28,14,30,601.0,184.0,4.0,25.0,545.0,858.6,655.15
2016,9,28,14,45,583.0,176.0,4.0,24.5,506.5,830.16,638.19
2016,9,28,15,0,565.0,168.0,4.0,24.0,468.0,799.18,619.23
2016,9,28,15,15,536.5,159.5,3.9,23.5,424.5,754.96,590.05
2016,9,28,15,30,508.0,151.0,3.8,23.0,381.0,709.19,559.28
2016,9,28,15,45,496.0,135.0,3.75,22.5,338.5,668.82,532.02
2016,9,28,16,0,484.0,119.0,3.7,22.0,296.0,626.67,502.61
2016,9,28,16,15,434.5,107.0,3.6,21.0,248.0,554.81,450.08
2016,9,28,16,30,385.0,95.0,3.5,20.0,200.0,484.6,396.21
2016,9,28,16,45,345.5,77.5,3.4,19.5,156.5,417.66,342.01
2016,9,28,17,0,306.0,60.0,3.3,19.0,113.0,352.7,286.81
2016,9,28,17,15,211.5,42.5,3.25,18.0,73.0,250.39,197.78
2016,9,28,17,30,117.0,25.0,3.2,17.0,33.0,145.11,71.6
2016,9,28,17,45,58.5,12.5,3.2,16.5,16.5,46.8,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
