Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,24.0,11.02,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,48.0,22.96,11.34
2016,9,29,6,45,343.0,40.0,2.5,13.5,92.0,32.68,22.71
2016,9,29,7,0,452.0,52.0,2.7,14.0,136.0,42.4,31.88
2016,9,29,7,15,519.5,60.5,2.7,14.5,185.0,48.97,38.02
2016,9,29,7,30,587.0,69.0,2.7,15.0,234.0,55.53,43.93
2016,9,29,7,45,634.5,74.5,2.7,15.5,284.5,59.59,47.45
2016,9,29,8,0,682.0,80.0,2.7,16.0,335.0,63.67,50.87
2016,9,29,8,15,713.5,84.0,2.7,16.5,383.5,66.43,53.05
2016,9,29,8,30,745.0,88.0,2.7,17.0,432.0,115.54,68.72
2016,9,29,8,45,769.0,91.0,2.7,17.5,477.0,174.1,105.26
2016,9,29,9,0,793.0,94.0,2.7,18.0,522.0,235.46,154.04
2016,9,29,9,15,809.5,97.0,2.7,18.5,561.5,297.36,207.55
2016,9,29,9,30,826.0,100.0,2.7,19.0,601.0,360.55,262.84
2016,9,29,9,45,843.0,100.0,2.7,20.0,635.5,422.41,315.71
2016,9,29,10,0,860.0,100.0,2.7,21.0,670.0,484.25,366.91
2016,9,29,10,15,868.0,101.5,2.7,21.5,696.5,542.68,414.51
2016,9,29,10,30,876.0,103.0,2.7,22.0,723.0,600.15,459.69
2016,9,29,10,45,880.0,105.0,2.75,22.5,742.0,654.38,501.15
2016,9,29,11,0,884.0,107.0,2.8,23.0,761.0,706.78,540.01
2016,9,29,11,15,887.0,107.5,2.85,23.0,772.5,755.01,575.97
2016,9,29,11,30,890.0,108.0,2.9,23.0,784.0,800.83,608.28
2016,9,29,11,45,889.5,108.5,2.95,23.5,787.0,841.2,634.77
2016,9,29,12,0,889.0,109.0,3.0,24.0,790.0,878.51,658.98
2016,9,29,12,15,887.5,109.0,3.1,24.0,785.0,911.22,681.62
2016,9,29,12,30,886.0,109.0,3.2,24.0,780.0,940.49,702.02
2016,9,29,12,45,888.0,105.5,3.3,24.0,769.0,965.85,719.91
2016,9,29,13,0,890.0,102.0,3.4,24.0,758.0,987.57,735.51
2016,9,29,13,15,884.5,101.0,3.45,24.0,737.0,1000.91,745.34
2016,9,29,13,30,879.0,100.0,3.5,24.0,716.0,1010.31,752.78
2016,9,29,13,45,866.5,100.0,3.55,24.0,687.5,1009.81,753.83
2016,9,29,14,0,854.0,100.0,3.6,24.0,659.0,1018.88,761.55
2016,9,29,14,15,841.5,98.0,3.6,23.5,624.0,1008.12,757.21
2016,9,29,14,30,829.0,96.0,3.6,23.0,589.0,993.49,750.52
2016,9,29,14,45,811.5,93.0,3.6,23.0,548.5,968.81,735.62
2016,9,29,15,0,794.0,90.0,3.6,23.0,508.0,940.69,718.4
2016,9,29,15,15,770.5,86.5,3.6,22.5,463.0,902.79,695.61
2016,9,29,15,30,747.0,83.0,3.6,22.0,418.0,862.17,670.5
2016,9,29,15,45,718.0,78.0,3.6,21.5,369.5,812.09,637.93
2016,9,29,16,0,689.0,73.0,3.6,21.0,321.0,766.97,607.98
2016,9,29,16,15,642.0,67.5,3.55,20.0,270.5,697.79,559.63
2016,9,29,16,30,595.0,62.0,3.5,19.0,220.0,629.1,509.32
2016,9,29,16,45,527.0,53.5,3.45,18.5,171.0,540.42,439.63
2016,9,29,17,0,459.0,45.0,3.4,18.0,122.0,455.31,369.06
2016,9,29,17,15,341.5,33.5,3.3,17.0,79.5,335.42,264.83
2016,9,29,17,30,224.0,22.0,3.2,16.0,37.0,212.7,81.21
2016,9,29,17,45,112.0,11.0,3.1,15.5,18.5,79.4,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.0,13.0,2.9,12.0,24.0,10.23,0.0
2016,9,30,6,30,266.0,26.0,3.0,12.0,48.0,21.41,9.67
2016,9,30,6,45,376.5,37.0,3.15,12.5,92.0,30.43,20.78
2016,9,30,7,0,487.0,48.0,3.3,13.0,136.0,39.49,29.41
2016,9,30,7,15,243.5,71.0,3.35,13.5,115.0,51.67,40.56
2016,9,30,7,30,0.0,94.0,3.4,14.0,94.0,68.42,55.56
2016,9,30,7,45,5.0,112.5,3.45,14.5,114.0,81.48,67.04
2016,9,30,8,0,10.0,131.0,3.5,15.0,134.0,94.45,78.21
2016,9,30,8,15,26.0,156.0,3.55,15.0,167.0,111.44,92.87
2016,9,30,8,30,42.0,181.0,3.6,15.0,200.0,128.69,101.47
2016,9,30,8,45,142.5,205.0,3.65,15.5,279.5,163.36,124.61
2016,9,30,9,0,243.0,229.0,3.7,16.0,359.0,214.26,161.42
2016,9,30,9,15,548.0,159.0,3.75,16.5,481.5,270.65,197.55
2016,9,30,9,30,853.0,89.0,3.8,17.0,604.0,363.99,268.38
2016,9,30,9,45,868.0,89.5,3.85,17.5,638.0,425.89,322.96
2016,9,30,10,0,883.0,90.0,3.9,18.0,672.0,488.09,376.44
2016,9,30,10,15,891.0,91.5,3.95,18.0,699.0,547.62,427.04
2016,9,30,10,30,899.0,93.0,4.0,18.0,726.0,606.15,475.38
2016,9,30,10,45,904.0,94.0,4.1,18.5,745.5,661.1,518.86
2016,9,30,11,0,909.0,95.0,4.2,19.0,765.0,714.22,559.72
2016,9,30,11,15,912.5,95.5,4.25,19.0,776.5,763.71,597.83
2016,9,30,11,30,916.0,96.0,4.3,19.0,788.0,810.76,631.56
2016,9,30,11,45,917.0,96.0,4.35,19.0,791.5,852.63,661.27
2016,9,30,12,0,918.0,96.0,4.4,19.0,795.0,891.44,688.83
2016,9,30,12,15,916.5,96.0,4.45,19.0,790.0,924.81,712.53
2016,9,30,12,30,915.0,96.0,4.5,19.0,785.0,954.65,733.83
2016,9,30,12,45,907.5,97.5,4.55,19.0,771.0,976.79,749.88
2016,9,30,13,0,900.0,99.0,4.6,19.0,757.0,994.97,763.38
2016,9,30,13,15,893.5,98.0,4.6,18.5,736.5,1007.37,774.12
2016,9,30,13,30,887.0,97.0,4.6,18.0,716.0,1015.74,782.33
2016,9,30,13,45,879.0,95.0,4.6,18.0,687.5,1017.43,784.59
2016,9,30,14,0,871.0,93.0,4.6,18.0,659.0,1015.11,784.3
2016,9,30,14,15,858.5,91.0,4.55,18.0,624.0,1004.24,777.79
2016,9,30,14,30,846.0,89.0,4.5,18.0,589.0,1002.55,777.93
2016,9,30,14,45,830.5,86.0,4.5,18.0,548.5,979.66,763.71
2016,9,30,15,0,815.0,83.0,4.5,18.0,508.0,953.25,747.15
2016,9,30,15,15,792.0,80.0,4.45,17.5,462.5,916.12,723.8
2016,9,30,15,30,769.0,77.0,4.4,17.0,417.0,876.21,698.1
2016,9,30,15,45,738.0,72.5,4.35,17.0,368.0,824.36,661.69
2016,9,30,16,0,707.0,68.0,4.3,17.0,319.0,770.82,623.13
2016,9,30,16,15,660.5,62.5,4.15,16.5,268.5,707.43,576.53
2016,9,30,16,30,614.0,57.0,4.0,16.0,218.0,638.69,523.77
2016,9,30,16,45,542.0,50.0,3.85,15.5,168.5,548.18,451.14
2016,9,30,17,0,470.0,43.0,3.7,15.0,119.0,461.49,377.79
2016,9,30,17,15,349.0,32.0,3.45,14.5,76.5,339.37,268.16
2016,9,30,17,30,228.0,21.0,3.2,14.0,34.0,211.68,42.39
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.0,80.26,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,10.23,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,21.5,9.03
2016,10,1,6,45,394.0,36.5,2.35,13.0,92.0,30.15,20.43
2016,10,1,7,0,510.0,47.0,2.7,14.0,137.0,38.89,28.73
2016,10,1,7,15,578.5,54.0,2.9,14.5,188.0,44.56,34.08
2016,10,1,7,30,647.0,61.0,3.1,15.0,239.0,50.28,39.26
2016,10,1,7,45,694.5,65.0,3.3,15.5,291.0,57.99,46.04
2016,10,1,8,0,742.0,69.0,3.5,16.0,343.0,61.53,49.0
2016,10,1,8,15,772.5,73.0,3.5,16.5,392.0,64.81,51.66
2016,10,1,8,30,803.0,77.0,3.5,17.0,441.0,115.03,65.35
2016,10,1,8,45,827.5,79.0,3.5,17.5,487.0,176.61,104.78
2016,10,1,9,0,852.0,81.0,3.5,18.0,533.0,240.94,156.66
2016,10,1,9,15,867.5,83.0,3.45,18.5,573.5,308.13,215.18
2016,10,1,9,30,883.0,85.0,3.4,19.0,614.0,372.56,272.16
2016,10,1,9,45,899.5,84.5,3.4,19.5,649.0,435.95,327.5
2016,10,1,10,0,916.0,84.0,3.4,20.0,684.0,499.74,381.58
2016,10,1,10,15,924.0,85.0,3.4,20.0,711.5,560.6,432.52
2016,10,1,10,30,932.0,86.0,3.4,20.0,739.0,620.36,481.03
2016,10,1,10,45,937.5,87.0,3.4,20.5,759.0,677.21,524.92
2016,10,1,11,0,943.0,88.0,3.4,21.0,779.0,732.19,566.02
2016,10,1,11,15,946.0,88.5,3.4,21.0,790.5,782.76,603.63
2016,10,1,11,30,949.0,89.0,3.4,21.0,802.0,830.74,636.85
2016,10,1,11,45,949.5,89.5,3.4,21.5,805.5,873.87,665.16
2016,10,1,12,0,950.0,90.0,3.4,22.0,809.0,913.82,691.0
2016,10,1,12,15,948.5,89.5,3.45,22.0,804.0,947.57,714.13
2016,10,1,12,30,947.0,89.0,3.5,22.0,799.0,977.64,734.84
2016,10,1,12,45,943.5,89.0,3.6,22.0,785.5,1002.58,752.55
2016,10,1,13,0,940.0,89.0,3.7,22.0,772.0,1023.57,767.77
2016,10,1,13,15,934.0,88.0,3.75,22.0,751.0,1036.91,777.69
2016,10,1,13,30,928.0,87.0,3.8,22.0,730.0,1046.1,785.07
2016,10,1,13,45,918.5,86.5,3.85,22.0,701.0,1048.17,787.91
2016,10,1,14,0,909.0,86.0,3.9,22.0,672.0,1046.12,788.22
2016,10,1,14,15,897.5,84.0,3.9,21.5,636.5,1036.11,784.54
2016,10,1,14,30,886.0,82.0,3.9,21.0,601.0,1022.15,778.35
2016,10,1,14,45,868.5,80.5,3.95,21.0,559.5,998.94,764.75
2016,10,1,15,0,851.0,79.0,4.0,21.0,518.0,984.5,757.26
2016,10,1,15,15,828.5,76.0,4.0,20.5,471.5,947.26,734.85
2016,10,1,15,30,806.0,73.0,4.0,20.0,425.0,907.11,710.09
2016,10,1,15,45,772.5,69.5,4.05,20.0,375.0,853.29,673.73
2016,10,1,16,0,739.0,66.0,4.1,20.0,325.0,797.77,635.06
2016,10,1,16,15,691.5,61.0,3.95,19.5,273.0,726.64,583.57
2016,10,1,16,30,644.0,56.0,3.8,19.0,221.0,663.05,535.49
2016,10,1,16,45,567.0,49.0,3.7,18.5,170.0,567.34,459.94
2016,10,1,17,0,490.0,42.0,3.6,18.0,119.0,475.77,383.55
2016,10,1,17,15,357.5,31.0,3.3,17.0,75.5,344.58,266.34
2016,10,1,17,30,225.0,20.0,3.0,16.0,32.0,205.92,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.0,78.9,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,9.83,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,20.64,7.6
2016,10,2,6,45,377.0,35.5,2.4,13.0,88.0,29.27,19.59
2016,10,2,7,0,491.0,46.0,2.8,14.0,132.0,37.98,27.89
2016,10,2,7,15,560.0,53.0,2.9,14.5,182.0,43.64,33.24
2016,10,2,7,30,629.0,60.0,3.0,15.0,232.0,49.35,38.42
2016,10,2,7,45,676.5,64.5,3.15,15.5,282.5,52.99,41.61
2016,10,2,8,0,724.0,69.0,3.3,16.0,333.0,61.27,48.78
2016,10,2,8,15,753.5,72.5,3.4,16.0,381.0,64.13,51.17
2016,10,2,8,30,783.0,76.0,3.5,16.0,429.0,114.65,65.37
2016,10,2,8,45,806.5,78.0,3.6,16.5,473.5,174.77,104.55
2016,10,2,9,0,830.0,80.0,3.7,17.0,518.0,237.5,155.67
2016,10,2,9,15,844.5,82.0,3.75,17.0,557.0,302.91,213.53
2016,10,2,9,30,859.0,84.0,3.8,17.0,596.0,365.51,270.03
2016,10,2,9,45,871.0,85.5,3.9,17.5,629.0,427.26,324.74
2016,10,2,10,0,883.0,87.0,4.0,18.0,662.0,489.0,377.95
2016,10,2,10,15,890.5,88.0,4.05,18.0,688.5,547.68,427.92
2016,10,2,10,30,898.0,89.0,4.1,18.0,715.0,605.28,475.6
2016,10,2,10,45,899.0,92.0,4.2,18.5,732.5,659.34,518.38
2016,10,2,11,0,900.0,95.0,4.3,19.0,750.0,711.22,558.29
2016,10,2,11,15,554.0,227.0,4.35,19.0,632.5,632.81,496.55
2016,10,2,11,30,208.0,359.0,4.4,19.0,515.0,488.37,382.61
2016,10,2,11,45,104.0,197.0,4.45,19.0,275.0,265.65,210.8
2016,10,2,12,0,0.0,35.0,4.5,19.0,35.0,26.93,16.46
2016,10,2,12,15,163.0,184.5,4.55,19.0,306.0,334.67,268.54
2016,10,2,12,30,326.0,334.0,4.6,19.0,577.0,647.56,508.13
2016,10,2,12,45,329.5,325.5,4.65,19.0,567.5,657.53,514.95
2016,10,2,13,0,333.0,317.0,4.7,19.0,558.0,665.85,522.11
2016,10,2,13,15,166.5,214.5,4.7,19.0,335.0,401.06,319.78
2016,10,2,13,30,0.0,112.0,4.7,19.0,112.0,87.38,65.92
2016,10,2,13,45,159.0,194.0,4.75,19.0,295.5,382.03,307.81
2016,10,2,14,0,318.0,276.0,4.8,19.0,479.0,644.32,511.49
2016,10,2,14,15,585.0,182.0,4.8,18.5,531.0,840.5,664.3
2016,10,2,14,30,852.0,88.0,4.8,18.0,583.0,1008.25,786.37
2016,10,2,14,45,835.5,85.5,4.8,18.0,542.5,984.78,770.46
2016,10,2,15,0,819.0,83.0,4.8,18.0,502.0,957.8,753.39
2016,10,2,15,15,795.5,80.0,4.7,17.5,456.5,919.97,729.03
2016,10,2,15,30,772.0,77.0,4.6,17.0,411.0,879.35,702.31
2016,10,2,15,45,737.0,73.5,4.6,17.0,361.5,824.74,663.96
2016,10,2,16,0,702.0,70.0,4.6,17.0,312.0,775.31,628.47
2016,10,2,16,15,652.0,64.5,4.45,16.5,261.0,703.01,574.43
2016,10,2,16,30,602.0,59.0,4.3,16.0,210.0,631.39,518.66
2016,10,2,16,45,515.5,51.5,4.15,15.5,160.0,528.67,435.47
2016,10,2,17,0,429.0,44.0,4.0,15.0,110.0,430.7,352.18
2016,10,2,17,15,295.0,32.0,3.65,14.5,69.0,299.91,230.65
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,160.26,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,58.69,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,116.5,12.0,1.2,11.5,20.5,9.44,0.0
2016,10,3,6,30,233.0,24.0,1.4,12.0,41.0,19.74,6.02
2016,10,3,6,45,348.5,35.0,1.65,13.0,83.5,28.75,19.08
2016,10,3,7,0,464.0,46.0,1.9,14.0,126.0,37.82,27.73
2016,10,3,7,15,534.0,53.0,1.85,14.0,174.5,43.42,33.11
2016,10,3,7,30,604.0,60.0,1.8,14.0,223.0,49.08,38.36
2016,10,3,7,45,647.5,65.5,1.8,14.5,272.0,53.34,42.11
2016,10,3,8,0,691.0,71.0,1.8,15.0,321.0,57.59,45.73
2016,10,3,8,15,450.0,128.5,1.8,15.5,300.5,90.13,74.11
2016,10,3,8,30,209.0,186.0,1.8,16.0,280.0,142.83,107.03
2016,10,3,8,45,106.5,177.0,1.85,16.5,225.0,142.34,108.24
2016,10,3,9,0,4.0,168.0,1.9,17.0,170.0,126.41,99.24
2016,10,3,9,15,5.5,179.0,1.9,17.0,182.5,136.38,107.11
2016,10,3,9,30,7.0,190.0,1.9,17.0,195.0,146.59,115.13
2016,10,3,9,45,60.5,244.5,1.95,17.5,284.0,213.22,167.36
2016,10,3,10,0,114.0,299.0,2.0,18.0,373.0,287.14,224.78
2016,10,3,10,15,96.5,306.5,2.0,18.0,371.0,295.18,231.16
2016,10,3,10,30,79.0,314.0,2.0,18.0,369.0,301.04,235.78
2016,10,3,10,45,44.5,270.5,2.05,18.5,302.0,250.58,196.02
2016,10,3,11,0,10.0,227.0,2.1,19.0,235.0,186.03,144.62
2016,10,3,11,15,10.5,231.5,2.15,19.0,240.0,191.54,149.1
2016,10,3,11,30,11.0,236.0,2.2,19.0,245.0,197.14,153.49
2016,10,3,11,45,19.0,263.5,2.25,19.0,278.0,228.76,178.53
2016,10,3,12,0,27.0,291.0,2.3,19.0,311.0,279.4,218.09
2016,10,3,12,15,34.5,301.5,2.3,19.0,327.0,300.55,234.56
2016,10,3,12,30,42.0,312.0,2.3,19.0,343.0,322.68,251.87
2016,10,3,12,45,29.0,281.5,2.3,19.0,303.0,283.97,221.81
2016,10,3,13,0,16.0,251.0,2.3,19.0,263.0,224.47,175.39
2016,10,3,13,15,19.5,253.5,2.3,19.0,267.5,232.3,182.06
2016,10,3,13,30,23.0,256.0,2.3,19.0,272.0,240.54,188.91
2016,10,3,13,45,17.5,235.0,2.3,19.0,247.0,216.93,170.41
2016,10,3,14,0,12.0,214.0,2.3,19.0,222.0,193.01,151.61
2016,10,3,14,15,6.0,177.5,2.25,19.0,181.5,153.43,120.07
2016,10,3,14,30,0.0,141.0,2.2,19.0,141.0,114.25,88.44
2016,10,3,14,45,0.5,149.5,2.2,19.0,149.5,124.02,96.71
2016,10,3,15,0,1.0,158.0,2.2,19.0,158.0,134.99,105.93
2016,10,3,15,15,371.0,116.5,2.15,18.5,274.5,539.52,438.2
2016,10,3,15,30,741.0,75.0,2.1,18.0,391.0,846.79,663.66
2016,10,3,15,45,705.5,71.5,2.1,18.0,343.0,792.42,623.41
2016,10,3,16,0,670.0,68.0,2.1,18.0,295.0,743.21,589.4
2016,10,3,16,15,620.5,62.5,1.95,17.5,246.0,672.37,537.92
2016,10,3,16,30,571.0,57.0,1.8,17.0,197.0,602.36,484.83
2016,10,3,16,45,491.0,49.0,1.7,17.0,149.5,505.61,407.83
2016,10,3,17,0,411.0,41.0,1.6,17.0,102.0,413.53,330.58
2016,10,3,17,15,279.0,29.0,1.35,16.5,63.0,285.64,211.14
2016,10,3,17,30,147.0,17.0,1.1,16.0,24.0,145.26,0.0
2016,10,3,17,45,73.5,8.5,0.9,16.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,66.0,13.0,1.0,13.0,17.5,10.23,0.0
2016,10,4,6,30,132.0,26.0,1.2,13.0,35.0,19.61,4.65
2016,10,4,6,45,224.0,43.5,1.4,13.5,74.5,32.63,22.26
2016,10,4,7,0,316.0,61.0,1.6,14.0,114.0,45.55,34.48
2016,10,4,7,15,389.5,73.0,1.7,14.0,161.0,54.45,42.86
2016,10,4,7,30,463.0,85.0,1.8,14.0,208.0,63.29,50.97
2016,10,4,7,45,291.5,115.5,1.9,14.5,198.5,81.86,67.36
2016,10,4,8,0,120.0,146.0,2.0,15.0,189.0,99.61,82.72
2016,10,4,8,15,91.0,163.5,2.0,15.5,199.0,112.48,93.55
2016,10,4,8,30,62.0,181.0,2.0,16.0,209.0,130.8,101.96
2016,10,4,8,45,132.5,204.0,2.05,16.5,271.0,163.32,124.33
2016,10,4,9,0,203.0,227.0,2.1,17.0,333.0,207.6,156.91
2016,10,4,9,15,122.0,233.0,2.1,17.0,298.0,208.48,161.4
2016,10,4,9,30,41.0,239.0,2.1,17.0,263.0,195.53,153.68
2016,10,4,9,45,46.5,256.5,2.1,17.5,285.5,217.04,170.54
2016,10,4,10,0,52.0,274.0,2.1,18.0,308.0,239.66,188.06
2016,10,4,10,15,104.0,300.0,2.1,18.0,371.0,294.44,231.02
2016,10,4,10,30,156.0,326.0,2.1,18.0,434.0,364.77,285.64
2016,10,4,10,45,509.5,223.0,2.15,18.5,587.5,535.36,418.02
2016,10,4,11,0,863.0,120.0,2.2,19.0,741.0,718.52,555.09
2016,10,4,11,15,867.0,120.5,2.25,19.0,752.5,767.58,590.48
2016,10,4,11,30,871.0,121.0,2.3,19.0,764.0,814.32,623.88
2016,10,4,11,45,881.5,116.5,2.4,19.5,769.5,849.08,646.97
2016,10,4,12,0,892.0,112.0,2.5,20.0,775.0,890.31,674.47
2016,10,4,12,15,891.0,111.5,2.65,20.0,770.0,922.72,697.52
2016,10,4,12,30,890.0,111.0,2.8,20.0,765.0,951.68,718.39
2016,10,4,12,45,893.0,107.0,2.95,20.5,753.5,977.16,735.62
2016,10,4,13,0,896.0,103.0,3.1,21.0,742.0,999.01,750.51
2016,10,4,13,15,890.0,102.0,3.2,21.0,721.0,1011.56,760.34
2016,10,4,13,30,884.0,101.0,3.3,21.0,700.0,1020.13,767.78
2016,10,4,13,45,877.0,98.0,3.4,21.0,672.0,1021.39,770.5
2016,10,4,14,0,870.0,95.0,3.5,21.0,644.0,1018.63,770.75
2016,10,4,14,15,857.0,93.0,3.55,20.5,608.5,1020.18,775.23
2016,10,4,14,30,844.0,91.0,3.6,20.0,573.0,1004.56,768.12
2016,10,4,14,45,829.0,87.5,3.7,20.0,532.5,981.25,754.76
2016,10,4,15,0,814.0,84.0,3.8,20.0,492.0,954.42,738.88
2016,10,4,15,15,790.0,80.5,3.8,19.5,446.0,915.39,714.95
2016,10,4,15,30,766.0,77.0,3.8,19.0,400.0,873.61,688.59
2016,10,4,15,45,734.5,72.5,3.85,19.0,351.5,821.07,652.61
2016,10,4,16,0,703.0,68.0,3.9,19.0,303.0,773.66,619.27
2016,10,4,16,15,652.0,62.0,3.8,18.5,252.0,699.73,564.96
2016,10,4,16,30,601.0,56.0,3.7,18.0,201.0,626.64,508.78
2016,10,4,16,45,520.0,48.0,3.6,17.5,152.0,527.97,429.48
2016,10,4,17,0,439.0,40.0,3.5,17.0,103.0,433.94,349.32
2016,10,4,17,15,296.0,28.0,3.3,16.5,62.5,297.13,215.25
2016,10,4,17,30,153.0,16.0,3.1,16.0,22.0,116.13,0.0
2016,10,4,17,45,76.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,12.0,1.4,10.5,18.5,9.44,0.0
2016,10,5,6,30,210.0,24.0,1.6,11.0,37.0,19.78,3.23
2016,10,5,6,45,343.0,35.0,1.8,12.0,81.0,28.81,19.01
2016,10,5,7,0,476.0,46.0,2.0,13.0,125.0,37.98,27.92
2016,10,5,7,15,551.0,53.5,2.25,13.5,175.5,44.03,33.67
2016,10,5,7,30,626.0,61.0,2.5,14.0,226.0,50.14,39.27
2016,10,5,7,45,679.5,65.5,2.75,15.0,278.0,53.81,42.43
2016,10,5,8,0,733.0,70.0,3.0,16.0,330.0,62.26,49.67
2016,10,5,8,15,765.0,73.5,3.1,16.5,379.0,65.15,52.0
2016,10,5,8,30,797.0,77.0,3.2,17.0,428.0,121.85,69.11
2016,10,5,8,45,824.0,79.0,3.3,17.5,474.5,183.47,110.39
2016,10,5,9,0,851.0,81.0,3.4,18.0,521.0,248.15,163.29
2016,10,5,9,15,867.5,83.5,3.4,18.5,561.5,313.12,220.31
2016,10,5,9,30,884.0,86.0,3.4,19.0,602.0,380.71,279.79
2016,10,5,9,45,900.0,86.0,3.4,19.5,637.0,444.33,335.18
2016,10,5,10,0,916.0,86.0,3.4,20.0,672.0,508.28,389.21
2016,10,5,10,15,924.0,87.0,3.4,20.0,699.0,569.0,439.86
2016,10,5,10,30,932.0,88.0,3.4,20.0,726.0,628.61,488.09
2016,10,5,10,45,940.0,88.0,3.4,20.5,746.5,685.9,532.17
2016,10,5,11,0,948.0,88.0,3.4,21.0,767.0,741.51,573.63
2016,10,5,11,15,951.0,88.5,3.4,21.0,778.5,792.04,610.82
2016,10,5,11,30,954.0,89.0,3.4,21.0,790.0,839.94,643.94
2016,10,5,11,45,956.5,88.5,3.45,21.5,793.5,883.56,672.83
2016,10,5,12,0,959.0,88.0,3.5,22.0,797.0,924.08,699.36
2016,10,5,12,15,958.0,88.0,3.55,22.0,791.5,958.73,723.13
2016,10,5,12,30,957.0,88.0,3.6,22.0,786.0,989.72,744.47
2016,10,5,12,45,948.5,89.5,3.65,22.0,771.5,1011.49,759.7
2016,10,5,13,0,940.0,91.0,3.7,22.0,757.0,1029.1,772.35
2016,10,5,13,15,934.0,90.0,3.7,22.0,735.0,1042.13,781.76
2016,10,5,13,30,928.0,89.0,3.7,22.0,713.0,1051.01,788.6
2016,10,5,13,45,918.5,88.0,3.75,22.0,684.0,1052.2,790.89
2016,10,5,14,0,909.0,87.0,3.8,22.0,655.0,1049.24,790.66
2016,10,5,14,15,896.0,85.0,3.8,21.5,618.5,1037.42,785.8
2016,10,5,14,30,883.0,83.0,3.8,21.0,582.0,1021.67,778.44
2016,10,5,14,45,863.0,81.0,3.8,21.0,540.0,1007.57,770.81
2016,10,5,15,0,843.0,79.0,3.8,21.0,498.0,977.21,751.96
2016,10,5,15,15,818.0,76.0,3.8,20.5,451.0,937.35,727.78
2016,10,5,15,30,793.0,73.0,3.8,20.0,404.0,894.7,701.11
2016,10,5,15,45,753.5,69.5,3.8,20.0,353.0,835.24,660.18
2016,10,5,16,0,714.0,66.0,3.8,20.0,302.0,774.39,616.99
2016,10,5,16,15,660.5,60.5,3.6,19.5,250.0,705.24,566.1
2016,10,5,16,30,607.0,55.0,3.4,19.0,198.0,630.44,508.45
2016,10,5,16,45,518.0,47.5,3.2,18.5,148.0,525.71,424.55
2016,10,5,17,0,429.0,40.0,3.0,18.0,98.0,426.05,339.86
2016,10,5,17,15,279.0,27.5,2.8,17.0,58.5,281.74,194.91
2016,10,5,17,30,129.0,15.0,2.6,16.0,19.0,99.06,0.0
2016,10,5,17,45,64.5,7.5,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,11.0,1.4,11.5,17.5,8.65,0.0
2016,10,6,6,30,226.0,22.0,1.6,12.0,35.0,18.14,0.62
2016,10,6,6,45,355.0,32.5,1.8,13.0,78.5,26.82,17.11
2016,10,6,7,0,484.0,43.0,2.0,14.0,122.0,35.64,25.7
2016,10,6,7,15,557.0,50.0,2.15,14.5,171.5,41.37,31.16
2016,10,6,7,30,630.0,57.0,2.3,15.0,221.0,47.18,36.47
2016,10,6,7,45,680.0,61.5,2.45,15.5,272.0,55.11,43.5
2016,10,6,8,0,730.0,66.0,2.6,16.0,323.0,59.12,46.91
2016,10,6,8,15,761.5,70.0,2.6,16.5,371.5,62.47,49.65
2016,10,6,8,30,793.0,74.0,2.6,17.0,420.0,120.95,68.03
2016,10,6,8,45,817.5,76.0,2.6,18.0,465.5,181.9,109.05
2016,10,6,9,0,842.0,78.0,2.6,19.0,511.0,245.56,160.86
2016,10,6,9,15,858.0,80.5,2.6,19.5,550.5,312.18,218.78
2016,10,6,9,30,874.0,83.0,2.6,20.0,590.0,376.47,275.13
2016,10,6,9,45,892.0,81.5,2.65,21.0,624.5,438.87,328.43
2016,10,6,10,0,910.0,80.0,2.7,22.0,659.0,501.76,380.36
2016,10,6,10,15,918.0,81.5,2.7,22.5,685.5,562.4,429.36
2016,10,6,10,30,926.0,83.0,2.7,23.0,712.0,621.96,475.76
2016,10,6,10,45,930.5,84.0,2.75,23.5,731.0,677.5,517.86
2016,10,6,11,0,935.0,85.0,2.8,24.0,750.0,731.05,557.24
2016,10,6,11,15,937.5,85.5,2.75,24.0,761.0,780.44,592.52
2016,10,6,11,30,940.0,86.0,2.7,24.0,772.0,827.2,623.87
2016,10,6,11,45,940.5,86.0,2.7,24.5,774.5,868.98,650.59
2016,10,6,12,0,941.0,86.0,2.7,25.0,777.0,907.55,674.9
2016,10,6,12,15,940.0,86.0,2.7,25.0,772.0,941.44,697.28
2016,10,6,12,30,939.0,86.0,2.7,25.0,767.0,971.74,717.3
2016,10,6,12,45,936.5,85.0,2.7,25.0,753.5,995.78,733.25
2016,10,6,13,0,934.0,84.0,2.7,25.0,740.0,1015.89,746.79
2016,10,6,13,15,928.0,83.0,2.7,25.0,719.0,1028.56,755.65
2016,10,6,13,30,922.0,82.0,2.7,25.0,698.0,1037.11,762.07
2016,10,6,13,45,912.5,81.0,2.7,25.0,669.0,1037.99,763.72
2016,10,6,14,0,903.0,80.0,2.7,25.0,640.0,1034.78,762.97
2016,10,6,14,15,891.0,78.0,2.7,25.0,604.5,1023.73,757.29
2016,10,6,14,30,879.0,76.0,2.7,25.0,569.0,1008.78,749.25
2016,10,6,14,45,861.5,74.0,2.7,25.0,528.0,984.53,735.15
2016,10,6,15,0,844.0,72.0,2.7,25.0,487.0,956.9,718.79
2016,10,6,15,15,820.5,69.0,2.65,24.5,441.0,930.46,704.05
2016,10,6,15,30,797.0,66.0,2.6,24.0,395.0,889.25,678.82
2016,10,6,15,45,763.0,62.5,2.6,24.0,345.0,835.02,642.96
2016,10,6,16,0,729.0,59.0,2.6,24.0,295.0,779.26,604.84
2016,10,6,16,15,678.5,54.0,2.25,23.0,244.5,705.81,552.28
2016,10,6,16,30,628.0,49.0,1.9,22.0,194.0,632.76,497.43
2016,10,6,16,45,544.5,42.0,1.6,21.0,144.5,539.9,424.82
2016,10,6,17,0,461.0,35.0,1.3,20.0,95.0,445.09,345.54
2016,10,6,17,15,311.5,24.0,1.25,19.0,56.0,298.84,191.2
2016,10,6,17,30,162.0,13.0,1.2,18.0,17.0,119.74,0.0
2016,10,6,17,45,81.0,6.5,1.2,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,10.0,0.8,13.5,17.5,7.87,0.0
2016,10,7,6,30,254.0,20.0,0.8,14.0,35.0,16.53,0.0
2016,10,7,6,45,379.0,30.0,0.85,15.0,77.5,24.89,15.23
2016,10,7,7,0,504.0,40.0,0.9,16.0,120.0,33.38,23.51
2016,10,7,7,15,575.0,46.5,1.0,16.5,169.5,38.83,28.66
2016,10,7,7,30,646.0,53.0,1.1,17.0,219.0,48.04,36.93
2016,10,7,7,45,690.5,58.0,1.2,17.5,269.0,52.46,40.82
2016,10,7,8,0,735.0,63.0,1.3,18.0,319.0,56.87,44.57
2016,10,7,8,15,766.0,66.5,1.5,19.0,367.0,60.46,47.41
2016,10,7,8,30,797.0,70.0,1.7,20.0,415.0,119.89,65.73
2016,10,7,8,45,818.5,73.0,1.9,21.0,459.5,181.36,107.15
2016,10,7,9,0,840.0,76.0,2.1,22.0,504.0,245.19,158.75
2016,10,7,9,15,855.5,78.0,2.2,22.5,543.0,311.06,215.41
2016,10,7,9,30,871.0,80.0,2.3,23.0,582.0,374.51,270.47
2016,10,7,9,45,871.5,86.0,2.45,24.0,612.5,435.98,322.69
2016,10,7,10,0,872.0,92.0,2.6,25.0,643.0,496.17,372.07
2016,10,7,10,15,880.5,93.5,2.55,25.5,669.5,555.06,418.85
2016,10,7,10,30,889.0,95.0,2.5,26.0,696.0,613.01,463.15
2016,10,7,10,45,892.5,97.0,2.5,26.5,714.0,667.05,503.27
2016,10,7,11,0,896.0,99.0,2.5,27.0,732.0,719.14,540.71
2016,10,7,11,15,899.0,99.5,2.4,27.0,743.0,767.25,574.69
2016,10,7,11,30,902.0,100.0,2.3,27.0,754.0,812.89,604.41
2016,10,7,11,45,901.0,101.0,2.25,27.5,756.5,853.09,629.23
2016,10,7,12,0,900.0,102.0,2.2,28.0,759.0,890.15,651.68
2016,10,7,12,15,667.5,195.0,2.15,28.0,680.0,829.83,610.63
2016,10,7,12,30,435.0,288.0,2.1,28.0,601.0,725.38,535.66
2016,10,7,12,45,422.0,287.5,2.05,28.5,587.0,730.55,538.99
2016,10,7,13,0,409.0,287.0,2.0,29.0,573.0,712.11,525.92
2016,10,7,13,15,625.5,199.5,1.95,29.0,621.5,878.35,642.45
2016,10,7,13,30,842.0,112.0,1.9,29.0,670.0,1005.73,723.13
2016,10,7,13,45,640.5,172.0,1.85,29.0,586.5,888.24,646.79
2016,10,7,14,0,439.0,232.0,1.8,29.0,503.0,745.48,550.53
2016,10,7,14,15,493.5,200.0,1.75,28.5,488.0,770.12,572.19
2016,10,7,14,30,548.0,168.0,1.7,28.0,473.0,790.43,588.95
2016,10,7,14,45,496.0,167.5,1.7,28.0,428.0,736.22,553.05
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,680.6,515.55
2016,10,7,15,15,430.0,151.5,1.55,27.5,344.0,643.85,491.69
2016,10,7,15,30,416.0,136.0,1.4,27.0,305.0,605.34,465.92
2016,10,7,15,45,380.0,125.5,1.25,26.5,265.0,550.88,427.43
2016,10,7,16,0,344.0,115.0,1.1,26.0,225.0,496.68,388.09
2016,10,7,16,15,310.5,98.0,1.05,25.0,184.5,437.19,344.81
2016,10,7,16,30,277.0,81.0,1.0,24.0,144.0,378.65,300.12
2016,10,7,16,45,223.0,63.5,1.0,23.0,105.5,286.44,227.28
2016,10,7,17,0,169.0,46.0,1.0,22.0,67.0,217.11,168.3
2016,10,7,17,15,84.5,28.0,1.0,21.5,38.5,121.54,67.81
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,10.5,1.0,16.5,14.5,8.26,0.0
2016,10,8,6,30,147.0,21.0,0.9,17.0,29.0,15.98,0.0
2016,10,8,6,45,275.0,34.0,0.85,17.5,69.5,27.81,17.29
2016,10,8,7,0,403.0,47.0,0.8,18.0,110.0,38.46,27.62
2016,10,8,7,15,482.0,56.0,0.85,18.5,158.5,45.52,34.21
2016,10,8,7,30,561.0,65.0,0.9,19.0,207.0,52.61,40.6
2016,10,8,7,45,613.5,71.0,1.0,20.0,257.0,57.13,44.44
2016,10,8,8,0,666.0,77.0,1.1,21.0,307.0,61.67,48.16
2016,10,8,8,15,701.0,81.5,1.15,22.0,355.0,66.93,52.38
2016,10,8,8,30,736.0,86.0,1.2,23.0,403.0,124.03,69.97
2016,10,8,8,45,761.5,90.0,1.3,24.0,447.5,187.92,113.28
2016,10,8,9,0,787.0,94.0,1.4,25.0,492.0,250.03,162.34
2016,10,8,9,15,805.0,96.5,1.4,25.5,531.0,311.52,214.01
2016,10,8,9,30,823.0,99.0,1.4,26.0,570.0,374.42,266.83
2016,10,8,9,45,869.0,88.0,1.45,27.0,611.0,438.16,318.34
2016,10,8,10,0,915.0,77.0,1.5,28.0,652.0,504.37,370.25
2016,10,8,10,15,923.0,78.0,1.45,28.5,678.5,564.67,416.55
2016,10,8,10,30,931.0,79.0,1.4,29.0,705.0,623.84,460.13
2016,10,8,10,45,935.5,80.5,1.35,29.5,724.0,679.91,499.78
2016,10,8,11,0,940.0,82.0,1.3,30.0,743.0,734.01,536.53
2016,10,8,11,15,943.0,82.5,1.2,30.0,754.0,783.79,568.83
2016,10,8,11,30,946.0,83.0,1.1,30.0,765.0,830.97,597.37
2016,10,8,11,45,946.5,83.0,1.05,30.5,767.5,872.76,621.38
2016,10,8,12,0,947.0,83.0,1.0,31.0,770.0,911.33,642.98
2016,10,8,12,15,945.5,83.0,0.95,31.0,764.5,944.74,662.43
2016,10,8,12,30,944.0,83.0,0.9,31.0,759.0,974.51,679.54
2016,10,8,12,45,939.5,83.0,0.85,31.0,745.0,997.68,692.61
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,1016.87,703.36
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,1029.37,711.31
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,1037.75,717.06
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,1037.96,718.18
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,1034.07,717.13
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,1022.35,714.1
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,1006.75,708.86
2016,10,8,14,45,859.5,73.0,1.0,30.0,517.5,981.37,697.14
2016,10,8,15,0,841.0,71.0,1.1,30.0,476.0,964.63,690.64
2016,10,8,15,15,816.5,68.0,1.1,29.5,429.5,925.13,669.04
2016,10,8,15,30,792.0,65.0,1.1,29.0,383.0,882.95,645.36
2016,10,8,15,45,756.5,61.5,1.15,28.5,333.5,827.35,612.64
2016,10,8,16,0,721.0,58.0,1.2,28.0,284.0,770.33,577.38
2016,10,8,16,15,668.5,53.0,1.15,26.5,233.5,695.32,528.51
2016,10,8,16,30,616.0,48.0,1.1,25.0,183.0,620.82,476.72
2016,10,8,16,45,529.5,40.5,1.05,24.0,134.5,525.86,405.16
2016,10,8,17,0,443.0,33.0,1.0,23.0,86.0,428.96,325.03
2016,10,8,17,15,286.0,21.5,1.05,22.0,49.0,271.87,134.48
2016,10,8,17,30,129.0,10.0,1.1,21.0,12.0,94.98,0.0
2016,10,8,17,45,64.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
