Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.25,16.5,15.0,7.08,0.0
2016,10,9,6,30,236.0,18.0,1.2,17.0,30.0,14.85,0.0
2016,10,9,6,45,364.0,28.5,1.15,17.5,72.0,23.63,13.67
2016,10,9,7,0,492.0,39.0,1.1,18.0,114.0,32.54,22.47
2016,10,9,7,15,566.0,46.0,1.15,18.5,163.5,38.39,27.97
2016,10,9,7,30,640.0,53.0,1.2,19.0,213.0,48.0,36.56
2016,10,9,7,45,686.0,58.5,1.3,20.0,263.0,52.83,40.7
2016,10,9,8,0,732.0,64.0,1.4,21.0,313.0,57.63,44.68
2016,10,9,8,15,763.5,67.5,1.3,22.0,361.5,64.4,50.22
2016,10,9,8,30,795.0,71.0,1.2,23.0,410.0,123.77,67.33
2016,10,9,8,45,816.5,74.5,1.1,24.0,454.0,185.54,109.0
2016,10,9,9,0,838.0,78.0,1.0,25.0,498.0,249.68,159.92
2016,10,9,9,15,854.0,80.0,1.0,25.5,537.5,313.1,213.32
2016,10,9,9,30,870.0,82.0,1.0,26.0,577.0,378.87,268.36
2016,10,9,9,45,882.0,83.5,1.05,27.0,610.0,441.05,319.06
2016,10,9,10,0,894.0,85.0,1.1,28.0,643.0,503.15,367.81
2016,10,9,10,15,902.0,86.5,1.15,28.0,669.0,562.81,414.5
2016,10,9,10,30,910.0,88.0,1.2,28.0,695.0,621.41,458.93
2016,10,9,10,45,913.0,89.5,1.25,28.5,713.0,675.52,497.94
2016,10,9,11,0,916.0,91.0,1.3,29.0,731.0,727.55,534.3
2016,10,9,11,15,919.0,91.5,1.35,29.0,741.5,776.3,568.03
2016,10,9,11,30,922.0,92.0,1.4,29.0,752.0,822.52,598.19
2016,10,9,11,45,920.5,93.0,1.5,29.0,754.0,862.83,624.9
2016,10,9,12,0,919.0,94.0,1.6,29.0,756.0,899.89,649.54
2016,10,9,12,15,917.0,93.5,1.7,29.0,750.0,931.51,670.72
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,959.54,689.73
2016,10,9,12,45,905.5,95.0,1.9,29.0,729.0,979.55,703.79
2016,10,9,13,0,896.0,97.0,2.0,29.0,714.0,995.54,715.53
2016,10,9,13,15,889.0,96.0,2.05,28.5,692.5,1006.56,725.17
2016,10,9,13,30,882.0,95.0,2.1,28.0,671.0,1013.59,732.53
2016,10,9,13,45,871.0,93.5,2.2,28.0,641.5,1012.01,733.75
2016,10,9,14,0,860.0,92.0,2.3,28.0,612.0,1019.58,741.07
2016,10,9,14,15,845.5,90.0,2.4,27.5,576.5,1005.9,736.21
2016,10,9,14,30,831.0,88.0,2.5,27.0,541.0,988.39,729.06
2016,10,9,14,45,811.0,85.0,2.6,27.0,500.0,960.39,713.48
2016,10,9,15,0,791.0,82.0,2.7,27.0,459.0,929.05,695.5
2016,10,9,15,15,764.0,78.5,2.75,26.5,413.0,887.12,670.88
2016,10,9,15,30,737.0,75.0,2.8,26.0,367.0,842.66,643.85
2016,10,9,15,45,698.0,70.5,2.85,25.5,318.5,790.25,610.18
2016,10,9,16,0,659.0,66.0,2.9,25.0,270.0,730.76,569.92
2016,10,9,16,15,602.5,59.5,2.8,24.0,220.5,652.65,514.2
2016,10,9,16,30,546.0,53.0,2.7,23.0,171.0,575.93,456.42
2016,10,9,16,45,454.0,44.0,2.65,22.5,124.0,469.37,371.62
2016,10,9,17,0,362.0,35.0,2.6,22.0,77.0,368.84,284.31
2016,10,9,17,15,181.0,17.5,2.55,21.0,38.5,188.22,71.58
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,10.23,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,18.52,0.0
2016,10,10,6,45,202.5,35.5,1.7,14.5,66.0,26.79,16.25
2016,10,10,7,0,405.0,45.0,1.9,15.0,106.0,36.93,26.52
2016,10,10,7,15,484.0,54.0,1.9,15.0,154.0,44.04,33.34
2016,10,10,7,30,563.0,63.0,1.9,15.0,202.0,51.18,39.97
2016,10,10,7,45,617.0,69.0,1.95,15.5,252.0,55.76,44.07
2016,10,10,8,0,671.0,75.0,2.0,16.0,302.0,60.37,48.04
2016,10,10,8,15,706.0,79.5,1.95,16.5,349.5,68.71,55.17
2016,10,10,8,30,741.0,84.0,1.9,17.0,397.0,126.17,72.69
2016,10,10,8,45,769.5,86.5,1.9,18.0,442.0,189.48,117.21
2016,10,10,9,0,798.0,89.0,1.9,19.0,487.0,251.51,167.74
2016,10,10,9,15,815.5,92.0,1.95,19.5,526.0,313.84,221.85
2016,10,10,9,30,833.0,95.0,2.0,20.0,565.0,377.52,277.08
2016,10,10,9,45,854.0,93.5,2.05,20.5,600.0,439.72,330.07
2016,10,10,10,0,875.0,92.0,2.1,21.0,635.0,501.77,381.44
2016,10,10,10,15,883.5,93.5,2.15,21.5,661.0,560.69,428.85
2016,10,10,10,30,892.0,95.0,2.2,22.0,687.0,618.64,473.89
2016,10,10,10,45,897.5,96.5,2.25,22.5,705.5,673.46,515.17
2016,10,10,11,0,903.0,98.0,2.3,23.0,724.0,726.49,553.92
2016,10,10,11,15,906.0,98.5,2.35,23.0,734.5,774.7,589.05
2016,10,10,11,30,909.0,99.0,2.4,23.0,745.0,820.41,620.31
2016,10,10,11,45,908.5,99.5,2.5,23.5,747.5,860.55,646.72
2016,10,10,12,0,908.0,100.0,2.6,24.0,750.0,897.54,670.89
2016,10,10,12,15,906.5,99.5,2.65,24.0,744.5,929.29,692.4
2016,10,10,12,30,905.0,99.0,2.7,24.0,739.0,957.51,711.65
2016,10,10,12,45,889.5,103.5,2.8,24.0,722.5,974.31,723.87
2016,10,10,13,0,874.0,108.0,2.9,24.0,706.0,999.8,742.11
2016,10,10,13,15,866.5,106.5,2.95,23.5,684.0,1009.83,751.22
2016,10,10,13,30,859.0,105.0,3.0,23.0,662.0,1015.81,758.0
2016,10,10,13,45,845.0,104.5,3.1,23.0,632.5,1012.36,757.69
2016,10,10,14,0,831.0,104.0,3.2,23.0,603.0,1004.85,754.89
2016,10,10,14,15,815.5,101.5,3.25,22.5,567.5,989.49,747.99
2016,10,10,14,30,800.0,99.0,3.3,22.0,532.0,970.37,738.62
2016,10,10,14,45,774.5,97.5,3.4,22.0,490.0,938.69,719.49
2016,10,10,15,0,749.0,96.0,3.5,22.0,448.0,911.59,703.38
2016,10,10,15,15,720.0,91.5,3.5,21.5,402.5,867.32,675.5
2016,10,10,15,30,691.0,87.0,3.5,21.0,357.0,820.83,645.39
2016,10,10,15,45,644.5,82.5,3.5,20.5,308.0,755.96,600.78
2016,10,10,16,0,598.0,78.0,3.5,20.0,259.0,690.43,553.97
2016,10,10,16,15,536.5,70.0,3.45,19.0,210.0,607.34,492.28
2016,10,10,16,30,475.0,62.0,3.4,18.0,161.0,525.7,428.4
2016,10,10,16,45,377.5,50.5,3.35,17.5,115.5,413.71,336.15
2016,10,10,17,0,280.0,39.0,3.3,17.0,70.0,311.1,243.41
2016,10,10,17,15,140.0,19.5,3.15,16.5,35.0,155.53,33.66
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,9.0,1.0,13.0,12.0,7.08,0.0
2016,10,11,6,30,124.0,18.0,1.2,13.0,24.0,13.7,0.0
2016,10,11,6,45,244.0,32.5,1.45,13.5,62.0,24.8,14.45
2016,10,11,7,0,364.0,47.0,1.7,14.0,100.0,38.41,27.87
2016,10,11,7,15,444.0,57.0,1.75,14.0,147.0,46.18,35.35
2016,10,11,7,30,524.0,67.0,1.8,14.0,194.0,53.96,42.59
2016,10,11,7,45,262.0,83.0,1.85,14.5,146.5,59.49,47.55
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,73.03,59.43
2016,10,11,8,15,16.5,130.0,1.9,15.5,137.0,94.43,77.97
2016,10,11,8,30,33.0,161.0,1.9,16.0,175.0,117.38,91.92
2016,10,11,8,45,175.0,179.0,1.95,16.5,264.5,157.31,117.79
2016,10,11,9,0,317.0,197.0,2.0,17.0,354.0,218.33,161.64
2016,10,11,9,15,565.5,147.5,2.0,17.0,454.0,285.66,209.8
2016,10,11,9,30,814.0,98.0,2.0,17.0,554.0,374.92,279.08
2016,10,11,9,45,842.0,94.0,2.05,17.5,589.5,436.66,331.99
2016,10,11,10,0,870.0,90.0,2.1,18.0,625.0,498.97,384.08
2016,10,11,10,15,879.0,91.5,2.1,18.0,651.5,557.77,432.57
2016,10,11,10,30,888.0,93.0,2.1,18.0,678.0,615.66,478.81
2016,10,11,10,45,894.5,93.5,2.1,18.5,696.5,669.85,519.98
2016,10,11,11,0,901.0,94.0,2.1,19.0,715.0,722.32,558.59
2016,10,11,11,15,904.5,94.5,2.05,19.0,726.0,770.64,593.33
2016,10,11,11,30,908.0,95.0,2.0,19.0,737.0,816.51,624.19
2016,10,11,11,45,908.5,95.0,2.0,19.5,739.5,856.75,650.07
2016,10,11,12,0,909.0,95.0,2.0,20.0,742.0,893.9,673.63
2016,10,11,12,15,907.5,95.0,2.0,20.0,736.5,926.02,694.98
2016,10,11,12,30,906.0,95.0,2.0,20.0,731.0,954.64,714.02
2016,10,11,12,45,653.0,186.5,2.0,20.5,640.5,859.04,648.56
2016,10,11,13,0,400.0,278.0,2.0,21.0,550.0,696.74,531.42
2016,10,11,13,15,426.0,261.0,2.05,20.5,542.0,738.99,565.08
2016,10,11,13,30,452.0,244.0,2.1,20.0,534.0,758.22,581.45
2016,10,11,13,45,455.0,230.5,2.15,20.0,512.0,755.59,581.2
2016,10,11,14,0,458.0,217.0,2.2,20.0,490.0,750.32,579.38
2016,10,11,14,15,616.0,161.5,2.3,19.5,505.5,862.65,664.04
2016,10,11,14,30,774.0,106.0,2.4,19.0,521.0,951.98,728.29
2016,10,11,14,45,598.0,134.0,2.55,19.0,440.0,811.55,632.49
2016,10,11,15,0,422.0,162.0,2.7,19.0,359.0,653.92,520.07
2016,10,11,15,15,546.5,125.5,2.75,18.5,354.0,727.52,579.68
2016,10,11,15,30,671.0,89.0,2.8,18.0,349.0,804.04,637.84
2016,10,11,15,45,628.5,83.0,2.9,18.0,300.5,741.42,592.98
2016,10,11,16,0,586.0,77.0,3.0,18.0,252.0,678.1,546.91
2016,10,11,16,15,522.5,69.0,3.0,17.5,203.5,593.63,482.95
2016,10,11,16,30,459.0,61.0,3.0,17.0,155.0,510.76,417.02
2016,10,11,16,45,361.0,49.5,3.0,16.5,110.0,399.0,324.58
2016,10,11,17,0,263.0,38.0,3.0,16.0,65.0,297.61,230.87
2016,10,11,17,15,131.5,19.0,2.95,15.5,32.5,147.24,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,124.0,17.0,1.3,12.0,22.0,13.38,0.0
2016,10,12,6,45,254.5,31.0,1.5,12.5,61.0,25.42,14.71
2016,10,12,7,0,385.0,45.0,1.7,13.0,100.0,36.93,26.64
2016,10,12,7,15,467.0,54.0,1.65,13.5,147.5,44.01,33.47
2016,10,12,7,30,549.0,63.0,1.6,14.0,195.0,51.14,40.07
2016,10,12,7,45,373.5,96.5,1.6,14.5,195.0,69.8,56.69
2016,10,12,8,0,198.0,130.0,1.6,15.0,195.0,89.4,73.82
2016,10,12,8,15,285.5,139.0,1.55,15.5,249.0,100.13,76.8
2016,10,12,8,30,373.0,148.0,1.5,16.0,303.0,137.92,95.96
2016,10,12,8,45,585.5,118.0,1.5,16.5,391.0,183.65,121.11
2016,10,12,9,0,798.0,88.0,1.5,17.0,479.0,253.65,170.86
2016,10,12,9,15,816.0,90.5,1.55,17.5,518.0,315.64,224.94
2016,10,12,9,30,834.0,93.0,1.6,18.0,557.0,379.0,280.1
2016,10,12,9,45,847.0,95.0,1.7,18.5,590.0,440.96,333.23
2016,10,12,10,0,860.0,97.0,1.8,19.0,623.0,503.08,384.87
2016,10,12,10,15,869.0,98.5,1.9,19.0,649.0,562.51,433.67
2016,10,12,10,30,878.0,100.0,2.0,19.0,675.0,617.36,477.79
2016,10,12,10,45,882.5,101.5,2.15,19.0,693.0,670.77,519.93
2016,10,12,11,0,887.0,103.0,2.3,19.0,711.0,722.32,559.76
2016,10,12,11,15,890.0,103.5,2.4,19.0,721.5,769.73,595.34
2016,10,12,11,30,893.0,104.0,2.5,19.0,732.0,814.68,627.02
2016,10,12,11,45,894.5,103.5,2.7,19.0,734.5,854.74,655.89
2016,10,12,12,0,896.0,103.0,2.9,19.0,737.0,891.81,682.71
2016,10,12,12,15,894.5,103.0,2.9,19.0,731.0,923.58,704.45
2016,10,12,12,30,893.0,103.0,2.9,19.0,725.0,951.9,723.86
2016,10,12,12,45,896.5,98.5,2.9,19.5,713.0,976.43,739.35
2016,10,12,13,0,900.0,94.0,2.9,20.0,701.0,997.31,752.45
2016,10,12,13,15,892.5,93.0,2.85,20.0,679.0,1007.62,759.56
2016,10,12,13,30,885.0,92.0,2.8,20.0,657.0,1013.92,764.25
2016,10,12,13,45,688.5,148.0,2.8,20.0,575.5,912.34,696.35
2016,10,12,14,0,492.0,204.0,2.8,20.0,494.0,770.95,597.77
2016,10,12,14,15,294.0,218.5,2.9,19.5,389.0,564.59,446.78
2016,10,12,14,30,96.0,233.0,3.0,19.0,284.0,336.94,269.52
2016,10,12,14,45,442.0,156.5,3.2,19.0,363.5,669.89,536.75
2016,10,12,15,0,788.0,80.0,3.4,19.0,443.0,923.26,721.86
2016,10,12,15,15,759.5,76.0,3.35,18.5,397.0,879.13,691.16
2016,10,12,15,30,731.0,72.0,3.3,18.0,351.0,832.6,660.48
2016,10,12,15,45,696.0,66.5,3.25,18.0,303.0,776.05,620.21
2016,10,12,16,0,661.0,61.0,3.2,18.0,255.0,725.45,582.94
2016,10,12,16,15,601.5,55.0,2.8,17.0,206.0,645.48,522.05
2016,10,12,16,30,542.0,49.0,2.4,16.0,157.0,567.18,459.48
2016,10,12,16,45,445.5,39.5,2.05,15.5,111.5,456.9,367.84
2016,10,12,17,0,349.0,30.0,1.7,15.0,66.0,353.76,269.31
2016,10,12,17,15,174.5,15.0,1.55,14.5,33.0,173.76,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.2,12.0,19.0,14.95,0.0
2016,10,13,6,45,149.5,31.5,1.25,12.5,52.0,23.69,12.97
2016,10,13,7,0,299.0,44.0,1.3,13.0,85.0,33.47,23.58
2016,10,13,7,15,348.5,58.5,1.5,13.0,126.0,44.11,33.6
2016,10,13,7,30,398.0,73.0,1.7,13.0,167.0,54.54,43.24
2016,10,13,7,45,431.5,85.5,1.95,13.5,209.0,63.24,51.07
2016,10,13,8,0,465.0,98.0,2.2,14.0,251.0,71.72,58.51
2016,10,13,8,15,489.5,109.0,2.25,14.5,291.0,85.82,62.81
2016,10,13,8,30,514.0,120.0,2.3,15.0,331.0,133.18,87.0
2016,10,13,8,45,466.5,147.0,2.35,15.5,354.5,183.71,127.19
2016,10,13,9,0,419.0,174.0,2.4,16.0,378.0,228.74,167.02
2016,10,13,9,15,635.5,126.0,2.4,16.5,463.5,291.31,213.31
2016,10,13,9,30,852.0,78.0,2.4,17.0,549.0,374.63,279.29
2016,10,13,9,45,691.0,137.5,2.4,17.5,534.0,413.16,316.95
2016,10,13,10,0,530.0,197.0,2.4,18.0,519.0,428.49,333.27
2016,10,13,10,15,507.0,215.5,2.4,18.5,534.0,468.76,365.93
2016,10,13,10,30,484.0,234.0,2.4,19.0,549.0,505.9,394.83
2016,10,13,10,45,457.0,253.0,2.4,19.5,557.0,537.75,418.72
2016,10,13,11,0,430.0,272.0,2.4,20.0,565.0,566.05,439.2
2016,10,13,11,15,409.5,282.5,2.45,20.0,564.5,574.67,446.23
2016,10,13,11,30,389.0,293.0,2.5,20.0,564.0,593.14,460.09
2016,10,13,11,45,394.5,290.5,2.6,20.5,566.0,617.49,477.93
2016,10,13,12,0,400.0,288.0,2.7,21.0,568.0,640.67,494.74
2016,10,13,12,15,389.5,290.0,2.8,21.0,561.5,652.94,504.14
2016,10,13,12,30,379.0,292.0,2.9,21.0,555.0,663.06,512.06
2016,10,13,12,45,400.5,279.5,3.0,21.5,552.5,685.84,529.12
2016,10,13,13,0,422.0,267.0,3.1,22.0,550.0,729.24,560.3
2016,10,13,13,15,451.0,247.5,3.15,22.0,541.0,750.8,577.38
2016,10,13,13,30,480.0,228.0,3.2,22.0,532.0,770.21,593.21
2016,10,13,13,45,425.0,231.5,3.25,22.0,492.0,726.98,562.33
2016,10,13,14,0,370.0,235.0,3.3,22.0,452.0,657.66,513.02
2016,10,13,14,15,403.0,212.0,3.3,21.5,435.0,693.22,542.25
2016,10,13,14,30,436.0,189.0,3.3,21.0,418.0,702.8,552.59
2016,10,13,14,45,426.5,174.0,3.3,21.0,383.5,675.43,534.01
2016,10,13,15,0,417.0,159.0,3.3,21.0,349.0,645.88,513.84
2016,10,13,15,15,435.0,138.0,3.3,20.5,318.5,634.01,508.31
2016,10,13,15,30,453.0,117.0,3.3,20.0,288.0,618.76,499.2
2016,10,13,15,45,424.5,104.5,3.3,20.0,247.5,567.66,460.91
2016,10,13,16,0,396.0,92.0,3.3,20.0,207.0,516.26,421.31
2016,10,13,16,15,358.0,77.5,3.05,19.5,166.5,453.89,371.68
2016,10,13,16,30,320.0,63.0,2.8,19.0,126.0,392.81,320.8
2016,10,13,16,45,254.5,47.5,2.55,18.5,88.5,310.01,249.65
2016,10,13,17,0,189.0,32.0,2.3,18.0,51.0,232.57,172.46
2016,10,13,17,15,94.5,16.0,2.05,17.5,25.5,112.24,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,3.65,15.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,3.8,15.0,11.0,8.65,0.0
2016,10,14,6,45,25.0,29.0,3.95,15.5,32.5,21.72,10.79
2016,10,14,7,0,50.0,47.0,4.1,16.0,54.0,34.53,24.06
2016,10,14,7,15,66.5,67.5,4.2,16.0,80.5,48.62,37.04
2016,10,14,7,30,83.0,88.0,4.3,16.0,107.0,62.41,49.6
2016,10,14,7,45,93.0,108.5,4.45,16.5,134.5,75.83,61.52
2016,10,14,8,0,103.0,129.0,4.6,17.0,162.0,88.91,72.9
2016,10,14,8,15,106.5,150.0,4.75,17.0,189.0,104.39,81.28
2016,10,14,8,30,110.0,171.0,4.9,17.0,216.0,130.23,99.48
2016,10,14,8,45,274.0,169.5,5.05,17.5,297.5,168.44,122.69
2016,10,14,9,0,438.0,168.0,5.2,18.0,379.0,229.71,166.9
2016,10,14,9,15,317.0,206.5,5.25,18.0,365.5,253.95,193.44
2016,10,14,9,30,196.0,245.0,5.3,18.0,352.0,261.89,204.88
2016,10,14,9,45,163.5,261.0,5.35,18.5,354.5,278.21,219.29
2016,10,14,10,0,131.0,277.0,5.4,19.0,357.0,290.81,229.89
2016,10,14,10,15,234.0,277.0,5.35,19.0,426.0,358.53,284.25
2016,10,14,10,30,337.0,277.0,5.3,19.0,495.0,447.18,354.87
2016,10,14,10,45,217.5,295.5,5.3,19.5,437.5,399.85,316.99
2016,10,14,11,0,98.0,314.0,5.3,20.0,380.0,337.5,266.34
2016,10,14,11,15,172.0,319.0,5.2,20.0,437.5,419.96,332.05
2016,10,14,11,30,246.0,324.0,5.1,20.0,495.0,495.86,391.75
2016,10,14,11,45,123.0,228.5,5.1,20.0,314.0,316.41,251.4
2016,10,14,12,0,0.0,133.0,5.1,20.0,133.0,104.32,79.38
2016,10,14,12,15,130.5,225.5,5.05,20.0,315.5,335.53,268.04
2016,10,14,12,30,261.0,318.0,5.0,20.0,498.0,582.32,459.21
2016,10,14,12,45,231.5,315.0,5.0,20.0,472.5,542.04,427.99
2016,10,14,13,0,202.0,312.0,5.0,20.0,447.0,520.84,411.78
2016,10,14,13,15,203.0,301.5,4.9,20.0,433.0,519.32,411.26
2016,10,14,13,30,204.0,291.0,4.8,20.0,419.0,516.77,409.94
2016,10,14,13,45,227.5,273.5,4.7,20.0,411.0,527.65,419.75
2016,10,14,14,0,251.0,256.0,4.6,20.0,403.0,562.17,447.09
2016,10,14,14,15,182.0,243.0,4.45,19.5,346.0,457.13,366.41
2016,10,14,14,30,113.0,230.0,4.3,19.0,289.0,376.11,302.59
2016,10,14,14,45,112.0,211.0,4.15,19.0,265.5,356.25,287.94
2016,10,14,15,0,111.0,192.0,4.0,19.0,242.0,335.68,272.47
2016,10,14,15,15,107.5,172.0,3.8,19.0,216.5,310.61,253.11
2016,10,14,15,30,104.0,152.0,3.6,19.0,191.0,284.98,233.04
2016,10,14,15,45,95.0,131.5,3.4,19.0,163.0,252.92,207.2
2016,10,14,16,0,86.0,111.0,3.2,19.0,135.0,220.66,180.65
2016,10,14,16,15,72.0,90.5,2.9,18.5,108.0,166.81,135.98
2016,10,14,16,30,58.0,70.0,2.6,18.0,81.0,131.29,105.45
2016,10,14,16,45,33.0,50.0,2.3,18.0,56.0,87.54,67.04
2016,10,14,17,0,8.0,30.0,2.0,18.0,31.0,36.04,21.28
2016,10,14,17,15,4.0,15.0,1.75,17.5,15.5,14.67,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,56.5,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,113.0,14.0,1.8,14.0,17.0,11.02,0.0
2016,10,15,6,45,254.0,26.0,2.1,15.0,54.0,21.33,10.05
2016,10,15,7,0,395.0,38.0,2.4,16.0,91.0,31.33,21.27
2016,10,15,7,15,478.0,46.0,2.7,16.0,137.0,37.82,27.58
2016,10,15,7,30,561.0,54.0,3.0,16.0,183.0,44.39,33.71
2016,10,15,7,45,611.5,60.0,3.3,16.5,230.5,49.13,37.99
2016,10,15,8,0,662.0,66.0,3.6,17.0,278.0,53.88,42.13
2016,10,15,8,15,348.5,111.0,3.9,17.5,224.5,84.89,61.83
2016,10,15,8,30,35.0,156.0,4.2,18.0,171.0,114.84,89.23
2016,10,15,8,45,405.5,119.0,4.5,18.5,312.5,155.97,106.24
2016,10,15,9,0,776.0,82.0,4.8,19.0,454.0,247.79,167.89
2016,10,15,9,15,794.0,84.5,4.95,19.0,491.5,308.16,221.93
2016,10,15,9,30,812.0,87.0,5.1,19.0,529.0,369.9,277.54
2016,10,15,9,45,827.5,88.0,5.35,19.5,561.5,430.35,331.0
2016,10,15,10,0,843.0,89.0,5.6,20.0,594.0,491.24,383.55
2016,10,15,10,15,572.0,186.0,5.75,20.0,535.5,480.31,379.13
2016,10,15,10,30,301.0,283.0,5.9,20.0,477.0,432.12,342.11
2016,10,15,10,45,303.0,290.0,6.05,20.5,489.5,462.21,366.01
2016,10,15,11,0,305.0,297.0,6.2,21.0,502.0,491.88,389.02
2016,10,15,11,15,232.0,313.0,6.3,21.0,470.5,459.33,363.4
2016,10,15,11,30,159.0,329.0,6.4,21.0,439.0,433.48,342.26
2016,10,15,11,45,105.0,314.5,6.5,21.0,387.5,369.25,291.7
2016,10,15,12,0,51.0,300.0,6.6,21.0,336.0,315.92,248.78
2016,10,15,12,15,51.5,297.0,6.65,21.0,333.0,318.76,251.3
2016,10,15,12,30,52.0,294.0,6.7,21.0,330.0,321.47,253.67
2016,10,15,12,45,175.5,293.0,6.75,21.0,410.0,465.4,370.25
2016,10,15,13,0,299.0,292.0,6.8,21.0,490.0,616.88,489.73
2016,10,15,13,15,296.5,283.0,6.75,20.5,474.0,615.51,489.88
2016,10,15,13,30,294.0,274.0,6.7,20.0,458.0,612.47,489.3
2016,10,15,13,45,227.5,268.0,6.7,20.0,406.5,521.86,419.04
2016,10,15,14,0,161.0,262.0,6.7,20.0,355.0,453.9,365.02
2016,10,15,14,15,158.0,246.5,6.65,19.5,333.0,437.97,354.18
2016,10,15,14,30,155.0,231.0,6.6,19.0,311.0,421.22,342.5
2016,10,15,14,45,77.5,186.5,6.55,19.0,226.5,267.23,217.56
2016,10,15,15,0,0.0,142.0,6.5,19.0,142.0,122.27,96.19
2016,10,15,15,15,8.0,137.5,6.3,18.5,140.5,128.99,102.69
2016,10,15,15,30,16.0,133.0,6.1,18.0,139.0,136.51,109.74
2016,10,15,15,45,9.5,115.0,5.95,18.0,118.5,114.35,91.08
2016,10,15,16,0,3.0,97.0,5.8,18.0,98.0,92.42,72.4
2016,10,15,16,15,1.5,77.0,5.6,17.5,77.5,72.35,55.39
2016,10,15,16,30,0.0,57.0,5.4,17.0,57.0,51.74,37.69
2016,10,15,16,45,0.0,39.0,5.2,17.0,39.0,34.3,22.5
2016,10,15,17,0,0.0,21.0,5.0,17.0,21.0,16.03,5.85
2016,10,15,17,15,0.0,10.5,4.95,17.0,10.5,8.26,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,3.35,16.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,3.4,16.0,3.0,2.36,0.0
2016,10,16,6,45,0.0,10.0,3.5,16.5,10.0,7.59,0.0
2016,10,16,7,0,0.0,17.0,3.6,17.0,17.0,12.92,5.38
2016,10,16,7,15,0.0,26.0,3.6,17.0,26.0,19.8,11.69
2016,10,16,7,30,0.0,35.0,3.6,17.0,35.0,26.7,17.97
2016,10,16,7,45,0.0,44.0,3.6,17.0,44.0,33.62,24.21
2016,10,16,8,0,0.0,53.0,3.6,17.0,53.0,40.56,30.38
2016,10,16,8,15,0.0,62.0,3.65,17.0,62.0,47.51,34.7
2016,10,16,8,30,0.0,71.0,3.7,17.0,71.0,54.48,40.5
2016,10,16,8,45,14.0,126.5,3.8,17.5,133.0,97.37,75.49
2016,10,16,9,0,28.0,182.0,3.9,18.0,195.0,142.64,111.89
2016,10,16,9,15,18.5,183.0,4.0,18.0,192.5,143.87,113.1
2016,10,16,9,30,9.0,184.0,4.1,18.0,190.0,143.83,113.19
2016,10,16,9,45,10.0,193.0,4.25,18.5,199.0,152.87,120.15
2016,10,16,10,0,11.0,202.0,4.4,19.0,208.0,162.06,127.22
2016,10,16,10,15,33.0,238.5,4.55,19.0,259.5,211.95,167.29
2016,10,16,10,30,55.0,275.0,4.7,19.0,311.0,260.94,206.41
2016,10,16,10,45,30.0,235.0,4.9,19.0,254.5,215.69,170.16
2016,10,16,11,0,5.0,195.0,5.1,19.0,198.0,157.89,123.38
2016,10,16,11,15,60.5,259.0,5.2,19.0,300.5,267.9,212.68
2016,10,16,11,30,116.0,323.0,5.3,19.0,403.0,378.65,300.76
2016,10,16,11,45,58.0,229.5,5.4,19.5,269.5,248.14,196.64
2016,10,16,12,0,0.0,136.0,5.5,20.0,136.0,106.86,81.56
2016,10,16,12,15,12.5,198.5,5.5,20.0,207.5,172.06,134.68
2016,10,16,12,30,25.0,261.0,5.5,20.0,279.0,242.44,191.17
2016,10,16,12,45,23.5,253.5,5.55,20.0,269.5,236.37,186.4
2016,10,16,13,0,22.0,246.0,5.6,20.0,260.0,230.14,181.63
2016,10,16,13,15,51.5,262.0,5.75,20.0,294.0,302.04,240.1
2016,10,16,13,30,81.0,278.0,5.9,20.0,328.0,355.61,283.71
2016,10,16,13,45,40.5,208.5,6.05,20.0,233.5,239.33,190.75
2016,10,16,14,0,0.0,139.0,6.2,20.0,139.0,112.54,86.96
2016,10,16,14,15,66.5,182.5,6.3,19.5,217.0,243.35,196.88
2016,10,16,14,30,133.0,226.0,6.4,19.0,295.0,393.25,319.92
2016,10,16,14,45,186.5,204.0,6.5,19.0,291.5,424.2,347.34
2016,10,16,15,0,240.0,182.0,6.6,19.0,288.0,476.06,391.22
2016,10,16,15,15,120.0,123.0,6.35,18.5,176.0,257.88,213.51
2016,10,16,15,30,0.0,64.0,6.1,18.0,64.0,49.06,35.78
2016,10,16,15,45,0.0,55.0,5.9,18.0,55.0,42.1,30.01
2016,10,16,16,0,0.0,46.0,5.7,18.0,46.0,35.17,24.12
2016,10,16,16,15,249.5,46.0,5.35,17.5,91.0,310.09,260.93
2016,10,16,16,30,499.0,46.0,5.0,17.0,136.0,526.72,432.52
2016,10,16,16,45,385.0,36.5,4.7,17.0,93.0,404.49,325.72
2016,10,16,17,0,271.0,27.0,4.4,17.0,50.0,286.48,192.92
2016,10,16,17,15,135.5,13.5,4.3,16.5,25.0,107.68,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,22.0,6.5,1.15,13.0,7.0,0.0,0.0
2016,10,17,6,30,44.0,13.0,1.2,13.0,14.0,10.23,0.0
2016,10,17,6,45,178.0,28.5,1.3,13.5,48.5,21.59,8.92
2016,10,17,7,0,312.0,44.0,1.4,14.0,83.0,33.47,23.16
2016,10,17,7,15,403.0,54.0,1.5,14.5,128.5,43.85,33.0
2016,10,17,7,30,494.0,64.0,1.6,15.0,174.0,51.7,40.29
2016,10,17,7,45,562.5,69.0,1.75,15.5,222.5,55.47,43.76
2016,10,17,8,0,631.0,74.0,1.9,16.0,271.0,59.41,47.21
2016,10,17,8,15,669.0,79.0,1.9,16.0,317.5,76.87,50.08
2016,10,17,8,30,707.0,84.0,1.9,16.0,364.0,132.69,78.02
2016,10,17,8,45,739.5,86.0,1.9,16.5,408.0,190.09,120.05
2016,10,17,9,0,772.0,88.0,1.9,17.0,452.0,254.3,173.63
2016,10,17,9,15,791.0,90.5,1.9,17.5,489.5,314.76,226.68
2016,10,17,9,30,810.0,93.0,1.9,18.0,527.0,376.73,280.74
2016,10,17,9,45,822.0,95.5,1.9,18.5,559.0,437.0,332.38
2016,10,17,10,0,834.0,98.0,1.9,19.0,591.0,497.36,382.37
2016,10,17,10,15,588.5,183.5,1.9,19.0,538.5,488.77,379.44
2016,10,17,10,30,343.0,269.0,1.9,19.0,486.0,446.27,348.12
2016,10,17,10,45,182.5,259.5,1.9,19.0,375.5,347.27,272.8
2016,10,17,11,0,22.0,250.0,1.9,19.0,265.0,216.24,168.94
2016,10,17,11,15,450.0,175.5,1.95,19.0,481.5,521.82,412.44
2016,10,17,11,30,878.0,101.0,2.0,19.0,698.0,803.36,618.64
2016,10,17,11,45,591.0,204.0,2.1,19.5,606.5,722.57,555.94
2016,10,17,12,0,304.0,307.0,2.2,20.0,515.0,580.49,448.42
2016,10,17,12,15,591.5,202.5,2.3,20.0,602.5,775.09,596.65
2016,10,17,12,30,879.0,98.0,2.4,20.0,690.0,935.39,708.15
2016,10,17,12,45,880.5,94.5,2.55,20.0,677.5,958.22,723.85
2016,10,17,13,0,882.0,91.0,2.7,20.0,665.0,977.44,738.65
2016,10,17,13,15,874.5,90.0,2.75,20.0,643.5,987.03,746.24
2016,10,17,13,30,867.0,89.0,2.8,20.0,622.0,992.72,751.47
2016,10,17,13,45,433.5,56.5,2.85,20.0,323.0,531.93,423.13
2016,10,17,14,0,0.0,24.0,2.9,20.0,24.0,18.36,9.51
2016,10,17,14,15,0.0,22.5,2.95,19.5,22.5,17.2,8.7
2016,10,17,14,30,0.0,21.0,3.0,19.0,21.0,16.03,7.79
2016,10,17,14,45,389.5,47.5,3.05,19.0,217.5,480.28,394.2
2016,10,17,15,0,779.0,74.0,3.1,19.0,414.0,905.53,710.19
2016,10,17,15,15,750.0,70.5,3.05,18.5,369.5,861.6,677.79
2016,10,17,15,30,721.0,67.0,3.0,18.0,325.0,815.37,646.98
2016,10,17,15,45,677.5,63.0,3.0,18.0,277.0,752.9,602.14
2016,10,17,16,0,634.0,59.0,3.0,18.0,229.0,697.68,560.9
2016,10,17,16,15,568.0,52.5,2.65,17.5,181.5,612.32,493.98
2016,10,17,16,30,502.0,46.0,2.3,17.0,134.0,529.15,425.66
2016,10,17,16,45,388.0,36.0,2.0,16.5,91.0,406.28,321.95
2016,10,17,17,0,274.0,26.0,1.7,16.0,48.0,284.72,177.67
2016,10,17,17,15,137.0,13.0,1.6,15.5,24.0,108.31,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,42.5,6.0,1.15,11.5,7.0,0.0,0.0
2016,10,18,6,30,85.0,12.0,1.2,12.0,14.0,9.44,0.0
2016,10,18,6,45,232.0,25.0,1.3,12.5,49.0,20.55,7.33
2016,10,18,7,0,379.0,38.0,1.4,13.0,84.0,31.39,21.38
2016,10,18,7,15,468.0,46.5,1.7,13.5,130.5,38.26,28.18
2016,10,18,7,30,557.0,55.0,2.0,14.0,177.0,45.22,34.69
2016,10,18,7,45,615.5,60.0,2.35,14.5,225.0,49.26,38.4
2016,10,18,8,0,674.0,65.0,2.7,15.0,273.0,53.38,42.05
2016,10,18,8,15,710.5,69.0,2.85,15.5,319.5,76.59,48.71
2016,10,18,8,30,747.0,73.0,3.0,16.0,366.0,133.45,76.99
2016,10,18,8,45,777.0,75.0,3.2,16.5,410.0,192.17,120.5
2016,10,18,9,0,807.0,77.0,3.4,17.0,454.0,254.27,173.2
2016,10,18,9,15,825.0,79.5,3.45,17.0,492.0,316.39,229.0
2016,10,18,9,30,843.0,82.0,3.5,17.0,530.0,379.83,285.98
2016,10,18,9,45,645.5,149.0,3.55,17.5,504.5,409.33,317.22
2016,10,18,10,0,448.0,216.0,3.6,18.0,479.0,409.69,321.82
2016,10,18,10,15,671.0,150.5,3.6,18.0,563.0,510.81,402.78
2016,10,18,10,30,894.0,85.0,3.6,18.0,647.0,618.31,488.28
2016,10,18,10,45,899.5,86.0,3.6,18.5,665.0,672.0,529.76
2016,10,18,11,0,905.0,87.0,3.6,19.0,683.0,723.87,568.93
2016,10,18,11,15,908.0,87.5,3.55,19.0,693.0,771.33,603.75
2016,10,18,11,30,911.0,88.0,3.5,19.0,703.0,816.29,635.22
2016,10,18,11,45,913.0,87.5,3.5,19.5,705.5,856.65,662.17
2016,10,18,12,0,915.0,87.0,3.5,20.0,708.0,894.01,686.8
2016,10,18,12,15,913.0,86.5,3.5,19.5,702.0,924.62,709.31
2016,10,18,12,30,911.0,86.0,3.5,19.0,696.0,951.67,729.51
2016,10,18,12,45,908.0,85.0,3.5,19.0,682.0,973.54,744.87
2016,10,18,13,0,905.0,84.0,3.5,19.0,668.0,991.62,757.79
2016,10,18,13,15,898.0,83.0,3.5,19.0,646.5,1001.89,765.55
2016,10,18,13,30,891.0,82.0,3.5,19.0,625.0,1008.2,770.84
2016,10,18,13,45,883.5,79.5,3.55,19.5,596.5,1008.17,770.92
2016,10,18,14,0,876.0,77.0,3.6,20.0,568.0,1004.19,768.51
2016,10,18,14,15,861.5,75.0,3.55,20.0,533.0,989.88,759.92
2016,10,18,14,30,847.0,73.0,3.5,20.0,498.0,971.9,748.95
2016,10,18,14,45,825.5,71.0,3.5,20.0,457.0,955.45,739.44
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,923.5,718.92
2016,10,18,15,15,775.5,65.5,3.35,19.5,370.5,879.69,690.08
2016,10,18,15,30,747.0,62.0,3.2,19.0,325.0,833.54,658.83
2016,10,18,15,45,701.0,58.5,3.1,19.0,277.0,768.97,612.05
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,703.58,562.89
2016,10,18,16,15,589.5,49.0,2.6,18.0,180.5,626.16,502.84
2016,10,18,16,30,524.0,43.0,2.2,17.0,132.0,543.72,435.57
2016,10,18,16,45,407.0,33.5,1.85,16.5,88.5,418.6,329.23
2016,10,18,17,0,290.0,24.0,1.5,16.0,45.0,292.26,164.2
2016,10,18,17,15,145.0,12.0,1.5,15.5,22.5,113.2,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
