Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.5,5.0,1.4,10.5,6.5,0.0,0.0
2016,10,19,6,30,137.0,10.0,1.5,11.0,13.0,7.87,0.0
2016,10,19,6,45,293.0,20.5,1.65,11.5,49.0,16.96,4.09
2016,10,19,7,0,449.0,31.0,1.8,12.0,85.0,25.98,16.71
2016,10,19,7,15,532.5,38.5,1.95,12.5,131.5,35.11,25.47
2016,10,19,7,30,616.0,46.0,2.1,13.0,178.0,42.04,31.97
2016,10,19,7,45,668.0,50.5,2.25,14.0,226.0,46.21,35.77
2016,10,19,8,0,720.0,55.0,2.4,15.0,274.0,50.45,39.44
2016,10,19,8,15,753.5,58.5,2.45,15.5,320.5,71.0,42.66
2016,10,19,8,30,787.0,62.0,2.5,16.0,367.0,129.79,72.13
2016,10,19,8,45,811.0,64.5,2.65,16.5,410.0,190.26,117.41
2016,10,19,9,0,835.0,67.0,2.8,17.0,453.0,255.91,173.41
2016,10,19,9,15,851.5,69.0,2.9,17.5,491.0,317.82,228.78
2016,10,19,9,30,868.0,71.0,3.0,18.0,529.0,380.71,284.83
2016,10,19,9,45,881.0,72.0,3.1,19.0,561.5,441.95,337.86
2016,10,19,10,0,894.0,73.0,3.2,20.0,594.0,503.19,389.06
2016,10,19,10,15,902.5,74.0,3.25,20.0,619.0,561.76,437.94
2016,10,19,10,30,911.0,75.0,3.3,20.0,644.0,619.27,484.59
2016,10,19,10,45,916.0,76.0,3.35,20.5,661.5,673.24,526.32
2016,10,19,11,0,921.0,77.0,3.4,21.0,679.0,725.3,565.42
2016,10,19,11,15,923.5,77.5,3.4,21.5,689.0,772.85,598.6
2016,10,19,11,30,926.0,78.0,3.4,22.0,699.0,817.8,628.71
2016,10,19,11,45,925.0,78.5,3.4,22.5,700.5,857.08,654.53
2016,10,19,12,0,924.0,79.0,3.4,23.0,702.0,893.14,677.93
2016,10,19,12,15,922.0,79.0,3.4,23.0,696.0,924.36,699.24
2016,10,19,12,30,920.0,79.0,3.4,23.0,690.0,952.02,718.17
2016,10,19,12,45,911.5,80.5,3.4,23.0,675.0,971.63,731.74
2016,10,19,13,0,903.0,82.0,3.4,23.0,660.0,987.28,742.83
2016,10,19,13,15,896.0,81.0,3.4,23.0,638.5,997.42,750.4
2016,10,19,13,30,889.0,80.0,3.4,23.0,617.0,1003.6,755.52
2016,10,19,13,45,879.5,78.0,3.4,23.0,588.5,1002.06,755.65
2016,10,19,14,0,870.0,76.0,3.4,23.0,560.0,996.59,753.37
2016,10,19,14,15,856.0,74.0,3.35,23.0,525.0,982.73,745.18
2016,10,19,14,30,842.0,72.0,3.3,23.0,490.0,965.24,734.66
2016,10,19,14,45,823.0,69.5,3.3,23.0,450.0,950.59,726.49
2016,10,19,15,0,804.0,67.0,3.3,23.0,410.0,920.46,707.49
2016,10,19,15,15,775.5,63.5,2.95,22.5,365.0,876.65,677.6
2016,10,19,15,30,747.0,60.0,2.6,22.0,320.0,830.52,645.37
2016,10,19,15,45,705.5,56.0,2.3,21.5,272.5,769.6,601.78
2016,10,19,16,0,664.0,52.0,2.0,21.0,225.0,707.75,555.79
2016,10,19,16,15,599.0,46.0,1.8,20.0,177.0,622.35,491.66
2016,10,19,16,30,534.0,40.0,1.6,19.0,129.0,547.97,432.02
2016,10,19,16,45,421.0,31.0,1.4,18.0,86.0,426.72,330.01
2016,10,19,17,0,308.0,22.0,1.2,17.0,43.0,301.27,143.36
2016,10,19,17,15,154.0,11.0,1.2,16.5,21.5,118.8,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,222.5,16.0,1.2,13.5,41.5,13.03,0.81
2016,10,20,7,0,445.0,32.0,1.2,14.0,83.0,26.8,17.16
2016,10,20,7,15,532.0,39.5,1.35,14.5,130.5,33.15,23.5
2016,10,20,7,30,619.0,47.0,1.5,15.0,178.0,42.92,32.47
2016,10,20,7,45,672.5,52.0,1.65,15.5,227.0,47.5,36.68
2016,10,20,8,0,726.0,57.0,1.8,16.0,276.0,52.12,40.76
2016,10,20,8,15,761.0,60.5,1.75,16.5,323.5,73.99,44.24
2016,10,20,8,30,796.0,64.0,1.7,17.0,371.0,133.45,74.28
2016,10,20,8,45,821.0,67.0,1.7,18.0,414.5,195.11,120.03
2016,10,20,9,0,846.0,70.0,1.7,19.0,458.0,259.5,174.0
2016,10,20,9,15,863.0,72.0,1.8,19.5,496.5,324.74,231.17
2016,10,20,9,30,880.0,74.0,1.9,20.0,535.0,388.56,286.98
2016,10,20,9,45,896.0,74.0,2.05,21.0,568.0,450.9,339.92
2016,10,20,10,0,912.0,74.0,2.2,22.0,601.0,513.51,391.29
2016,10,20,10,15,920.5,75.0,2.25,22.5,626.5,573.06,439.05
2016,10,20,10,30,929.0,76.0,2.3,23.0,652.0,631.52,484.32
2016,10,20,10,45,934.0,77.0,2.35,23.5,670.0,686.39,525.51
2016,10,20,11,0,939.0,78.0,2.4,24.0,688.0,739.29,564.06
2016,10,20,11,15,941.5,78.5,2.45,24.0,698.0,787.63,598.07
2016,10,20,11,30,944.0,79.0,2.5,24.0,708.0,833.32,629.25
2016,10,20,11,45,944.0,79.0,2.65,24.5,710.0,873.56,656.03
2016,10,20,12,0,944.0,79.0,2.8,25.0,712.0,910.56,680.52
2016,10,20,12,15,942.5,79.0,2.85,25.0,705.5,942.83,702.41
2016,10,20,12,30,941.0,79.0,2.9,25.0,699.0,971.49,721.97
2016,10,20,12,45,933.5,79.5,3.0,25.5,684.5,991.35,734.78
2016,10,20,13,0,926.0,80.0,3.1,26.0,670.0,1007.18,745.12
2016,10,20,13,15,919.5,79.0,3.05,26.0,648.0,1018.12,752.63
2016,10,20,13,30,913.0,78.0,3.0,26.0,626.0,1025.03,757.69
2016,10,20,13,45,902.5,77.0,3.0,26.0,597.0,1023.89,758.11
2016,10,20,14,0,892.0,76.0,3.0,26.0,568.0,1018.78,756.16
2016,10,20,14,15,877.5,74.0,2.9,25.5,532.0,1004.4,748.84
2016,10,20,14,30,863.0,72.0,2.8,25.0,496.0,986.32,739.15
2016,10,20,14,45,842.5,69.5,2.7,25.0,455.0,969.96,729.2
2016,10,20,15,0,822.0,67.0,2.6,25.0,414.0,938.09,708.66
2016,10,20,15,15,793.0,64.0,2.25,24.5,368.0,894.18,678.78
2016,10,20,15,30,764.0,61.0,1.9,24.0,322.0,847.87,646.45
2016,10,20,15,45,721.5,56.5,1.55,23.5,273.5,784.9,601.29
2016,10,20,16,0,679.0,52.0,1.2,23.0,225.0,720.99,553.65
2016,10,20,16,15,612.0,46.0,1.15,22.0,176.5,633.32,490.49
2016,10,20,16,30,545.0,40.0,1.1,21.0,128.0,557.22,431.5
2016,10,20,16,45,427.5,30.5,1.1,20.0,84.5,431.43,327.33
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,299.07,107.85
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,119.07,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.5,15.5,0.6,14.5,39.0,12.61,0.0
2016,10,21,7,0,421.0,31.0,0.6,15.0,78.0,25.89,16.21
2016,10,21,7,15,508.5,39.0,0.65,15.5,124.0,32.6,22.91
2016,10,21,7,30,596.0,47.0,0.7,16.0,170.0,39.4,29.25
2016,10,21,7,45,651.5,51.5,0.8,16.5,218.5,46.87,35.98
2016,10,21,8,0,707.0,56.0,0.9,17.0,267.0,51.08,39.7
2016,10,21,8,15,741.5,60.0,0.85,17.5,313.5,73.95,43.77
2016,10,21,8,30,776.0,64.0,0.8,18.0,360.0,132.47,73.69
2016,10,21,8,45,802.0,66.5,0.75,19.0,403.0,192.55,117.88
2016,10,21,9,0,828.0,69.0,0.7,20.0,446.0,255.47,169.84
2016,10,21,9,15,845.0,71.0,0.8,20.5,483.5,319.45,225.08
2016,10,21,9,30,862.0,73.0,0.9,21.0,521.0,382.07,278.94
2016,10,21,9,45,872.5,75.5,1.05,22.0,552.5,443.21,330.12
2016,10,21,10,0,883.0,78.0,1.2,23.0,584.0,504.13,379.34
2016,10,21,10,15,891.0,79.0,1.2,23.5,609.0,561.78,424.33
2016,10,21,10,30,899.0,80.0,1.2,24.0,634.0,618.34,466.82
2016,10,21,10,45,904.0,81.5,1.3,24.5,651.5,672.15,506.66
2016,10,21,11,0,909.0,83.0,1.4,25.0,669.0,724.1,544.08
2016,10,21,11,15,911.5,83.0,1.5,25.0,678.5,770.55,576.8
2016,10,21,11,30,914.0,83.0,1.6,25.0,688.0,814.42,606.69
2016,10,21,11,45,912.5,84.0,1.7,25.0,689.5,853.31,633.16
2016,10,21,12,0,911.0,85.0,1.8,25.0,691.0,889.0,657.52
2016,10,21,12,15,909.0,84.5,1.9,25.0,684.5,919.22,678.33
2016,10,21,12,30,907.0,84.0,2.0,25.0,678.0,945.91,696.95
2016,10,21,12,45,898.5,85.0,2.1,25.0,663.0,964.57,710.48
2016,10,21,13,0,890.0,86.0,2.2,25.0,648.0,979.32,721.68
2016,10,21,13,15,882.5,85.0,2.25,25.0,626.0,988.73,729.07
2016,10,21,13,30,875.0,84.0,2.3,25.0,604.0,994.23,734.13
2016,10,21,13,45,862.5,82.5,2.35,25.0,575.0,990.18,733.15
2016,10,21,14,0,850.0,81.0,2.4,25.0,546.0,994.83,738.14
2016,10,21,14,15,688.5,115.5,2.45,24.5,476.5,884.05,667.24
2016,10,21,14,30,527.0,150.0,2.5,24.0,407.0,750.34,578.32
2016,10,21,14,45,620.5,113.5,2.55,24.0,391.0,809.61,622.97
2016,10,21,15,0,714.0,77.0,2.6,24.0,375.0,843.46,647.95
2016,10,21,15,15,671.0,77.5,2.45,23.0,332.5,799.14,619.22
2016,10,21,15,30,628.0,78.0,2.3,22.0,290.0,746.98,584.57
2016,10,21,15,45,624.5,66.5,2.2,21.5,250.5,714.68,562.2
2016,10,21,16,0,621.0,55.0,2.1,21.0,211.0,679.73,536.14
2016,10,21,16,15,551.0,48.5,1.9,20.0,164.0,591.59,468.87
2016,10,21,16,30,481.0,42.0,1.7,19.0,117.0,506.06,399.95
2016,10,21,16,45,360.0,31.5,1.5,18.5,76.0,378.69,289.59
2016,10,21,17,0,239.0,21.0,1.3,18.0,35.0,242.4,50.86
2016,10,21,17,15,119.5,10.5,1.3,17.5,17.5,93.66,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,141.0,18.0,1.2,12.5,33.0,13.79,0.0
2016,10,22,7,0,282.0,36.0,1.3,13.0,66.0,29.48,19.22
2016,10,22,7,15,349.0,49.5,1.4,13.5,107.0,37.73,27.53
2016,10,22,7,30,416.0,63.0,1.5,14.0,148.0,50.61,39.35
2016,10,22,7,45,466.5,72.5,1.6,14.5,191.0,57.53,45.7
2016,10,22,8,0,517.0,82.0,1.7,15.0,234.0,64.36,51.77
2016,10,22,8,15,557.0,86.5,1.65,15.5,275.0,83.65,55.18
2016,10,22,8,30,597.0,91.0,1.6,16.0,316.0,132.14,81.28
2016,10,22,8,45,709.5,82.5,1.6,16.5,380.5,187.7,119.64
2016,10,22,9,0,822.0,74.0,1.6,17.0,445.0,259.32,176.38
2016,10,22,9,15,840.0,76.5,1.55,17.0,483.0,322.14,232.05
2016,10,22,9,30,858.0,79.0,1.5,17.0,521.0,386.23,288.45
2016,10,22,9,45,859.0,85.0,1.5,17.5,551.0,447.45,341.02
2016,10,22,10,0,860.0,91.0,1.5,18.0,581.0,507.5,390.7
2016,10,22,10,15,869.5,92.5,1.5,18.5,606.5,566.4,437.61
2016,10,22,10,30,879.0,94.0,1.5,19.0,632.0,624.47,482.15
2016,10,22,10,45,886.0,94.5,1.5,19.5,650.0,673.87,519.07
2016,10,22,11,0,893.0,95.0,1.5,20.0,668.0,725.51,556.31
2016,10,22,11,15,896.5,95.5,1.55,20.0,678.0,772.67,590.14
2016,10,22,11,30,900.0,96.0,1.6,20.0,688.0,817.41,620.7
2016,10,22,11,45,901.5,96.0,1.65,20.5,690.0,857.34,646.6
2016,10,22,12,0,903.0,96.0,1.7,21.0,692.0,894.3,670.35
2016,10,22,12,15,901.0,95.5,1.75,21.0,686.0,924.45,690.8
2016,10,22,12,30,899.0,95.0,1.8,21.0,680.0,951.09,709.06
2016,10,22,12,45,888.5,96.5,1.85,21.0,664.5,968.37,721.28
2016,10,22,13,0,878.0,98.0,1.9,21.0,649.0,993.96,739.23
2016,10,22,13,15,870.0,97.0,1.95,21.0,627.0,1003.2,746.51
2016,10,22,13,30,862.0,96.0,2.0,21.0,605.0,1008.44,751.53
2016,10,22,13,45,851.0,93.5,2.1,21.0,575.5,1004.82,751.56
2016,10,22,14,0,840.0,91.0,2.2,21.0,546.0,997.24,749.16
2016,10,22,14,15,685.5,119.0,2.2,20.5,474.5,885.11,676.26
2016,10,22,14,30,531.0,147.0,2.2,20.0,403.0,750.73,585.7
2016,10,22,14,45,505.5,137.5,2.25,20.0,365.0,712.2,560.77
2016,10,22,15,0,480.0,128.0,2.3,20.0,327.0,671.8,533.09
2016,10,22,15,15,448.5,120.5,2.25,19.5,289.5,626.68,501.69
2016,10,22,15,30,417.0,113.0,2.2,19.0,252.0,580.83,468.83
2016,10,22,15,45,389.0,98.0,2.2,18.5,212.0,528.05,429.6
2016,10,22,16,0,361.0,83.0,2.2,18.0,172.0,475.02,388.44
2016,10,22,16,15,315.0,68.0,2.0,17.0,133.0,406.57,332.85
2016,10,22,16,30,269.0,53.0,1.8,16.0,94.0,340.37,276.26
2016,10,22,16,45,185.5,37.0,1.6,15.5,60.0,245.99,189.32
2016,10,22,17,0,102.0,21.0,1.4,15.0,26.0,135.9,0.0
2016,10,22,17,15,51.0,10.5,1.3,14.5,13.0,44.7,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,16.5,1.1,12.5,35.5,13.41,0.0
2016,10,23,7,0,366.0,33.0,1.1,13.0,71.0,27.38,17.27
2016,10,23,7,15,460.0,41.5,1.3,13.5,116.0,34.35,24.53
2016,10,23,7,30,554.0,50.0,1.5,14.0,161.0,41.43,31.21
2016,10,23,7,45,613.0,56.0,1.7,14.5,209.0,46.32,35.74
2016,10,23,8,0,672.0,62.0,1.9,15.0,257.0,51.25,40.15
2016,10,23,8,15,710.0,66.0,1.95,15.5,303.0,79.51,48.39
2016,10,23,8,30,748.0,70.0,2.0,16.0,349.0,136.41,78.62
2016,10,23,8,45,774.0,73.5,2.1,17.0,392.0,195.57,123.26
2016,10,23,9,0,800.0,77.0,2.2,18.0,435.0,257.63,175.75
2016,10,23,9,15,819.0,79.5,2.3,18.5,473.0,319.37,230.3
2016,10,23,9,30,838.0,82.0,2.4,19.0,511.0,382.54,285.75
2016,10,23,9,45,857.5,81.5,2.55,19.5,544.0,444.29,339.04
2016,10,23,10,0,877.0,81.0,2.7,20.0,577.0,505.31,390.34
2016,10,23,10,15,885.5,82.5,2.8,20.0,602.0,563.31,438.52
2016,10,23,10,30,894.0,84.0,2.9,20.0,627.0,620.3,484.59
2016,10,23,10,45,899.0,85.5,3.0,20.5,644.5,673.79,525.87
2016,10,23,11,0,904.0,87.0,3.1,21.0,662.0,725.43,564.65
2016,10,23,11,15,906.0,87.5,3.15,21.0,671.0,771.75,598.5
2016,10,23,11,30,908.0,88.0,3.2,21.0,680.0,815.48,629.22
2016,10,23,11,45,905.5,89.0,3.3,21.5,681.0,853.27,654.66
2016,10,23,12,0,903.0,90.0,3.4,22.0,682.0,887.82,677.75
2016,10,23,12,15,900.5,89.5,3.45,22.0,675.5,917.31,698.35
2016,10,23,12,30,898.0,89.0,3.5,22.0,669.0,943.29,716.63
2016,10,23,12,45,889.0,89.5,3.55,22.0,653.5,960.65,729.15
2016,10,23,13,0,880.0,90.0,3.6,22.0,638.0,974.1,739.23
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.5,982.35,745.62
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,999.22,758.1
2016,10,23,13,45,850.5,86.5,3.65,22.0,564.0,995.21,756.82
2016,10,23,14,0,838.0,85.0,3.7,22.0,535.0,987.27,753.17
2016,10,23,14,15,821.5,82.5,3.7,21.5,499.5,970.18,744.44
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,949.45,733.24
2016,10,23,14,45,779.5,77.5,3.75,21.0,423.5,916.23,712.07
2016,10,23,15,0,754.0,75.0,3.8,21.0,383.0,879.99,688.46
2016,10,23,15,15,721.5,71.0,3.75,20.5,338.5,832.28,656.75
2016,10,23,15,30,689.0,67.0,3.7,20.0,294.0,789.81,627.89
2016,10,23,15,45,635.0,62.5,3.65,19.5,246.5,718.56,576.22
2016,10,23,16,0,581.0,58.0,3.6,19.0,199.0,647.44,522.35
2016,10,23,16,15,506.0,50.5,3.35,18.0,153.0,554.72,449.19
2016,10,23,16,30,431.0,43.0,3.1,17.0,107.0,464.88,374.21
2016,10,23,16,45,215.5,35.5,2.9,16.5,67.5,268.44,204.23
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,40.2,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,14.5,17.5,2.75,13.5,19.0,13.39,0.0
2016,10,24,7,0,29.0,35.0,3.0,14.0,38.0,25.99,15.78
2016,10,24,7,15,50.0,54.5,3.25,14.0,63.0,39.7,29.04
2016,10,24,7,30,71.0,74.0,3.5,14.0,88.0,52.91,41.28
2016,10,24,7,45,81.0,94.5,3.8,14.5,114.5,66.48,53.57
2016,10,24,8,0,91.0,115.0,4.1,15.0,141.0,79.71,65.33
2016,10,24,8,15,101.0,133.5,4.25,15.0,167.5,96.52,74.52
2016,10,24,8,30,111.0,152.0,4.4,15.0,194.0,121.11,92.49
2016,10,24,8,45,55.5,110.5,4.6,15.5,131.5,93.52,71.15
2016,10,24,9,0,0.0,69.0,4.8,16.0,69.0,52.94,39.22
2016,10,24,9,15,225.0,123.5,4.75,16.0,238.0,169.12,129.52
2016,10,24,9,30,450.0,178.0,4.7,16.0,407.0,317.5,247.47
2016,10,24,9,45,264.5,212.5,4.7,16.5,349.0,293.76,233.1
2016,10,24,10,0,79.0,247.0,4.7,17.0,291.0,239.14,190.8
2016,10,24,10,15,75.0,256.5,4.65,17.0,300.0,252.86,202.13
2016,10,24,10,30,71.0,266.0,4.6,17.0,309.0,266.19,212.86
2016,10,24,10,45,43.0,244.5,4.6,17.5,271.0,235.4,187.51
2016,10,24,11,0,15.0,223.0,4.6,18.0,233.0,189.74,150.0
2016,10,24,11,15,15.0,226.5,4.55,18.0,236.5,194.51,153.83
2016,10,24,11,30,15.0,230.0,4.5,18.0,240.0,199.32,157.66
2016,10,24,11,45,7.5,199.0,4.45,18.5,204.0,167.22,131.34
2016,10,24,12,0,0.0,168.0,4.4,19.0,168.0,134.55,104.53
2016,10,24,12,15,71.0,234.5,4.4,19.0,280.5,276.44,220.72
2016,10,24,12,30,142.0,301.0,4.4,19.0,393.0,439.96,349.83
2016,10,24,12,45,241.0,281.5,4.45,19.0,432.5,520.97,415.06
2016,10,24,13,0,340.0,262.0,4.5,19.0,472.0,628.29,499.05
2016,10,24,13,15,335.0,253.0,4.55,19.0,454.0,624.35,496.57
2016,10,24,13,30,330.0,244.0,4.6,19.0,436.0,618.57,493.3
2016,10,24,13,45,303.5,235.5,4.65,19.0,405.5,589.95,472.23
2016,10,24,14,0,277.0,227.0,4.7,19.0,375.0,559.54,449.69
2016,10,24,14,15,138.5,122.5,4.65,19.0,196.5,292.19,238.86
2016,10,24,14,30,0.0,18.0,4.6,19.0,18.0,13.73,5.85
2016,10,24,14,45,17.5,87.5,4.6,19.0,94.5,94.98,74.69
2016,10,24,15,0,35.0,157.0,4.6,19.0,171.0,199.63,161.66
2016,10,24,15,15,30.0,139.5,4.4,18.5,150.5,177.62,143.82
2016,10,24,15,30,25.0,122.0,4.2,18.0,130.0,155.64,125.9
2016,10,24,15,45,17.5,103.0,4.05,17.5,108.5,113.89,91.08
2016,10,24,16,0,10.0,84.0,3.9,17.0,87.0,89.29,70.09
2016,10,24,16,15,5.0,64.5,3.65,16.5,66.0,66.07,50.05
2016,10,24,16,30,0.0,45.0,3.4,16.0,45.0,42.16,29.25
2016,10,24,16,45,0.0,28.0,3.15,16.0,28.0,24.92,13.44
2016,10,24,17,0,0.0,11.0,2.9,16.0,11.0,8.37,0.0
2016,10,24,17,15,0.0,5.5,2.9,15.5,5.5,4.33,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.3,14.5,12.5,9.52,0.0
2016,10,25,7,0,0.0,25.0,2.5,15.0,25.0,19.08,9.85
2016,10,25,7,15,0.0,42.0,2.7,15.0,42.0,31.46,21.71
2016,10,25,7,30,0.0,59.0,2.9,15.0,59.0,43.7,32.98
2016,10,25,7,45,0.0,77.5,3.1,15.5,77.5,56.8,44.8
2016,10,25,8,0,0.0,96.0,3.3,16.0,96.0,69.77,56.31
2016,10,25,8,15,3.5,112.5,3.45,16.5,113.5,82.14,63.94
2016,10,25,8,30,7.0,129.0,3.6,17.0,131.0,95.85,74.99
2016,10,25,8,45,122.0,155.5,3.75,17.5,208.5,137.72,104.35
2016,10,25,9,0,237.0,182.0,3.9,18.0,286.0,198.4,149.91
2016,10,25,9,15,208.5,202.0,3.95,18.0,299.5,221.62,171.23
2016,10,25,9,30,180.0,222.0,4.0,18.0,313.0,244.35,191.66
2016,10,25,9,45,153.5,237.0,4.1,18.5,318.0,260.87,205.98
2016,10,25,10,0,127.0,252.0,4.2,19.0,323.0,274.43,217.25
2016,10,25,10,15,484.0,168.0,4.15,19.0,455.0,424.53,337.29
2016,10,25,10,30,841.0,84.0,4.1,19.0,587.0,589.72,467.97
2016,10,25,10,45,846.5,85.0,4.1,19.5,603.5,640.13,506.99
2016,10,25,11,0,852.0,86.0,4.1,20.0,620.0,688.87,544.18
2016,10,25,11,15,855.5,86.5,4.05,20.0,630.0,733.71,577.59
2016,10,25,11,30,859.0,87.0,4.0,20.0,640.0,776.26,607.87
2016,10,25,11,45,429.5,61.5,4.0,20.5,338.0,437.25,351.74
2016,10,25,12,0,0.0,36.0,4.0,21.0,36.0,27.62,16.97
2016,10,25,12,15,0.0,36.0,3.95,21.0,36.0,27.62,17.08
2016,10,25,12,30,0.0,36.0,3.9,21.0,36.0,27.61,17.08
2016,10,25,12,45,0.0,40.0,3.85,21.0,40.0,30.69,19.63
2016,10,25,13,0,0.0,44.0,3.8,21.0,44.0,33.76,22.17
2016,10,25,13,15,0.0,53.0,3.7,21.0,53.0,40.68,27.9
2016,10,25,13,30,0.0,62.0,3.6,21.0,62.0,47.61,33.64
2016,10,25,13,45,0.0,71.0,3.55,21.0,71.0,54.55,39.41
2016,10,25,14,0,0.0,80.0,3.5,21.0,80.0,61.5,45.2
2016,10,25,14,15,0.0,109.5,3.4,21.0,109.5,87.26,66.45
2016,10,25,14,30,0.0,139.0,3.3,21.0,139.0,117.4,91.23
2016,10,25,14,45,3.5,139.0,3.25,21.0,140.5,123.65,96.69
2016,10,25,15,0,7.0,139.0,3.2,21.0,142.0,131.02,103.1
2016,10,25,15,15,3.5,123.5,3.0,20.5,125.0,114.24,89.54
2016,10,25,15,30,0.0,108.0,2.8,20.0,108.0,97.62,75.93
2016,10,25,15,45,0.0,90.5,2.6,20.0,90.5,81.87,62.85
2016,10,25,16,0,0.0,73.0,2.4,20.0,73.0,65.89,49.38
2016,10,25,16,15,0.0,55.5,2.1,19.0,55.5,49.47,35.53
2016,10,25,16,30,0.0,38.0,1.8,18.0,38.0,32.26,20.83
2016,10,25,16,45,0.0,23.5,1.5,17.5,23.5,18.15,7.9
2016,10,25,17,0,0.0,9.0,1.2,17.0,9.0,7.08,0.0
2016,10,25,17,15,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,197.0,13.5,1.25,13.5,32.0,11.01,0.0
2016,10,26,7,0,394.0,27.0,1.3,14.0,64.0,22.57,12.51
2016,10,26,7,15,489.0,34.5,1.5,14.5,108.5,31.44,21.72
2016,10,26,7,30,584.0,42.0,1.7,15.0,153.0,38.44,28.33
2016,10,26,7,45,641.5,47.0,1.9,15.5,200.0,43.08,32.67
2016,10,26,8,0,699.0,52.0,2.1,16.0,247.0,47.78,36.9
2016,10,26,8,15,735.5,55.5,2.2,16.5,292.5,74.77,42.39
2016,10,26,8,30,772.0,59.0,2.3,17.0,338.0,132.5,73.83
2016,10,26,8,45,797.0,61.5,2.4,18.0,380.0,191.84,119.05
2016,10,26,9,0,822.0,64.0,2.5,19.0,422.0,253.85,171.86
2016,10,26,9,15,840.0,66.5,2.6,19.5,459.5,317.58,228.27
2016,10,26,9,30,858.0,69.0,2.7,20.0,497.0,380.32,283.6
2016,10,26,9,45,869.5,71.0,2.8,20.5,528.0,440.77,336.07
2016,10,26,10,0,881.0,73.0,2.9,21.0,559.0,501.1,386.82
2016,10,26,10,15,890.5,74.0,2.95,21.0,584.5,558.98,434.79
2016,10,26,10,30,900.0,75.0,3.0,21.0,610.0,615.94,480.67
2016,10,26,10,45,903.0,77.5,3.15,21.5,627.0,669.09,521.83
2016,10,26,11,0,906.0,80.0,3.3,22.0,644.0,720.22,560.41
2016,10,26,11,15,910.0,80.5,3.35,22.0,654.5,767.74,594.9
2016,10,26,11,30,914.0,81.0,3.4,22.0,665.0,812.85,626.62
2016,10,26,11,45,912.5,82.5,3.5,22.5,667.0,851.94,652.95
2016,10,26,12,0,911.0,84.0,3.6,23.0,669.0,887.86,676.97
2016,10,26,12,15,910.0,83.5,3.65,23.0,663.0,918.64,698.45
2016,10,26,12,30,909.0,83.0,3.7,23.0,657.0,945.97,717.64
2016,10,26,12,45,903.5,83.0,3.8,23.0,643.0,966.09,732.34
2016,10,26,13,0,898.0,83.0,3.9,23.0,629.0,982.4,744.66
2016,10,26,13,15,890.5,82.0,3.9,22.5,607.5,991.68,753.21
2016,10,26,13,30,883.0,81.0,3.9,22.0,586.0,997.06,759.34
2016,10,26,13,45,872.0,79.5,3.95,22.0,557.5,994.41,759.05
2016,10,26,14,0,861.0,78.0,4.0,22.0,529.0,987.92,756.34
2016,10,26,14,15,845.0,76.0,3.95,21.5,493.5,984.27,756.55
2016,10,26,14,30,829.0,74.0,3.9,21.0,458.0,964.58,745.65
2016,10,26,14,45,807.5,71.0,3.85,21.0,417.5,934.54,726.08
2016,10,26,15,0,786.0,68.0,3.8,21.0,377.0,901.37,704.05
2016,10,26,15,15,753.5,64.5,3.6,20.5,332.5,853.95,671.77
2016,10,26,15,30,721.0,61.0,3.4,20.0,288.0,804.36,636.96
2016,10,26,15,45,674.0,56.0,3.25,19.5,241.0,737.59,588.2
2016,10,26,16,0,627.0,51.0,3.1,19.0,194.0,678.72,543.01
2016,10,26,16,15,549.5,44.0,2.7,18.0,147.5,583.61,467.42
2016,10,26,16,30,472.0,37.0,2.3,17.0,101.0,491.86,389.71
2016,10,26,16,45,333.5,26.5,1.9,16.5,62.0,351.98,249.36
2016,10,26,17,0,195.0,16.0,1.5,16.0,23.0,159.55,0.0
2016,10,26,17,15,97.5,8.0,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,5.0,3.0,17.5,5.0,3.79,0.0
2016,10,27,8,30,0.0,6.0,3.0,18.0,6.0,4.56,0.0
2016,10,27,8,45,0.0,6.5,3.0,18.5,6.5,4.94,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,5.33,0.0
2016,10,27,9,15,3.5,88.5,3.0,19.0,90.0,69.02,52.0
2016,10,27,9,30,7.0,170.0,3.0,19.0,173.0,133.35,104.65
2016,10,27,9,45,3.5,139.0,3.05,19.5,140.5,108.92,84.34
2016,10,27,10,0,0.0,108.0,3.1,20.0,108.0,83.38,63.23
2016,10,27,10,15,4.0,151.5,3.05,20.0,154.0,120.34,93.26
2016,10,27,10,30,8.0,195.0,3.0,20.0,200.0,159.1,124.38
2016,10,27,10,45,11.0,206.0,2.95,20.5,213.0,171.51,133.92
2016,10,27,11,0,14.0,217.0,2.9,21.0,226.0,184.45,143.9
2016,10,27,11,15,15.5,224.0,3.05,20.5,234.0,193.32,151.22
2016,10,27,11,30,17.0,231.0,3.2,20.0,242.0,202.5,158.85
2016,10,27,11,45,17.5,230.5,3.35,20.0,242.0,204.32,160.35
2016,10,27,12,0,18.0,230.0,3.5,20.0,242.0,206.18,161.94
2016,10,27,12,15,9.0,166.5,3.55,19.5,172.5,142.12,110.8
2016,10,27,12,30,0.0,103.0,3.6,19.0,103.0,79.93,60.26
2016,10,27,12,45,7.0,158.5,3.7,18.5,163.0,134.76,105.54
2016,10,27,13,0,14.0,214.0,3.8,18.0,223.0,195.03,154.82
2016,10,27,13,15,7.0,180.0,3.7,18.0,184.5,156.87,123.8
2016,10,27,13,30,0.0,146.0,3.6,18.0,146.0,118.91,92.78
2016,10,27,13,45,0.0,127.5,3.55,18.0,127.5,102.6,79.6
2016,10,27,14,0,0.0,109.0,3.5,18.0,109.0,86.35,66.37
2016,10,27,14,15,3.5,134.0,3.35,18.0,135.5,114.52,89.98
2016,10,27,14,30,7.0,159.0,3.2,18.0,162.0,146.55,116.65
2016,10,27,14,45,3.5,111.5,3.1,18.5,113.0,95.44,74.37
2016,10,27,15,0,0.0,64.0,3.0,19.0,64.0,49.06,35.62
2016,10,27,15,15,0.0,56.0,2.75,18.5,56.0,42.87,30.59
2016,10,27,15,30,0.0,48.0,2.5,18.0,48.0,36.7,25.48
2016,10,27,15,45,0.0,40.0,2.25,18.0,40.0,30.54,20.25
2016,10,27,16,0,0.0,32.0,2.0,18.0,32.0,24.4,14.96
2016,10,27,16,15,0.0,24.0,1.7,17.5,24.0,18.27,9.66
2016,10,27,16,30,0.0,16.0,1.4,17.0,16.0,12.15,4.33
2016,10,27,16,45,0.0,9.5,1.1,17.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,15.0,0.6,15.5,16.0,11.8,0.0
2016,10,28,7,0,22.0,30.0,0.6,16.0,32.0,22.39,11.53
2016,10,28,7,15,48.5,49.0,0.7,16.0,56.5,35.74,25.17
2016,10,28,7,30,75.0,68.0,0.8,16.0,81.0,48.9,37.31
2016,10,28,7,45,92.0,87.5,0.9,16.0,109.0,62.04,49.25
2016,10,28,8,0,109.0,107.0,1.0,16.0,137.0,74.9,60.76
2016,10,28,8,15,118.5,126.0,1.1,16.0,164.0,93.29,70.8
2016,10,28,8,30,128.0,145.0,1.2,16.0,191.0,119.19,89.55
2016,10,28,8,45,129.5,164.0,1.35,16.5,215.0,145.42,110.48
2016,10,28,9,0,131.0,183.0,1.5,17.0,239.0,172.32,132.68
2016,10,28,9,15,195.0,195.5,1.6,17.0,287.0,213.76,165.24
2016,10,28,9,30,259.0,208.0,1.7,17.0,335.0,268.56,209.24
2016,10,28,9,45,185.5,226.0,1.8,17.5,320.5,266.66,209.84
2016,10,28,10,0,112.0,244.0,1.9,18.0,306.0,253.99,200.73
2016,10,28,10,15,114.5,256.0,1.95,18.0,321.0,275.31,218.06
2016,10,28,10,30,117.0,268.0,2.0,18.0,336.0,307.76,243.74
2016,10,28,10,45,61.5,230.5,2.05,18.5,266.5,235.96,186.55
2016,10,28,11,0,6.0,193.0,2.1,19.0,197.0,158.43,123.71
2016,10,28,11,15,59.5,243.0,2.2,19.0,280.5,256.96,203.42
2016,10,28,11,30,113.0,293.0,2.3,19.0,364.0,354.09,279.93
2016,10,28,11,45,85.5,284.5,2.45,19.5,338.5,330.89,260.8
2016,10,28,12,0,58.0,276.0,2.6,20.0,313.0,305.07,239.93
2016,10,28,12,15,58.5,273.5,2.7,20.0,310.5,308.38,242.88
2016,10,28,12,30,59.0,271.0,2.8,20.0,308.0,311.63,245.73
2016,10,28,12,45,136.5,272.5,2.95,20.0,355.5,414.19,327.74
2016,10,28,13,0,214.0,274.0,3.1,20.0,403.0,499.15,394.87
2016,10,28,13,15,229.0,262.0,3.15,19.5,395.0,508.91,403.91
2016,10,28,13,30,244.0,250.0,3.2,19.0,387.0,517.96,412.93
2016,10,28,13,45,274.0,231.5,3.3,19.0,378.5,557.22,444.37
2016,10,28,14,0,304.0,213.0,3.4,19.0,370.0,571.26,457.11
2016,10,28,14,15,541.0,146.0,3.4,19.0,401.5,758.12,602.4
2016,10,28,14,30,778.0,79.0,3.4,19.0,433.0,918.76,718.17
2016,10,28,14,45,760.0,74.5,3.45,19.0,395.0,890.68,698.75
2016,10,28,15,0,742.0,70.0,3.5,19.0,357.0,859.56,678.34
2016,10,28,15,15,708.5,66.5,3.3,18.5,313.5,811.84,645.14
2016,10,28,15,30,675.0,63.0,3.1,18.0,270.0,769.52,614.93
2016,10,28,15,45,630.0,57.0,2.95,18.0,225.0,705.11,565.94
2016,10,28,16,0,585.0,51.0,2.8,18.0,180.0,640.61,514.76
2016,10,28,16,15,503.0,43.5,2.4,17.0,135.0,542.36,435.84
2016,10,28,16,30,421.0,36.0,2.0,16.0,90.0,447.94,354.72
2016,10,28,16,45,210.5,27.0,1.65,15.5,54.0,247.82,162.23
2016,10,28,17,0,0.0,18.0,1.3,15.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
