Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,238.0,143.0,3.9,14.0,229.0,430.48,360.54
2016,11,28,14,45,215.0,132.5,3.85,14.0,204.0,398.07,333.64
2016,11,28,15,0,192.0,122.0,3.8,14.0,179.0,345.19,290.47
2016,11,28,15,15,173.0,105.5,3.35,13.5,151.0,307.74,259.27
2016,11,28,15,30,154.0,89.0,2.9,13.0,123.0,270.21,227.12
2016,11,28,15,45,133.0,71.0,2.5,12.5,95.5,227.94,190.15
2016,11,28,16,0,112.0,53.0,2.1,12.0,68.0,202.86,165.8
2016,11,28,16,15,56.0,36.0,1.85,11.5,43.5,114.51,85.25
2016,11,28,16,30,0.0,19.0,1.6,11.0,19.0,18.01,0.0
2016,11,28,16,45,0.0,9.5,1.4,10.5,9.5,7.47,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,205.5,11.0,1.6,6.5,25.5,8.65,0.0
2016,11,29,7,30,411.0,22.0,1.8,7.0,51.0,20.21,6.97
2016,11,29,7,45,512.5,28.5,2.05,8.0,91.5,26.34,17.23
2016,11,29,8,0,614.0,35.0,2.3,9.0,132.0,32.64,23.53
2016,11,29,8,15,671.5,39.5,2.35,9.0,174.5,55.94,30.04
2016,11,29,8,30,729.0,44.0,2.4,9.0,217.0,109.9,59.48
2016,11,29,8,45,766.0,47.0,2.45,9.5,257.5,166.22,102.94
2016,11,29,9,0,803.0,50.0,2.5,10.0,298.0,227.75,156.71
2016,11,29,9,15,827.0,52.5,2.4,10.5,334.5,287.35,211.54
2016,11,29,9,30,851.0,55.0,2.3,11.0,371.0,348.87,267.94
2016,11,29,9,45,867.5,56.5,2.2,11.5,402.0,408.08,321.45
2016,11,29,10,0,884.0,58.0,2.1,12.0,433.0,467.78,373.6
2016,11,29,10,15,894.5,59.5,2.05,12.0,457.5,524.67,422.61
2016,11,29,10,30,905.0,61.0,2.0,12.0,482.0,580.89,469.47
2016,11,29,10,45,911.5,61.5,2.0,12.5,499.5,632.62,510.78
2016,11,29,11,0,918.0,62.0,2.0,13.0,517.0,682.73,549.57
2016,11,29,11,15,921.5,62.5,2.05,13.5,527.0,728.91,583.84
2016,11,29,11,30,925.0,63.0,2.1,14.0,537.0,772.78,614.42
2016,11,29,11,45,924.0,64.0,2.2,14.5,539.5,811.23,641.21
2016,11,29,12,0,923.0,65.0,2.3,15.0,542.0,846.7,665.79
2016,11,29,12,15,921.0,65.0,2.35,15.0,537.0,876.97,687.45
2016,11,29,12,30,919.0,65.0,2.4,15.0,532.0,903.92,706.88
2016,11,29,12,45,903.0,68.0,2.45,15.0,518.0,918.66,717.86
2016,11,29,13,0,887.0,71.0,2.5,15.0,504.0,929.43,726.33
2016,11,29,13,15,878.0,70.0,2.5,14.5,484.5,937.68,734.12
2016,11,29,13,30,869.0,69.0,2.5,14.0,465.0,942.24,739.51
2016,11,29,13,45,853.0,68.0,2.55,14.0,438.0,947.62,744.74
2016,11,29,14,0,837.0,67.0,2.6,14.0,411.0,938.11,739.52
2016,11,29,14,15,817.0,64.5,2.55,14.0,379.0,919.0,726.67
2016,11,29,14,30,797.0,62.0,2.5,14.0,347.0,896.47,711.25
2016,11,29,14,45,768.5,59.0,2.5,14.0,309.5,861.78,687.11
2016,11,29,15,0,740.0,56.0,2.5,14.0,272.0,824.27,660.18
2016,11,29,15,15,696.5,52.0,2.15,13.0,231.0,768.7,618.39
2016,11,29,15,30,653.0,48.0,1.8,12.0,190.0,711.39,573.35
2016,11,29,15,45,584.0,42.0,1.5,11.5,148.5,627.29,505.06
2016,11,29,16,0,515.0,36.0,1.2,11.0,107.0,543.49,433.23
2016,11,29,16,15,392.5,27.0,1.15,10.5,69.0,426.82,320.66
2016,11,29,16,30,270.0,18.0,1.1,10.0,31.0,280.46,0.0
2016,11,29,16,45,135.0,9.0,1.1,9.5,15.5,113.64,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,37.5,12.5,0.85,9.0,15.0,9.83,0.0
2016,11,30,7,30,75.0,25.0,0.8,9.0,30.0,18.74,4.94
2016,11,30,7,45,119.5,41.0,0.75,9.5,56.0,30.31,20.45
2016,11,30,8,0,164.0,57.0,0.7,10.0,82.0,41.72,31.49
2016,11,30,8,15,186.5,73.5,0.85,10.0,110.5,59.62,42.33
2016,11,30,8,30,209.0,90.0,1.0,10.0,139.0,89.31,62.94
2016,11,30,8,45,225.0,105.5,1.15,10.5,166.5,120.47,87.89
2016,11,30,9,0,241.0,121.0,1.3,11.0,194.0,153.92,116.4
2016,11,30,9,15,255.5,133.0,1.35,11.0,219.5,186.29,144.94
2016,11,30,9,30,270.0,145.0,1.4,11.0,245.0,220.44,175.13
2016,11,30,9,45,527.5,111.0,1.5,11.5,326.0,319.38,254.26
2016,11,30,10,0,785.0,77.0,1.6,12.0,407.0,442.85,353.62
2016,11,30,10,15,799.5,78.5,1.6,12.0,432.0,497.7,400.05
2016,11,30,10,30,814.0,80.0,1.6,12.0,457.0,552.48,445.51
2016,11,30,10,45,409.5,124.0,1.6,12.5,314.0,389.09,318.03
2016,11,30,11,0,5.0,168.0,1.6,13.0,171.0,139.97,111.94
2016,11,30,11,15,75.0,199.0,1.6,13.0,237.5,232.19,189.92
2016,11,30,11,30,145.0,230.0,1.6,13.0,304.0,338.37,276.32
2016,11,30,11,45,185.0,229.0,1.65,13.5,324.0,378.24,308.05
2016,11,30,12,0,225.0,228.0,1.7,14.0,344.0,420.62,341.81
2016,11,30,12,15,180.5,228.0,1.85,14.0,321.0,394.26,320.62
2016,11,30,12,30,136.0,228.0,2.0,14.0,298.0,364.78,296.96
2016,11,30,12,45,152.0,222.5,2.15,14.0,298.5,380.82,310.98
2016,11,30,13,0,168.0,217.0,2.3,14.0,299.0,397.15,325.05
2016,11,30,13,15,96.5,196.0,2.35,13.5,243.0,289.56,238.21
2016,11,30,13,30,25.0,175.0,2.4,13.0,187.0,180.26,147.2
2016,11,30,13,45,56.5,174.5,2.45,13.0,198.5,234.88,194.14
2016,11,30,14,0,88.0,174.0,2.5,13.0,210.0,271.42,225.57
2016,11,30,14,15,44.0,136.5,2.4,12.5,154.5,182.75,151.3
2016,11,30,14,30,0.0,99.0,2.3,12.0,99.0,83.2,65.89
2016,11,30,14,45,0.0,88.0,2.2,12.0,88.0,73.63,57.89
2016,11,30,15,0,0.0,77.0,2.1,12.0,77.0,64.09,49.72
2016,11,30,15,15,0.0,65.0,1.9,11.5,65.0,53.39,40.54
2016,11,30,15,30,0.0,53.0,1.7,11.0,53.0,42.61,31.17
2016,11,30,15,45,0.0,40.5,1.55,11.0,40.5,31.08,21.0
2016,11,30,16,0,0.0,28.0,1.4,11.0,28.0,21.37,12.36
2016,11,30,16,15,0.0,18.0,1.3,11.0,18.0,13.71,5.06
2016,11,30,16,30,0.0,8.0,1.2,11.0,8.0,6.07,0.0
2016,11,30,16,45,0.0,4.0,1.2,11.0,4.0,3.15,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.0,1.35,7.5,21.5,8.65,0.0
2016,12,1,7,30,329.0,22.0,1.4,8.0,43.0,18.36,3.52
2016,12,1,7,45,444.5,30.0,1.5,8.5,83.0,25.18,15.98
2016,12,1,8,0,560.0,38.0,1.6,9.0,123.0,34.93,25.5
2016,12,1,8,15,623.5,43.0,1.9,9.5,165.0,55.62,31.5
2016,12,1,8,30,687.0,48.0,2.2,10.0,207.0,107.41,59.14
2016,12,1,8,45,730.0,51.5,2.55,10.5,248.0,162.45,100.93
2016,12,1,9,0,773.0,55.0,2.9,11.0,289.0,222.41,152.76
2016,12,1,9,15,800.0,57.5,2.95,11.0,326.0,281.66,207.37
2016,12,1,9,30,827.0,60.0,3.0,11.0,363.0,343.31,264.43
2016,12,1,9,45,842.0,63.0,3.15,11.5,393.5,402.87,318.87
2016,12,1,10,0,857.0,66.0,3.3,12.0,424.0,462.92,372.29
2016,12,1,10,15,869.5,67.5,3.35,12.0,449.5,517.65,420.62
2016,12,1,10,30,882.0,69.0,3.4,12.0,475.0,573.83,468.72
2016,12,1,10,45,890.5,70.0,3.45,12.5,493.0,626.37,511.78
2016,12,1,11,0,899.0,71.0,3.5,13.0,511.0,677.58,552.6
2016,12,1,11,15,903.5,71.5,3.55,13.0,522.0,723.85,589.45
2016,12,1,11,30,908.0,72.0,3.6,13.0,533.0,767.96,622.24
2016,12,1,11,45,909.0,72.5,3.65,13.5,536.0,806.99,649.86
2016,12,1,12,0,910.0,73.0,3.7,14.0,539.0,843.22,675.26
2016,12,1,12,15,908.0,73.0,3.65,14.0,534.5,873.36,696.85
2016,12,1,12,30,906.0,73.0,3.6,14.0,530.0,900.24,716.09
2016,12,1,12,45,901.0,72.0,3.55,14.0,517.5,919.78,730.09
2016,12,1,13,0,896.0,71.0,3.5,14.0,505.0,935.74,741.66
2016,12,1,13,15,886.5,70.0,3.45,14.0,485.5,943.85,747.74
2016,12,1,13,30,877.0,69.0,3.4,14.0,466.0,948.23,751.35
2016,12,1,13,45,862.0,67.5,3.4,14.0,439.0,954.12,756.53
2016,12,1,14,0,847.0,66.0,3.4,14.0,412.0,945.15,751.12
2016,12,1,14,15,826.5,64.0,3.3,14.0,379.5,926.46,738.09
2016,12,1,14,30,806.0,62.0,3.2,14.0,347.0,904.3,722.44
2016,12,1,14,45,775.5,59.0,3.1,14.0,309.0,867.82,695.96
2016,12,1,15,0,745.0,56.0,3.0,14.0,271.0,828.5,666.71
2016,12,1,15,15,701.0,52.0,2.6,13.0,230.0,772.58,624.36
2016,12,1,15,30,657.0,48.0,2.2,12.0,189.0,714.86,578.67
2016,12,1,15,45,588.0,42.0,1.85,11.5,147.5,630.81,509.83
2016,12,1,16,0,519.0,36.0,1.5,11.0,106.0,546.95,437.26
2016,12,1,16,15,259.5,33.5,1.5,10.5,68.5,321.3,243.01
2016,12,1,16,30,0.0,31.0,1.5,10.0,31.0,51.81,0.0
2016,12,1,16,45,0.0,15.5,1.5,9.5,15.5,12.2,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,187.5,10.0,2.3,5.5,22.0,7.87,0.0
2016,12,2,7,30,375.0,20.0,2.5,6.0,44.0,18.3,2.06
2016,12,2,7,45,482.5,27.5,2.75,7.0,83.5,25.33,16.06
2016,12,2,8,0,590.0,35.0,3.0,8.0,123.0,32.48,23.36
2016,12,2,8,15,651.0,40.0,3.15,8.5,165.0,52.95,29.35
2016,12,2,8,30,712.0,45.0,3.3,9.0,207.0,106.05,57.39
2016,12,2,8,45,748.5,48.5,3.45,9.5,247.5,161.47,99.72
2016,12,2,9,0,785.0,52.0,3.6,10.0,288.0,220.99,151.71
2016,12,2,9,15,811.0,54.5,3.75,10.5,324.5,280.53,206.71
2016,12,2,9,30,837.0,57.0,3.9,11.0,361.0,342.1,263.78
2016,12,2,9,45,850.5,60.0,4.1,11.5,391.5,400.78,318.06
2016,12,2,10,0,864.0,63.0,4.3,12.0,422.0,459.72,371.29
2016,12,2,10,15,876.0,64.5,4.25,12.0,447.0,516.35,421.42
2016,12,2,10,30,888.0,66.0,4.2,12.0,472.0,572.51,469.72
2016,12,2,10,45,895.5,67.0,4.2,12.5,490.0,624.67,512.77
2016,12,2,11,0,903.0,68.0,4.2,13.0,508.0,675.4,553.43
2016,12,2,11,15,907.0,68.5,4.15,13.0,518.5,721.45,589.94
2016,12,2,11,30,911.0,69.0,4.1,13.0,529.0,765.3,622.43
2016,12,2,11,45,912.0,69.5,4.1,13.5,532.0,804.41,650.11
2016,12,2,12,0,913.0,70.0,4.1,14.0,535.0,840.74,675.51
2016,12,2,12,15,911.0,69.5,4.1,14.0,530.5,870.34,697.14
2016,12,2,12,30,909.0,69.0,4.1,14.0,526.0,896.65,716.43
2016,12,2,12,45,904.5,68.0,4.2,14.5,514.0,916.69,730.42
2016,12,2,13,0,900.0,67.0,4.3,15.0,502.0,933.16,742.04
2016,12,2,13,15,891.0,66.0,4.35,15.0,482.5,941.79,749.34
2016,12,2,13,30,882.0,65.0,4.4,15.0,463.0,946.7,754.16
2016,12,2,13,45,865.0,64.5,4.45,15.0,436.0,940.92,751.37
2016,12,2,14,0,848.0,64.0,4.5,15.0,409.0,942.68,754.17
2016,12,2,14,15,828.0,62.0,4.3,14.5,376.5,924.59,741.73
2016,12,2,14,30,808.0,60.0,4.1,14.0,344.0,903.04,727.13
2016,12,2,14,45,775.5,57.5,3.95,14.0,306.5,865.42,699.28
2016,12,2,15,0,743.0,55.0,3.8,14.0,269.0,825.01,668.66
2016,12,2,15,15,698.5,51.0,3.35,13.5,228.0,768.78,624.68
2016,12,2,15,30,654.0,47.0,2.9,13.0,187.0,710.85,577.57
2016,12,2,15,45,581.5,41.5,2.45,12.5,145.5,624.4,506.32
2016,12,2,16,0,509.0,36.0,2.0,12.0,104.0,550.42,440.68
2016,12,2,16,15,384.5,27.0,1.9,11.0,67.0,420.51,315.42
2016,12,2,16,30,260.0,18.0,1.8,10.0,30.0,271.63,0.0
2016,12,2,16,45,130.0,9.0,1.7,9.5,15.0,109.88,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,152.0,10.0,1.35,6.5,19.5,7.87,0.0
2016,12,3,7,30,304.0,20.0,1.5,7.0,39.0,16.64,0.0
2016,12,3,7,45,416.5,28.5,1.65,8.0,76.5,23.85,14.61
2016,12,3,8,0,529.0,37.0,1.8,9.0,114.0,33.88,24.48
2016,12,3,8,15,592.5,42.5,1.95,9.5,155.0,52.47,30.28
2016,12,3,8,30,656.0,48.0,2.1,10.0,196.0,102.52,56.54
2016,12,3,8,45,698.5,51.0,2.25,10.5,235.5,154.94,95.89
2016,12,3,9,0,741.0,54.0,2.4,11.0,275.0,212.21,145.12
2016,12,3,9,15,768.5,57.0,2.4,11.5,311.0,269.99,197.74
2016,12,3,9,30,796.0,60.0,2.4,12.0,347.0,330.3,252.71
2016,12,3,9,45,812.5,62.5,2.4,12.5,377.5,388.07,304.99
2016,12,3,10,0,829.0,65.0,2.4,13.0,408.0,446.54,356.35
2016,12,3,10,15,842.5,66.5,2.45,13.0,432.5,502.87,405.32
2016,12,3,10,30,856.0,68.0,2.5,13.0,457.0,555.47,450.11
2016,12,3,10,45,865.5,68.5,2.6,13.5,475.5,606.74,491.97
2016,12,3,11,0,875.0,69.0,2.7,14.0,494.0,656.82,531.77
2016,12,3,11,15,880.0,70.0,2.75,14.0,504.5,702.92,568.28
2016,12,3,11,30,885.0,71.0,2.8,14.0,515.0,747.01,600.73
2016,12,3,11,45,886.5,71.0,2.9,14.5,518.5,784.98,627.62
2016,12,3,12,0,888.0,71.0,3.0,15.0,522.0,820.26,652.44
2016,12,3,12,15,886.5,70.5,3.0,15.0,517.5,849.55,673.46
2016,12,3,12,30,885.0,70.0,3.0,15.0,513.0,875.68,692.26
2016,12,3,12,45,881.5,69.0,3.0,15.5,501.5,896.1,705.74
2016,12,3,13,0,878.0,68.0,3.0,16.0,490.0,913.1,716.88
2016,12,3,13,15,869.5,67.0,2.95,16.0,471.5,921.91,723.31
2016,12,3,13,30,861.0,66.0,2.9,16.0,453.0,927.12,727.37
2016,12,3,13,45,848.5,64.5,2.9,16.0,427.5,924.2,726.21
2016,12,3,14,0,836.0,63.0,2.9,16.0,402.0,928.92,730.6
2016,12,3,14,15,816.5,61.0,2.7,16.0,370.5,911.39,717.47
2016,12,3,14,30,797.0,59.0,2.5,16.0,339.0,890.46,701.9
2016,12,3,14,45,768.0,56.0,2.35,16.0,302.5,855.73,676.51
2016,12,3,15,0,739.0,53.0,2.2,16.0,266.0,818.23,648.51
2016,12,3,15,15,696.5,49.5,1.9,15.0,226.0,764.8,608.83
2016,12,3,15,30,654.0,46.0,1.6,14.0,186.0,709.61,565.91
2016,12,3,15,45,581.5,40.5,1.3,13.5,144.5,623.39,496.49
2016,12,3,16,0,509.0,35.0,1.0,13.0,103.0,537.53,423.54
2016,12,3,16,15,386.5,26.0,1.0,12.5,66.5,421.06,310.4
2016,12,3,16,30,264.0,17.0,1.0,12.0,30.0,273.89,0.0
2016,12,3,16,45,132.0,8.5,1.05,11.5,15.0,111.13,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.5,0.45,9.0,17.5,8.26,0.0
2016,12,4,7,30,241.0,21.0,0.4,9.0,35.0,17.37,0.0
2016,12,4,7,45,358.0,30.5,0.4,9.5,71.5,25.29,15.61
2016,12,4,8,0,475.0,40.0,0.4,10.0,108.0,33.32,23.91
2016,12,4,8,15,543.5,46.5,0.45,10.0,148.5,50.68,29.97
2016,12,4,8,30,612.0,53.0,0.5,10.0,189.0,99.35,55.68
2016,12,4,8,45,659.0,57.0,0.6,10.5,228.5,151.06,93.94
2016,12,4,9,0,706.0,61.0,0.7,11.0,268.0,209.93,143.46
2016,12,4,9,15,735.0,64.0,0.8,11.5,304.0,266.13,193.71
2016,12,4,9,30,764.0,67.0,0.9,12.0,340.0,325.07,246.49
2016,12,4,9,45,751.5,77.5,1.05,13.0,366.0,377.5,293.61
2016,12,4,10,0,739.0,88.0,1.2,14.0,392.0,427.95,337.46
2016,12,4,10,15,605.5,120.0,1.2,14.0,378.5,436.19,347.95
2016,12,4,10,30,472.0,152.0,1.2,14.0,365.0,423.24,340.23
2016,12,4,10,45,487.5,155.5,1.25,14.5,383.5,464.67,373.68
2016,12,4,11,0,503.0,159.0,1.3,15.0,402.0,506.49,406.28
2016,12,4,11,15,504.0,163.0,1.3,15.0,411.0,538.91,431.51
2016,12,4,11,30,505.0,167.0,1.3,15.0,420.0,570.05,455.42
2016,12,4,11,45,658.5,130.0,1.3,15.0,462.0,683.9,542.21
2016,12,4,12,0,812.0,93.0,1.3,15.0,504.0,791.34,618.5
2016,12,4,12,15,808.5,93.0,1.4,15.0,499.5,818.19,637.36
2016,12,4,12,30,805.0,93.0,1.5,15.0,495.0,841.92,655.08
2016,12,4,12,45,609.0,135.5,1.6,15.5,435.5,743.43,585.31
2016,12,4,13,0,413.0,178.0,1.7,16.0,376.0,618.81,492.9
2016,12,4,13,15,354.5,180.5,1.75,15.5,345.5,556.71,448.66
2016,12,4,13,30,296.0,183.0,1.8,15.0,315.0,513.93,416.89
2016,12,4,13,45,274.5,174.5,1.9,15.0,291.5,490.35,399.77
2016,12,4,14,0,253.0,166.0,2.0,15.0,268.0,465.29,381.07
2016,12,4,14,15,347.5,139.5,1.8,14.5,267.5,527.17,432.87
2016,12,4,14,30,442.0,113.0,1.6,14.0,267.0,611.86,498.77
2016,12,4,14,45,387.5,113.0,1.45,14.0,237.5,560.2,457.75
2016,12,4,15,0,333.0,113.0,1.3,14.0,208.0,487.75,400.9
2016,12,4,15,15,294.5,100.0,1.2,13.5,175.0,434.51,358.96
2016,12,4,15,30,256.0,87.0,1.1,13.0,142.0,381.77,315.77
2016,12,4,15,45,216.0,70.5,1.0,12.5,109.5,322.19,265.62
2016,12,4,16,0,176.0,54.0,0.9,12.0,77.0,263.63,214.18
2016,12,4,16,15,88.0,37.0,0.9,11.5,48.5,164.13,121.58
2016,12,4,16,30,0.0,20.0,0.9,11.0,20.0,20.88,0.0
2016,12,4,16,45,0.0,10.0,0.95,11.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,5.3,0.0
2016,12,5,7,45,0.0,15.5,1.15,9.5,15.5,11.78,4.16
2016,12,5,8,0,0.0,24.0,1.3,10.0,24.0,18.29,10.54
2016,12,5,8,15,0.0,33.0,1.3,10.0,33.0,25.19,16.07
2016,12,5,8,30,0.0,42.0,1.3,10.0,42.0,32.1,22.26
2016,12,5,8,45,0.0,50.5,1.3,10.5,50.5,38.65,28.0
2016,12,5,9,0,0.0,59.0,1.3,11.0,59.0,45.21,33.67
2016,12,5,9,15,0.0,67.5,1.3,11.0,67.5,51.78,39.35
2016,12,5,9,30,0.0,76.0,1.3,11.0,76.0,58.43,45.04
2016,12,5,9,45,24.5,121.0,1.3,11.5,131.0,108.52,87.25
2016,12,5,10,0,49.0,166.0,1.3,12.0,186.0,161.82,131.55
2016,12,5,10,15,44.0,173.5,1.3,12.0,192.5,170.47,138.72
2016,12,5,10,30,39.0,181.0,1.3,12.0,199.0,178.7,145.55
2016,12,5,10,45,44.5,190.5,1.35,12.5,211.5,194.87,158.69
2016,12,5,11,0,50.0,200.0,1.4,13.0,224.0,211.92,172.44
2016,12,5,11,15,50.0,204.5,1.45,13.0,229.0,220.79,179.69
2016,12,5,11,30,50.0,209.0,1.5,13.0,234.0,229.83,187.09
2016,12,5,11,45,148.5,214.5,1.6,13.0,289.5,333.22,272.95
2016,12,5,12,0,247.0,220.0,1.7,13.0,345.0,446.8,364.3
2016,12,5,12,15,211.5,221.5,1.7,13.0,328.0,412.52,336.63
2016,12,5,12,30,176.0,223.0,1.7,13.0,311.0,393.85,321.61
2016,12,5,12,45,106.0,207.5,1.75,13.0,260.5,300.91,246.69
2016,12,5,13,0,36.0,192.0,1.8,13.0,210.0,223.37,182.21
2016,12,5,13,15,130.0,191.5,1.75,13.0,250.5,336.96,277.93
2016,12,5,13,30,224.0,191.0,1.7,13.0,291.0,433.27,356.82
2016,12,5,13,45,169.5,182.0,1.65,13.0,255.5,376.57,310.36
2016,12,5,14,0,115.0,173.0,1.6,13.0,220.0,318.45,262.88
2016,12,5,14,15,105.5,159.0,1.55,12.5,199.0,296.31,245.91
2016,12,5,14,30,96.0,145.0,1.5,12.0,178.0,273.69,228.07
2016,12,5,14,45,84.5,131.0,1.45,12.0,158.0,228.83,191.29
2016,12,5,15,0,73.0,117.0,1.4,12.0,138.0,204.63,170.97
2016,12,5,15,15,64.0,100.0,1.25,11.5,116.5,177.86,148.38
2016,12,5,15,30,55.0,83.0,1.1,11.0,95.0,150.91,125.15
2016,12,5,15,45,41.5,65.0,0.95,11.0,73.0,117.57,95.68
2016,12,5,16,0,28.0,47.0,0.8,11.0,51.0,83.42,65.17
2016,12,5,16,15,14.0,30.5,0.75,10.5,32.5,50.5,33.94
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.15,5.5,16.5,12.98,0.0
2016,12,6,7,30,0.0,33.0,1.2,6.0,33.0,22.67,0.0
2016,12,6,7,45,258.5,35.0,1.25,7.0,70.5,26.65,16.47
2016,12,6,8,0,517.0,37.0,1.3,8.0,108.0,31.15,22.04
2016,12,6,8,15,585.5,43.0,1.5,8.5,149.5,49.89,30.0
2016,12,6,8,30,654.0,49.0,1.7,9.0,191.0,99.96,55.23
2016,12,6,8,45,699.0,52.5,1.9,9.5,231.0,152.8,94.29
2016,12,6,9,0,744.0,56.0,2.1,10.0,271.0,210.84,143.86
2016,12,6,9,15,773.0,59.0,2.25,10.0,307.5,269.07,197.26
2016,12,6,9,30,802.0,62.0,2.4,10.0,344.0,330.02,253.62
2016,12,6,9,45,610.5,101.5,2.55,10.5,327.5,342.55,273.08
2016,12,6,10,0,419.0,141.0,2.7,11.0,311.0,327.45,266.42
2016,12,6,10,15,644.0,105.0,2.75,11.0,384.5,439.18,359.12
2016,12,6,10,30,869.0,69.0,2.8,11.0,458.0,559.29,457.53
2016,12,6,10,45,877.5,70.0,2.85,11.5,476.0,611.21,499.81
2016,12,6,11,0,886.0,71.0,2.9,12.0,494.0,661.86,540.29
2016,12,6,11,15,890.5,71.5,2.9,12.0,505.5,707.67,576.85
2016,12,6,11,30,895.0,72.0,2.9,12.0,517.0,751.4,609.22
2016,12,6,11,45,894.0,73.0,2.95,12.0,520.0,789.18,637.07
2016,12,6,12,0,893.0,74.0,3.0,12.0,523.0,824.13,662.78
2016,12,6,12,15,891.0,73.5,3.0,12.0,518.5,853.43,684.02
2016,12,6,12,30,889.0,73.0,3.0,12.0,514.0,879.54,702.99
2016,12,6,12,45,653.0,124.5,3.05,12.0,444.5,769.63,622.65
2016,12,6,13,0,417.0,176.0,3.1,12.0,375.0,619.3,507.54
2016,12,6,13,15,410.0,171.0,3.15,12.0,360.0,619.01,509.19
2016,12,6,13,30,403.0,166.0,3.2,12.0,345.0,616.6,508.23
2016,12,6,13,45,207.0,156.5,3.25,12.0,248.5,400.96,334.73
2016,12,6,14,0,11.0,147.0,3.3,12.0,152.0,142.55,116.18
2016,12,6,14,15,9.0,136.0,3.25,11.5,140.0,131.53,107.57
2016,12,6,14,30,7.0,125.0,3.2,11.0,128.0,120.64,98.57
2016,12,6,14,45,360.5,92.0,3.2,11.0,195.5,505.06,429.02
2016,12,6,15,0,714.0,59.0,3.2,11.0,263.0,801.42,658.03
2016,12,6,15,15,668.5,55.0,2.8,10.5,223.0,744.74,610.48
2016,12,6,15,30,623.0,51.0,2.4,10.0,183.0,696.37,570.21
2016,12,6,15,45,548.0,44.5,2.05,10.0,142.0,608.33,496.52
2016,12,6,16,0,473.0,38.0,1.7,10.0,101.0,521.67,420.4
2016,12,6,16,15,346.0,28.5,1.6,9.5,65.0,389.92,292.99
2016,12,6,16,30,219.0,19.0,1.5,9.0,29.0,238.71,0.0
2016,12,6,16,45,109.5,9.5,1.4,8.5,14.5,94.32,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.6,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,0.5,6.0,17.0,12.85,0.0
2016,12,7,7,45,29.0,32.5,0.45,6.0,36.5,24.17,14.31
2016,12,7,8,0,58.0,48.0,0.4,6.0,56.0,35.2,25.86
2016,12,7,8,15,69.0,65.5,0.5,6.0,78.0,49.01,36.25
2016,12,7,8,30,80.0,83.0,0.6,6.0,100.0,69.64,52.24
2016,12,7,8,45,86.5,99.5,0.75,6.5,121.5,90.82,69.89
2016,12,7,9,0,93.0,116.0,0.9,7.0,143.0,113.23,89.22
2016,12,7,9,15,97.5,130.5,0.95,7.0,162.0,134.71,108.19
2016,12,7,9,30,102.0,145.0,1.0,7.0,181.0,157.02,127.89
2016,12,7,9,45,260.5,142.5,1.1,7.5,245.0,230.97,188.17
2016,12,7,10,0,419.0,140.0,1.2,8.0,309.0,325.75,266.14
2016,12,7,10,15,380.5,157.0,1.2,8.0,318.0,350.03,287.74
2016,12,7,10,30,342.0,174.0,1.2,8.0,327.0,358.84,296.43
2016,12,7,10,45,400.5,170.0,1.3,8.5,356.0,423.9,349.76
2016,12,7,11,0,459.0,166.0,1.4,9.0,385.0,482.34,396.84
2016,12,7,11,15,451.5,172.5,1.45,9.0,391.5,509.56,418.74
2016,12,7,11,30,444.0,179.0,1.5,9.0,398.0,534.98,439.12
2016,12,7,11,45,342.5,199.0,1.6,9.0,369.0,482.98,398.1
2016,12,7,12,0,241.0,219.0,1.7,9.0,340.0,440.21,363.35
2016,12,7,12,15,149.5,214.5,1.85,9.0,289.5,351.73,291.9
2016,12,7,12,30,58.0,210.0,2.0,9.0,239.0,255.79,212.0
2016,12,7,12,45,115.5,210.5,2.15,9.0,266.0,333.16,277.94
2016,12,7,13,0,173.0,211.0,2.3,9.0,293.0,394.11,329.32
2016,12,7,13,15,95.5,189.0,2.4,9.0,234.0,280.43,234.91
2016,12,7,13,30,18.0,167.0,2.5,9.0,175.0,165.45,136.79
2016,12,7,13,45,56.5,169.0,2.6,9.5,192.0,228.6,191.68
2016,12,7,14,0,95.0,171.0,2.7,10.0,209.0,275.13,231.72
2016,12,7,14,15,47.5,128.5,2.65,10.0,147.5,176.31,147.63
2016,12,7,14,30,0.0,86.0,2.6,10.0,86.0,69.84,54.95
2016,12,7,14,45,0.0,76.5,2.6,10.0,76.5,61.65,48.02
2016,12,7,15,0,0.0,67.0,2.6,10.0,67.0,53.48,40.94
2016,12,7,15,15,0.0,57.0,2.5,9.5,57.0,44.78,33.39
2016,12,7,15,30,0.0,47.0,2.4,9.0,47.0,36.04,25.71
2016,12,7,15,45,0.0,36.0,2.3,9.0,36.0,27.51,18.08
2016,12,7,16,0,0.0,25.0,2.2,9.0,25.0,19.06,10.49
2016,12,7,16,15,0.0,16.0,2.2,9.0,16.0,12.17,3.83
2016,12,7,16,30,0.0,7.0,2.2,9.0,7.0,5.31,0.0
2016,12,7,16,45,0.0,3.5,2.2,9.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,87.5,9.0,4.2,13.0,13.5,7.08,0.0
2016,12,8,7,30,175.0,18.0,4.2,13.0,27.0,14.77,0.0
2016,12,8,7,45,294.0,28.5,4.2,13.5,60.0,23.47,12.88
2016,12,8,8,0,413.0,39.0,4.2,14.0,93.0,32.25,22.25
2016,12,8,8,15,485.0,45.5,4.15,14.0,131.5,44.94,27.44
2016,12,8,8,30,557.0,52.0,4.1,14.0,170.0,89.75,49.68
2016,12,8,8,45,355.0,83.5,4.1,14.0,164.0,121.5,81.9
2016,12,8,9,0,153.0,115.0,4.1,14.0,158.0,124.47,94.07
2016,12,8,9,15,162.0,129.5,4.0,14.0,180.5,150.71,117.06
2016,12,8,9,30,171.0,144.0,3.9,14.0,203.0,178.26,141.3
2016,12,8,9,45,85.5,127.5,3.85,14.5,157.0,143.73,114.94
2016,12,8,10,0,0.0,111.0,3.8,15.0,111.0,86.79,68.07
2016,12,8,10,15,164.0,143.0,3.7,15.0,216.0,210.01,171.04
2016,12,8,10,30,328.0,175.0,3.6,15.0,321.0,351.6,287.4
2016,12,8,10,45,331.5,182.5,3.55,15.0,335.5,381.66,312.25
2016,12,8,11,0,335.0,190.0,3.5,15.0,350.0,411.56,336.92
2016,12,8,11,15,282.0,203.0,3.4,15.0,339.5,408.09,333.82
2016,12,8,11,30,229.0,216.0,3.3,15.0,329.0,383.89,314.16
2016,12,8,11,45,227.5,218.5,3.2,15.5,331.5,398.23,325.3
2016,12,8,12,0,226.0,221.0,3.1,16.0,334.0,412.01,335.69
2016,12,8,12,15,262.0,214.0,3.0,16.0,344.0,464.76,377.83
2016,12,8,12,30,298.0,207.0,2.9,16.0,354.0,500.58,406.57
2016,12,8,12,45,149.0,180.0,2.85,16.0,253.5,326.25,266.78
2016,12,8,13,0,0.0,153.0,2.8,16.0,153.0,129.38,102.48
2016,12,8,13,15,93.0,173.0,2.7,16.0,214.0,258.08,212.11
2016,12,8,13,30,186.0,193.0,2.6,16.0,275.0,399.45,327.65
2016,12,8,13,45,205.5,180.0,2.55,16.0,266.0,408.52,335.37
2016,12,8,14,0,225.0,167.0,2.5,16.0,257.0,439.09,360.25
2016,12,8,14,15,216.5,155.0,2.35,15.5,236.5,420.79,346.52
2016,12,8,14,30,208.0,143.0,2.2,15.0,216.0,401.53,332.05
2016,12,8,14,45,202.5,128.0,2.1,15.0,192.5,379.86,315.04
2016,12,8,15,0,197.0,113.0,2.0,15.0,169.0,357.25,296.89
2016,12,8,15,15,182.0,97.0,1.8,15.0,143.0,323.17,268.52
2016,12,8,15,30,167.0,81.0,1.6,15.0,117.0,288.54,239.02
2016,12,8,15,45,143.5,64.5,1.45,15.0,90.5,244.84,201.1
2016,12,8,16,0,120.0,48.0,1.3,15.0,64.0,201.02,161.82
2016,12,8,16,15,60.0,33.0,1.25,14.5,41.0,111.83,81.02
2016,12,8,16,30,0.0,18.0,1.2,14.0,18.0,16.61,0.0
2016,12,8,16,45,0.0,9.0,1.15,14.0,9.0,7.08,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
