Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,1.1,13.0,13.5,10.62,0.0
2016,12,9,7,30,0.0,27.0,1.2,13.0,27.0,18.95,0.0
2016,12,9,7,45,234.0,31.0,1.3,13.5,61.5,23.64,12.77
2016,12,9,8,0,468.0,35.0,1.4,14.0,96.0,29.29,19.69
2016,12,9,8,15,537.5,41.0,1.6,14.0,135.5,41.39,24.58
2016,12,9,8,30,607.0,47.0,1.8,14.0,175.0,90.94,49.02
2016,12,9,8,45,657.0,50.0,2.05,14.5,214.0,140.83,84.4
2016,12,9,9,0,707.0,53.0,2.3,15.0,253.0,196.54,130.6
2016,12,9,9,15,403.5,98.0,2.4,15.0,215.5,196.99,146.5
2016,12,9,9,30,100.0,143.0,2.5,15.0,178.0,154.3,122.19
2016,12,9,9,45,50.0,128.5,2.6,15.5,146.0,124.62,98.95
2016,12,9,10,0,0.0,114.0,2.7,16.0,114.0,89.29,69.88
2016,12,9,10,15,0.0,129.5,2.75,16.0,129.5,102.47,80.83
2016,12,9,10,30,0.0,145.0,2.8,16.0,145.0,116.06,92.01
2016,12,9,10,45,112.0,175.0,2.9,16.5,228.0,231.24,187.83
2016,12,9,11,0,224.0,205.0,3.0,17.0,311.0,341.72,277.71
2016,12,9,11,15,177.0,212.5,2.9,17.0,297.5,330.81,268.22
2016,12,9,11,30,130.0,220.0,2.8,17.0,284.0,315.69,255.42
2016,12,9,11,45,187.0,218.5,2.75,17.0,311.5,366.78,297.52
2016,12,9,12,0,244.0,217.0,2.7,17.0,339.0,439.74,355.76
2016,12,9,12,15,191.5,218.5,2.6,17.0,314.0,391.45,316.95
2016,12,9,12,30,139.0,220.0,2.5,17.0,289.0,357.58,289.27
2016,12,9,12,45,69.5,121.5,2.45,17.0,156.0,187.49,152.3
2016,12,9,13,0,0.0,23.0,2.4,17.0,23.0,17.55,9.17
2016,12,9,13,15,13.5,97.5,2.25,17.0,103.5,89.49,70.26
2016,12,9,13,30,27.0,172.0,2.1,17.0,184.0,179.78,145.18
2016,12,9,13,45,91.5,171.5,2.0,17.0,209.0,265.8,217.45
2016,12,9,14,0,156.0,171.0,1.9,17.0,234.0,355.57,290.95
2016,12,9,14,15,153.0,157.5,1.7,16.5,215.0,340.59,279.31
2016,12,9,14,30,150.0,144.0,1.5,16.0,196.0,324.98,267.51
2016,12,9,14,45,145.0,129.0,1.35,16.0,175.0,304.56,251.21
2016,12,9,15,0,140.0,114.0,1.2,16.0,154.0,283.58,234.17
2016,12,9,15,15,354.5,81.5,1.1,15.5,161.5,484.69,397.44
2016,12,9,15,30,569.0,49.0,1.0,15.0,169.0,643.41,512.9
2016,12,9,15,45,500.0,42.5,0.9,15.0,131.0,562.21,445.85
2016,12,9,16,0,431.0,36.0,0.8,15.0,93.0,482.49,378.87
2016,12,9,16,15,314.5,26.5,0.75,15.0,60.0,361.08,264.63
2016,12,9,16,30,198.0,17.0,0.7,15.0,27.0,220.48,0.0
2016,12,9,16,45,99.0,8.5,0.7,15.0,13.5,85.39,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,14.0,5.0,3.93,0.0
2016,12,10,7,30,0.0,10.0,4.1,14.0,10.0,7.6,0.0
2016,12,10,7,45,0.0,24.0,4.1,14.5,24.0,18.21,8.22
2016,12,10,8,0,0.0,38.0,4.1,15.0,38.0,28.43,18.78
2016,12,10,8,15,0.0,54.0,4.05,15.0,54.0,40.0,27.97
2016,12,10,8,30,0.0,70.0,4.0,15.0,70.0,52.36,38.78
2016,12,10,8,45,3.0,85.5,3.95,15.0,86.0,65.12,49.7
2016,12,10,9,0,6.0,101.0,3.9,15.0,102.0,78.52,61.07
2016,12,10,9,15,10.0,114.0,3.95,15.0,117.0,90.84,71.43
2016,12,10,9,30,14.0,127.0,4.0,15.0,132.0,103.81,82.32
2016,12,10,9,45,16.0,138.0,4.1,15.0,144.0,115.02,91.74
2016,12,10,10,0,18.0,149.0,4.2,15.0,156.0,126.6,101.45
2016,12,10,10,15,9.0,114.0,4.15,15.0,117.5,93.83,73.96
2016,12,10,10,30,0.0,79.0,4.1,15.0,79.0,60.69,45.94
2016,12,10,10,45,0.0,90.0,4.05,15.0,90.0,69.58,53.41
2016,12,10,11,0,0.0,101.0,4.0,15.0,101.0,78.7,61.01
2016,12,10,11,15,0.0,54.5,3.85,15.0,54.5,41.76,29.82
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,54.0,3.6,15.0,54.0,41.38,29.5
2016,12,10,12,0,0.0,100.0,3.5,15.0,100.0,78.05,60.36
2016,12,10,12,15,0.0,62.5,3.35,15.0,62.5,47.94,35.01
2016,12,10,12,30,0.0,25.0,3.2,15.0,25.0,19.09,10.6
2016,12,10,12,45,0.0,16.0,3.05,15.0,16.0,12.2,4.75
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,43.5,2.8,15.0,43.5,33.27,22.72
2016,12,10,13,30,0.0,80.0,2.7,15.0,80.0,61.48,46.64
2016,12,10,13,45,0.0,94.5,2.6,15.0,94.5,75.09,58.18
2016,12,10,14,0,0.0,109.0,2.5,15.0,109.0,90.42,71.17
2016,12,10,14,15,0.0,100.0,2.35,15.0,100.0,82.74,64.78
2016,12,10,14,30,0.0,91.0,2.2,15.0,91.0,75.11,58.41
2016,12,10,14,45,0.0,81.0,2.05,15.0,81.0,66.45,51.13
2016,12,10,15,0,0.0,71.0,1.9,15.0,71.0,57.82,43.79
2016,12,10,15,15,0.0,60.0,1.8,14.5,60.0,48.07,35.51
2016,12,10,15,30,0.0,49.0,1.7,14.0,49.0,38.27,27.06
2016,12,10,15,45,0.0,38.0,1.6,14.0,38.0,29.05,18.98
2016,12,10,16,0,0.0,27.0,1.5,14.0,27.0,20.6,11.5
2016,12,10,16,15,0.0,17.0,1.45,14.0,17.0,12.94,4.3
2016,12,10,16,30,0.0,7.0,1.4,14.0,7.0,5.31,0.0
2016,12,10,16,45,0.0,3.5,1.35,14.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,0.85,7.0,11.0,8.65,0.0
2016,12,11,7,30,0.0,22.0,0.8,7.0,22.0,17.31,0.0
2016,12,11,7,45,169.5,31.0,0.75,7.5,52.5,23.39,12.33
2016,12,11,8,0,339.0,40.0,0.7,8.0,83.0,32.79,23.25
2016,12,11,8,15,392.5,50.5,0.75,8.5,117.5,44.89,34.71
2016,12,11,8,30,446.0,61.0,0.8,9.0,152.0,85.51,51.79
2016,12,11,8,45,482.5,68.5,0.9,9.5,186.0,128.05,82.87
2016,12,11,9,0,519.0,76.0,1.0,10.0,220.0,175.05,122.2
2016,12,11,9,15,544.0,82.0,1.1,10.0,251.5,222.05,164.41
2016,12,11,9,30,569.0,88.0,1.2,10.0,283.0,271.67,209.47
2016,12,11,9,45,349.5,128.5,1.3,10.5,251.5,257.62,206.04
2016,12,11,10,0,130.0,169.0,1.4,11.0,220.0,207.1,168.67
2016,12,11,10,15,124.0,180.0,1.5,11.0,231.5,224.49,184.03
2016,12,11,10,30,118.0,191.0,1.6,11.0,243.0,241.38,198.44
2016,12,11,10,45,206.0,192.5,1.75,11.5,288.0,303.78,250.39
2016,12,11,11,0,294.0,194.0,1.9,12.0,333.0,387.78,318.85
2016,12,11,11,15,281.5,201.5,1.9,12.0,336.5,404.79,332.34
2016,12,11,11,30,269.0,209.0,1.9,12.0,340.0,420.25,344.73
2016,12,11,11,45,143.5,197.5,1.95,12.5,267.5,309.67,254.42
2016,12,11,12,0,18.0,186.0,2.0,13.0,195.0,172.11,139.28
2016,12,11,12,15,9.0,169.5,1.95,13.0,174.0,149.95,121.04
2016,12,11,12,30,0.0,153.0,1.9,13.0,153.0,127.25,101.92
2016,12,11,12,45,15.0,169.5,1.9,13.0,176.5,158.31,128.46
2016,12,11,13,0,30.0,186.0,1.9,13.0,200.0,210.91,172.42
2016,12,11,13,15,22.0,174.5,1.95,13.0,184.5,174.72,142.42
2016,12,11,13,30,14.0,163.0,2.0,13.0,169.0,157.37,128.0
2016,12,11,13,45,7.0,133.5,2.05,13.0,136.5,121.04,97.6
2016,12,11,14,0,0.0,104.0,2.1,13.0,104.0,85.34,67.35
2016,12,11,14,15,0.0,96.0,2.0,12.5,96.0,78.62,61.91
2016,12,11,14,30,0.0,88.0,1.9,12.0,88.0,71.96,56.42
2016,12,11,14,45,0.0,78.5,1.85,12.0,78.5,63.79,49.47
2016,12,11,15,0,0.0,69.0,1.8,12.0,69.0,55.64,42.46
2016,12,11,15,15,0.0,58.5,1.5,11.5,58.5,46.4,34.53
2016,12,11,15,30,0.0,48.0,1.2,11.0,48.0,37.13,26.45
2016,12,11,15,45,0.0,37.0,0.95,11.0,37.0,28.28,18.61
2016,12,11,16,0,0.0,26.0,0.7,11.0,26.0,19.83,11.07
2016,12,11,16,15,0.0,16.5,0.7,10.5,16.5,12.55,4.17
2016,12,11,16,30,0.0,7.0,0.7,10.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,0.75,9.5,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,11.8,0.0
2016,12,12,7,45,72.5,29.0,1.1,7.5,38.0,21.64,10.61
2016,12,12,8,0,145.0,43.0,1.2,8.0,61.0,31.96,22.44
2016,12,12,8,15,166.0,59.5,1.25,8.0,87.5,45.03,34.85
2016,12,12,8,30,187.0,76.0,1.3,8.0,114.0,72.47,50.42
2016,12,12,8,45,201.5,91.5,1.4,8.5,140.5,101.36,73.17
2016,12,12,9,0,216.0,107.0,1.5,9.0,167.0,132.41,99.61
2016,12,12,9,15,225.0,121.0,1.4,9.5,191.0,162.91,126.54
2016,12,12,9,30,234.0,135.0,1.3,10.0,215.0,194.69,154.6
2016,12,12,9,45,277.5,143.0,1.25,10.5,246.5,235.24,189.04
2016,12,12,10,0,321.0,151.0,1.2,11.0,278.0,280.53,227.17
2016,12,12,10,15,388.5,149.5,1.1,11.0,313.0,343.29,279.08
2016,12,12,10,30,456.0,148.0,1.0,11.0,348.0,403.76,328.33
2016,12,12,10,45,474.0,151.5,0.95,11.5,367.0,445.69,361.59
2016,12,12,11,0,492.0,155.0,0.9,12.0,386.0,488.33,394.62
2016,12,12,11,15,369.0,183.0,0.95,12.0,358.5,444.58,360.65
2016,12,12,11,30,246.0,211.0,1.0,12.0,331.0,405.27,329.16
2016,12,12,11,45,324.0,199.5,1.05,12.5,359.0,466.81,378.77
2016,12,12,12,0,402.0,188.0,1.1,13.0,387.0,551.01,443.46
2016,12,12,12,15,245.0,201.5,1.1,13.0,322.5,434.73,351.81
2016,12,12,12,30,88.0,215.0,1.1,13.0,258.0,287.9,233.94
2016,12,12,12,45,130.0,212.0,1.15,13.0,274.0,347.59,283.75
2016,12,12,13,0,172.0,209.0,1.2,13.0,290.0,390.06,318.55
2016,12,12,13,15,135.5,200.0,1.15,13.0,262.5,352.74,288.17
2016,12,12,13,30,99.0,191.0,1.1,13.0,235.0,292.65,240.01
2016,12,12,13,45,106.5,181.0,1.1,13.0,225.5,314.23,258.16
2016,12,12,14,0,114.0,171.0,1.1,13.0,216.0,314.64,259.13
2016,12,12,14,15,109.5,158.0,1.0,12.5,199.0,298.82,247.02
2016,12,12,14,30,105.0,145.0,0.9,12.0,182.0,282.59,234.5
2016,12,12,14,45,100.5,130.0,0.85,12.0,162.0,262.92,218.7
2016,12,12,15,0,96.0,115.0,0.8,12.0,142.0,242.88,202.3
2016,12,12,15,15,87.0,98.5,0.75,11.5,120.5,215.69,179.82
2016,12,12,15,30,78.0,82.0,0.7,11.0,99.0,188.15,156.46
2016,12,12,15,45,64.5,65.0,0.65,11.0,77.0,155.13,127.48
2016,12,12,16,0,51.0,48.0,0.6,11.0,55.0,121.51,97.3
2016,12,12,16,15,25.5,32.0,0.6,10.5,35.5,63.41,44.68
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,12.51,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,1.0,10.5,9.5,7.47,0.0
2016,12,13,7,30,0.0,19.0,1.1,11.0,19.0,14.95,0.0
2016,12,13,7,45,180.5,28.0,1.2,11.5,50.0,21.25,9.69
2016,12,13,8,0,361.0,37.0,1.3,12.0,81.0,30.46,20.68
2016,12,13,8,15,436.0,44.5,1.35,12.0,118.0,38.86,28.8
2016,12,13,8,30,511.0,52.0,1.4,12.0,155.0,80.98,45.46
2016,12,13,8,45,560.5,57.5,1.5,12.5,192.5,127.24,77.9
2016,12,13,9,0,610.0,63.0,1.6,13.0,230.0,179.4,120.69
2016,12,13,9,15,321.5,97.0,1.55,13.0,186.5,171.94,128.94
2016,12,13,9,30,33.0,131.0,1.5,13.0,143.0,117.01,93.3
2016,12,13,9,45,154.5,144.0,1.45,13.5,204.0,183.09,146.56
2016,12,13,10,0,276.0,157.0,1.4,14.0,265.0,266.16,213.91
2016,12,13,10,15,376.0,150.5,1.4,14.0,308.0,337.34,272.07
2016,12,13,10,30,476.0,144.0,1.4,14.0,351.0,409.79,330.96
2016,12,13,10,45,349.5,173.0,1.4,14.0,328.5,379.74,307.97
2016,12,13,11,0,223.0,202.0,1.4,14.0,306.0,336.57,273.63
2016,12,13,11,15,111.5,157.0,1.4,14.0,209.0,227.33,185.51
2016,12,13,11,30,0.0,112.0,1.4,14.0,112.0,88.21,68.85
2016,12,13,11,45,0.0,106.5,1.4,14.0,106.5,83.58,65.18
2016,12,13,12,0,0.0,101.0,1.4,14.0,101.0,78.94,61.29
2016,12,13,12,15,7.0,140.0,1.3,14.0,143.5,120.03,95.86
2016,12,13,12,30,14.0,179.0,1.2,14.0,186.0,165.32,133.37
2016,12,13,12,45,13.0,175.0,1.15,14.0,181.5,162.22,130.71
2016,12,13,13,0,12.0,171.0,1.1,14.0,177.0,159.18,128.29
2016,12,13,13,15,6.0,103.0,1.05,14.0,106.0,87.51,68.78
2016,12,13,13,30,0.0,35.0,1.0,14.0,35.0,26.74,17.26
2016,12,13,13,45,0.0,41.5,0.95,14.0,41.5,31.72,21.6
2016,12,13,14,0,0.0,48.0,0.9,14.0,48.0,36.71,25.9
2016,12,13,14,15,0.0,44.0,0.8,14.0,44.0,33.63,23.3
2016,12,13,14,30,0.0,40.0,0.7,14.0,40.0,30.54,20.7
2016,12,13,14,45,0.0,35.5,0.65,14.0,35.5,27.08,17.74
2016,12,13,15,0,0.0,31.0,0.6,14.0,31.0,23.63,14.76
2016,12,13,15,15,0.0,26.5,0.55,13.5,26.5,20.18,11.79
2016,12,13,15,30,0.0,22.0,0.5,13.0,22.0,16.73,8.78
2016,12,13,15,45,0.0,17.0,0.45,13.0,17.0,12.91,5.39
2016,12,13,16,0,0.0,12.0,0.4,13.0,12.0,9.1,1.99
2016,12,13,16,15,0.0,7.5,0.4,13.0,7.5,5.68,0.0
2016,12,13,16,30,0.0,3.0,0.4,13.0,3.0,2.27,0.0
2016,12,13,16,45,0.0,1.5,0.45,13.0,1.5,1.18,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.9,12.0,5.5,4.33,0.0
2016,12,14,7,30,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,12,14,7,45,18.5,26.5,2.3,12.5,28.5,19.88,8.23
2016,12,14,8,0,37.0,42.0,2.5,13.0,46.0,30.98,20.95
2016,12,14,8,15,51.5,59.0,2.55,13.0,67.5,43.09,32.33
2016,12,14,8,30,66.0,76.0,2.6,13.0,89.0,62.09,45.0
2016,12,14,8,45,75.5,92.5,2.65,13.5,111.0,82.55,61.52
2016,12,14,9,0,85.0,109.0,2.7,14.0,133.0,104.64,80.0
2016,12,14,9,15,92.5,124.0,2.75,14.0,153.0,126.6,98.91
2016,12,14,9,30,100.0,139.0,2.8,14.0,173.0,149.8,118.97
2016,12,14,9,45,68.5,147.0,2.85,14.5,171.0,147.26,117.94
2016,12,14,10,0,37.0,155.0,2.9,15.0,169.0,146.27,117.58
2016,12,14,10,15,69.5,171.5,2.9,15.0,200.5,180.64,146.2
2016,12,14,10,30,102.0,188.0,2.9,15.0,232.0,219.12,178.24
2016,12,14,10,45,149.0,196.0,2.95,15.0,264.0,272.88,222.79
2016,12,14,11,0,196.0,204.0,3.0,15.0,296.0,321.15,262.72
2016,12,14,11,15,247.0,203.5,3.0,15.0,322.0,381.96,312.37
2016,12,14,11,30,298.0,203.0,3.0,15.0,348.0,433.38,354.24
2016,12,14,11,45,149.0,166.0,3.0,15.0,238.5,279.04,229.15
2016,12,14,12,0,0.0,129.0,3.0,15.0,129.0,103.66,81.51
2016,12,14,12,15,85.5,173.5,3.0,15.0,215.5,232.52,191.04
2016,12,14,12,30,171.0,218.0,3.0,15.0,302.0,382.08,313.25
2016,12,14,12,45,242.5,205.0,3.0,15.0,321.0,459.35,375.82
2016,12,14,13,0,314.0,192.0,3.0,15.0,340.0,519.28,424.7
2016,12,14,13,15,157.0,138.0,2.95,15.0,212.0,295.11,244.47
2016,12,14,13,30,0.0,84.0,2.9,15.0,84.0,65.03,49.44
2016,12,14,13,45,0.0,103.5,2.9,15.0,103.5,83.72,65.46
2016,12,14,14,0,0.0,123.0,2.9,15.0,123.0,105.17,83.56
2016,12,14,14,15,0.0,113.0,2.75,15.0,113.0,96.62,76.46
2016,12,14,14,30,0.0,103.0,2.6,15.0,103.0,88.12,69.4
2016,12,14,14,45,0.0,92.0,2.5,15.0,92.0,78.57,61.38
2016,12,14,15,0,0.0,81.0,2.4,15.0,81.0,69.05,53.32
2016,12,14,15,15,0.0,68.5,2.25,14.5,68.5,57.76,43.75
2016,12,14,15,30,0.0,56.0,2.1,14.0,56.0,46.37,33.96
2016,12,14,15,45,0.0,43.5,1.95,14.0,43.5,34.8,23.84
2016,12,14,16,0,0.0,31.0,1.8,14.0,31.0,23.69,14.09
2016,12,14,16,15,0.0,20.0,1.8,13.5,20.0,15.24,6.22
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,13.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,17.5,4.25,13.5,17.5,13.34,3.33
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,22.14,13.24
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,32.39,22.79
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,43.01,30.94
2016,12,15,8,45,0.0,71.0,4.05,14.0,71.0,53.91,40.46
2016,12,15,9,0,0.0,85.0,4.0,14.0,85.0,65.04,50.08
2016,12,15,9,15,0.0,98.0,4.05,14.0,98.0,75.62,59.14
2016,12,15,9,30,0.0,111.0,4.1,14.0,111.0,86.4,68.27
2016,12,15,9,45,0.0,120.5,4.15,14.5,120.5,94.52,74.93
2016,12,15,10,0,0.0,130.0,4.2,15.0,130.0,102.75,81.6
2016,12,15,10,15,0.0,131.0,4.2,15.0,131.0,103.86,82.41
2016,12,15,10,30,0.0,132.0,4.2,15.0,132.0,104.93,83.2
2016,12,15,10,45,0.0,116.0,4.2,15.0,116.0,91.37,71.73
2016,12,15,11,0,0.0,100.0,4.2,15.0,100.0,77.91,60.36
2016,12,15,11,15,0.0,106.0,4.15,15.0,106.0,83.01,64.6
2016,12,15,11,30,0.0,112.0,4.1,15.0,112.0,88.23,68.93
2016,12,15,11,45,0.0,113.0,4.1,15.0,113.0,89.22,69.73
2016,12,15,12,0,0.0,114.0,4.1,15.0,114.0,90.27,70.59
2016,12,15,12,15,14.5,153.0,4.1,15.0,160.0,138.57,111.42
2016,12,15,12,30,29.0,192.0,4.1,15.0,206.0,209.47,170.39
2016,12,15,12,45,14.5,159.5,4.2,15.0,166.5,147.71,119.01
2016,12,15,13,0,0.0,127.0,4.3,15.0,127.0,103.87,82.05
2016,12,15,13,15,0.0,108.0,4.45,15.0,108.0,86.54,67.65
2016,12,15,13,30,0.0,89.0,4.6,15.0,89.0,69.52,53.4
2016,12,15,13,45,0.0,69.0,4.75,15.0,69.0,52.93,39.44
2016,12,15,14,0,0.0,49.0,4.9,15.0,49.0,37.48,26.37
2016,12,15,14,15,0.0,45.0,4.9,15.0,45.0,34.4,23.78
2016,12,15,14,30,0.0,41.0,4.9,15.0,41.0,31.31,21.18
2016,12,15,14,45,0.0,36.5,4.95,15.0,36.5,27.85,18.23
2016,12,15,15,0,0.0,32.0,5.0,15.0,32.0,24.39,15.27
2016,12,15,15,15,0.0,27.0,4.9,15.0,27.0,20.56,11.95
2016,12,15,15,30,0.0,22.0,4.8,15.0,22.0,16.73,8.61
2016,12,15,15,45,0.0,17.0,4.7,15.0,17.0,12.91,5.26
2016,12,15,16,0,0.0,12.0,4.6,15.0,12.0,9.1,1.9
2016,12,15,16,15,0.0,7.5,4.5,15.0,7.5,5.68,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,8.0,18.0,14.16,0.0
2016,12,16,7,45,188.0,29.0,3.9,8.5,50.5,21.97,8.89
2016,12,16,8,0,376.0,40.0,4.0,9.0,83.0,33.17,23.07
2016,12,16,8,15,461.0,48.0,4.15,9.0,123.0,39.63,29.72
2016,12,16,8,30,546.0,56.0,4.3,9.0,163.0,83.36,47.73
2016,12,16,8,45,604.0,60.5,4.5,9.5,203.0,131.79,81.05
2016,12,16,9,0,662.0,65.0,4.7,10.0,243.0,187.12,126.64
2016,12,16,9,15,354.5,98.5,4.75,10.0,195.5,179.21,135.84
2016,12,16,9,30,47.0,132.0,4.8,10.0,148.0,121.93,98.53
2016,12,16,9,45,49.5,145.5,4.85,10.5,164.0,138.71,113.04
2016,12,16,10,0,52.0,159.0,4.9,11.0,180.0,156.11,127.86
2016,12,16,10,15,170.0,169.0,4.9,11.0,242.0,234.8,194.28
2016,12,16,10,30,288.0,179.0,4.9,11.0,304.0,329.29,273.97
2016,12,16,10,45,295.0,185.0,4.9,11.0,317.5,358.04,298.71
2016,12,16,11,0,302.0,191.0,4.9,11.0,331.0,387.01,323.45
2016,12,16,11,15,338.0,190.0,4.85,11.0,350.0,428.38,358.43
2016,12,16,11,30,374.0,189.0,4.8,11.0,369.0,471.96,394.89
2016,12,16,11,45,366.5,194.0,4.8,11.0,372.5,490.95,410.54
2016,12,16,12,0,359.0,199.0,4.8,11.0,376.0,508.5,424.94
2016,12,16,12,15,612.0,140.5,4.7,11.0,439.0,698.65,580.4
2016,12,16,12,30,865.0,82.0,4.6,11.0,502.0,868.49,709.09
2016,12,16,12,45,863.0,80.5,4.6,11.0,492.5,891.04,725.15
2016,12,16,13,0,861.0,79.0,4.6,11.0,483.0,910.23,739.8
2016,12,16,13,15,596.5,126.5,4.55,11.0,401.5,745.99,615.71
2016,12,16,13,30,332.0,174.0,4.5,11.0,320.0,533.61,446.76
2016,12,16,13,45,573.0,124.0,4.5,11.0,359.5,742.48,616.39
2016,12,16,14,0,814.0,74.0,4.5,11.0,399.0,915.77,747.53
2016,12,16,14,15,794.0,71.5,4.4,10.5,368.5,898.45,734.86
2016,12,16,14,30,774.0,69.0,4.3,10.0,338.0,877.64,720.73
2016,12,16,14,45,742.5,66.0,4.2,10.0,302.0,841.78,693.49
2016,12,16,15,0,711.0,63.0,4.1,10.0,266.0,802.93,663.33
2016,12,16,15,15,666.0,58.5,3.75,9.5,226.5,756.54,626.6
2016,12,16,15,30,621.0,54.0,3.4,9.0,187.0,699.99,580.28
2016,12,16,15,45,552.0,47.0,3.05,9.0,146.5,617.21,510.27
2016,12,16,16,0,483.0,40.0,2.7,9.0,106.0,535.27,437.61
2016,12,16,16,15,241.5,36.5,2.55,8.5,69.5,312.82,244.15
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,55.56,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.5,1.2,2.5,9.5,0.0,0.0
2016,12,17,7,30,229.0,13.0,1.2,3.0,19.0,10.23,0.0
2016,12,17,7,45,373.5,22.5,1.3,3.5,55.0,20.55,7.7
2016,12,17,8,0,518.0,32.0,1.4,4.0,91.0,29.52,20.36
2016,12,17,8,15,595.0,38.5,1.55,4.5,133.0,35.58,26.65
2016,12,17,8,30,672.0,45.0,1.7,5.0,175.0,83.69,44.86
2016,12,17,8,45,719.0,49.0,1.9,5.5,216.5,137.2,81.63
2016,12,17,9,0,766.0,53.0,2.1,6.0,258.0,196.22,131.08
2016,12,17,9,15,796.5,56.0,2.2,6.5,296.0,255.48,185.24
2016,12,17,9,30,827.0,59.0,2.3,7.0,334.0,317.68,242.98
2016,12,17,9,45,848.0,61.5,2.4,7.5,366.5,378.58,299.45
2016,12,17,10,0,869.0,64.0,2.5,8.0,399.0,440.73,355.66
2016,12,17,10,15,883.0,65.5,2.5,8.0,425.5,497.1,406.25
2016,12,17,10,30,897.0,67.0,2.5,8.0,452.0,554.86,456.43
2016,12,17,10,45,905.0,68.5,2.55,8.5,472.0,608.73,501.38
2016,12,17,11,0,913.0,70.0,2.6,9.0,492.0,661.31,543.96
2016,12,17,11,15,918.0,70.5,2.6,9.0,504.5,709.22,582.59
2016,12,17,11,30,923.0,71.0,2.6,9.0,517.0,755.09,617.5
2016,12,17,11,45,923.5,71.5,2.6,9.5,521.0,795.31,645.75
2016,12,17,12,0,924.0,72.0,2.6,10.0,525.0,832.75,671.71
2016,12,17,12,15,922.5,72.0,2.55,10.0,522.5,865.0,694.55
2016,12,17,12,30,921.0,72.0,2.5,10.0,520.0,894.06,715.03
2016,12,17,12,45,912.5,72.5,2.5,10.0,508.5,914.26,729.61
2016,12,17,13,0,904.0,73.0,2.5,10.0,497.0,930.78,741.74
2016,12,17,13,15,895.5,72.0,2.4,10.0,479.0,941.67,749.01
2016,12,17,13,30,887.0,71.0,2.3,10.0,461.0,959.63,761.39
2016,12,17,13,45,873.5,69.5,2.25,10.0,436.0,957.8,760.25
2016,12,17,14,0,860.0,68.0,2.2,10.0,411.0,952.16,756.68
2016,12,17,14,15,840.5,66.0,2.05,9.5,380.0,936.3,746.07
2016,12,17,14,30,821.0,64.0,1.9,9.0,349.0,916.85,732.74
2016,12,17,14,45,792.0,61.0,1.75,9.0,312.5,883.48,707.72
2016,12,17,15,0,763.0,58.0,1.6,9.0,276.0,847.04,679.92
2016,12,17,15,15,720.0,53.5,1.4,8.5,235.5,792.7,638.55
2016,12,17,15,30,677.0,49.0,1.2,8.0,195.0,736.33,594.0
2016,12,17,15,45,608.0,43.5,1.05,7.5,153.0,653.44,527.86
2016,12,17,16,0,539.0,38.0,0.9,7.0,111.0,570.05,457.57
2016,12,17,16,15,269.5,36.5,0.95,6.5,73.0,336.83,261.93
2016,12,17,16,30,0.0,35.0,1.0,6.0,35.0,61.9,3.74
2016,12,17,16,45,0.0,17.5,1.05,6.0,17.5,13.77,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,1.5,9.0,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,2.0,18.0,9.44,0.0
2016,12,18,7,45,370.0,21.5,1.5,2.5,53.5,19.62,6.59
2016,12,18,8,0,518.0,31.0,1.7,3.0,89.0,28.62,19.58
2016,12,18,8,15,596.5,37.0,1.7,3.5,131.0,34.27,25.55
2016,12,18,8,30,675.0,43.0,1.7,4.0,173.0,80.71,42.8
2016,12,18,8,45,725.0,46.5,1.7,4.5,214.5,134.21,79.13
2016,12,18,9,0,775.0,50.0,1.7,5.0,256.0,193.55,128.62
2016,12,18,9,15,806.5,53.0,1.7,5.5,294.5,253.47,183.27
2016,12,18,9,30,838.0,56.0,1.7,6.0,333.0,316.44,241.54
2016,12,18,9,45,858.5,58.5,1.75,6.5,366.0,376.94,297.59
2016,12,18,10,0,879.0,61.0,1.8,7.0,399.0,438.63,353.24
2016,12,18,10,15,893.5,62.5,1.8,7.5,426.5,497.29,404.67
2016,12,18,10,30,908.0,64.0,1.8,8.0,454.0,555.83,454.21
2016,12,18,10,45,918.0,65.0,1.85,8.5,474.5,610.84,499.59
2016,12,18,11,0,928.0,66.0,1.9,9.0,495.0,664.72,542.69
2016,12,18,11,15,934.0,67.0,1.9,9.0,508.0,714.54,582.17
2016,12,18,11,30,940.0,68.0,1.9,9.0,521.0,762.4,617.83
2016,12,18,11,45,942.5,68.0,1.95,9.5,526.0,804.23,647.12
2016,12,18,12,0,945.0,68.0,2.0,10.0,531.0,843.37,674.25
2016,12,18,12,15,943.5,68.0,2.05,10.0,528.5,876.34,698.06
2016,12,18,12,30,942.0,68.0,2.1,10.0,526.0,906.06,719.62
2016,12,18,12,45,938.0,67.5,2.2,10.0,515.5,929.56,737.41
2016,12,18,13,0,934.0,67.0,2.3,10.0,505.0,949.47,752.85
2016,12,18,13,15,925.5,66.0,2.35,10.0,487.0,960.92,761.93
2016,12,18,13,30,917.0,65.0,2.4,10.0,469.0,968.56,768.56
2016,12,18,13,45,903.5,63.5,2.5,10.0,443.5,966.96,769.31
2016,12,18,14,0,890.0,62.0,2.6,10.0,418.0,961.58,767.49
2016,12,18,14,15,871.0,60.5,2.5,10.0,386.5,947.24,757.26
2016,12,18,14,30,852.0,59.0,2.4,10.0,355.0,940.09,752.1
2016,12,18,14,45,823.0,56.5,2.3,10.0,318.0,907.47,728.21
2016,12,18,15,0,794.0,54.0,2.2,10.0,281.0,871.75,701.59
2016,12,18,15,15,752.5,50.0,1.9,9.0,240.5,819.36,662.13
2016,12,18,15,30,711.0,46.0,1.6,8.0,200.0,764.92,619.23
2016,12,18,15,45,644.5,41.0,1.35,7.5,157.5,684.71,554.01
2016,12,18,16,0,578.0,36.0,1.1,7.0,115.0,604.1,484.78
2016,12,18,16,15,459.5,27.5,1.1,6.5,76.0,476.59,367.63
2016,12,18,16,30,341.0,19.0,1.1,6.0,37.0,338.18,65.68
2016,12,18,16,45,170.5,9.5,1.15,5.5,18.5,144.35,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
