Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,30,0.0,16.0,1.3,2.0,16.0,12.59,0.0
2016,12,19,7,45,237.0,24.0,1.45,3.0,50.0,19.76,6.06
2016,12,19,8,0,474.0,32.0,1.6,4.0,84.0,26.96,17.99
2016,12,19,8,15,553.5,38.5,1.65,4.5,125.0,35.32,26.37
2016,12,19,8,30,633.0,45.0,1.7,5.0,166.0,78.45,42.49
2016,12,19,8,45,683.0,49.0,1.75,5.5,206.5,129.75,76.97
2016,12,19,9,0,733.0,53.0,1.8,6.0,247.0,186.97,124.31
2016,12,19,9,15,765.0,56.5,1.85,6.5,284.5,244.98,176.95
2016,12,19,9,30,797.0,60.0,1.9,7.0,322.0,306.19,233.42
2016,12,19,9,45,820.0,61.5,2.0,7.5,354.5,365.1,287.94
2016,12,19,10,0,843.0,63.0,2.1,8.0,387.0,425.48,342.51
2016,12,19,10,15,857.5,65.0,2.2,8.5,413.5,483.56,393.82
2016,12,19,10,30,872.0,67.0,2.3,9.0,440.0,538.49,441.13
2016,12,19,10,45,880.5,68.5,2.4,9.5,459.5,591.46,485.47
2016,12,19,11,0,889.0,70.0,2.5,10.0,479.0,643.27,527.61
2016,12,19,11,15,894.5,70.5,2.45,10.0,492.0,690.54,565.44
2016,12,19,11,30,900.0,71.0,2.4,10.0,505.0,735.9,599.81
2016,12,19,11,45,901.5,71.5,2.4,10.5,510.0,776.1,628.01
2016,12,19,12,0,903.0,72.0,2.4,11.0,515.0,813.69,654.01
2016,12,19,12,15,901.5,72.0,2.4,11.0,512.0,845.42,676.79
2016,12,19,12,30,900.0,72.0,2.4,11.0,509.0,874.03,697.34
2016,12,19,12,45,895.5,71.5,2.45,11.5,499.0,896.15,712.42
2016,12,19,13,0,891.0,71.0,2.5,12.0,489.0,914.82,725.15
2016,12,19,13,15,765.0,89.5,2.45,12.0,439.0,851.11,679.39
2016,12,19,13,30,639.0,108.0,2.4,12.0,389.0,776.63,625.87
2016,12,19,13,45,620.0,105.5,2.35,12.0,366.5,766.16,619.21
2016,12,19,14,0,601.0,103.0,2.3,12.0,344.0,752.55,609.64
2016,12,19,14,15,703.0,83.0,2.1,11.5,344.0,831.71,668.39
2016,12,19,14,30,805.0,63.0,1.9,11.0,344.0,899.84,716.56
2016,12,19,14,45,776.5,60.0,1.75,11.0,308.0,867.25,691.22
2016,12,19,15,0,748.0,57.0,1.6,11.0,272.0,831.68,664.21
2016,12,19,15,15,705.0,53.0,1.4,10.0,232.5,778.36,624.99
2016,12,19,15,30,662.0,49.0,1.2,9.0,193.0,723.04,582.51
2016,12,19,15,45,594.0,43.5,1.05,8.5,152.0,641.52,517.64
2016,12,19,16,0,526.0,38.0,0.9,8.0,111.0,572.18,458.33
2016,12,19,16,15,408.5,29.0,0.9,7.5,73.5,447.34,345.44
2016,12,19,16,30,291.0,20.0,0.9,7.0,36.0,308.69,76.83
2016,12,19,16,45,145.5,10.0,0.95,7.0,18.0,124.81,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.2,3.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.3,4.0,15.0,11.8,0.0
2016,12,20,7,45,220.5,23.0,1.4,4.5,47.0,18.88,4.89
2016,12,20,8,0,441.0,31.0,1.5,5.0,79.0,25.99,17.0
2016,12,20,8,15,521.0,38.0,1.5,5.5,119.0,31.92,23.19
2016,12,20,8,30,601.0,45.0,1.5,6.0,159.0,75.18,40.98
2016,12,20,8,45,649.5,49.5,1.55,6.5,198.0,124.69,73.9
2016,12,20,9,0,698.0,54.0,1.6,7.0,237.0,179.97,119.29
2016,12,20,9,15,730.0,57.0,1.55,7.5,273.5,235.41,169.19
2016,12,20,9,30,762.0,60.0,1.5,8.0,310.0,294.04,222.86
2016,12,20,9,45,787.5,61.5,1.5,8.5,342.0,351.8,275.65
2016,12,20,10,0,813.0,63.0,1.5,9.0,374.0,411.38,328.68
2016,12,20,10,15,827.5,64.5,1.55,9.5,400.0,467.3,377.54
2016,12,20,10,30,842.0,66.0,1.6,10.0,426.0,523.26,424.86
2016,12,20,10,45,851.5,67.5,1.65,11.0,445.5,572.18,464.5
2016,12,20,11,0,861.0,69.0,1.7,12.0,465.0,623.23,504.31
2016,12,20,11,15,867.0,69.5,1.7,12.0,477.5,669.59,540.94
2016,12,20,11,30,873.0,70.0,1.7,12.0,490.0,714.15,574.49
2016,12,20,11,45,874.5,70.5,1.75,12.5,495.0,753.31,601.86
2016,12,20,12,0,876.0,71.0,1.8,13.0,500.0,789.95,627.21
2016,12,20,12,15,875.0,71.0,1.85,13.0,497.5,821.24,649.78
2016,12,20,12,30,874.0,71.0,1.9,13.0,495.0,849.54,670.29
2016,12,20,12,45,865.0,71.5,1.95,13.5,484.5,868.32,682.88
2016,12,20,13,0,856.0,72.0,2.0,14.0,474.0,893.75,700.32
2016,12,20,13,15,847.5,71.0,2.05,14.0,457.0,904.34,708.62
2016,12,20,13,30,839.0,70.0,2.1,14.0,440.0,911.31,714.68
2016,12,20,13,45,825.5,68.5,2.15,14.0,416.5,909.24,714.53
2016,12,20,14,0,812.0,67.0,2.2,14.0,393.0,903.54,711.95
2016,12,20,14,15,792.5,65.0,2.05,13.5,363.0,887.82,701.53
2016,12,20,14,30,773.0,63.0,1.9,13.0,333.0,868.71,688.56
2016,12,20,14,45,745.5,60.0,1.75,13.0,298.5,837.31,665.18
2016,12,20,15,0,718.0,57.0,1.6,13.0,264.0,803.03,639.2
2016,12,20,15,15,676.0,53.0,1.45,12.0,225.5,751.1,601.63
2016,12,20,15,30,634.0,49.0,1.3,11.0,187.0,697.25,560.93
2016,12,20,15,45,570.0,43.0,1.15,10.5,147.5,619.53,499.05
2016,12,20,16,0,506.0,37.0,1.0,10.0,108.0,553.3,442.45
2016,12,20,16,15,392.0,28.5,1.0,9.5,71.5,432.65,334.25
2016,12,20,16,30,278.0,20.0,1.0,9.0,35.0,299.03,90.03
2016,12,20,16,45,139.0,10.0,1.05,8.5,17.5,119.72,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,60.0,5.5,0.85,7.5,6.5,0.0,0.0
2016,12,21,7,30,120.0,11.0,1.0,8.0,13.0,8.65,0.0
2016,12,21,7,45,255.5,21.5,1.15,8.5,43.5,17.72,3.52
2016,12,21,8,0,391.0,32.0,1.3,9.0,74.0,26.6,17.15
2016,12,21,8,15,472.5,39.5,1.4,9.0,112.5,32.83,23.63
2016,12,21,8,30,554.0,47.0,1.5,9.0,151.0,70.32,38.2
2016,12,21,8,45,603.0,52.0,1.6,9.5,189.5,117.83,69.37
2016,12,21,9,0,652.0,57.0,1.7,10.0,228.0,171.16,112.5
2016,12,21,9,15,485.5,90.0,1.75,10.5,227.5,199.18,146.21
2016,12,21,9,30,319.0,123.0,1.8,11.0,227.0,204.76,159.57
2016,12,21,9,45,330.5,134.0,1.9,11.5,251.5,240.52,191.57
2016,12,21,10,0,342.0,145.0,2.0,12.0,276.0,277.51,224.02
2016,12,21,10,15,350.0,153.5,2.0,12.5,295.5,311.6,253.43
2016,12,21,10,30,358.0,162.0,2.0,13.0,315.0,346.2,282.57
2016,12,21,10,45,595.0,117.0,2.05,13.5,385.0,479.92,390.66
2016,12,21,11,0,832.0,72.0,2.1,14.0,455.0,611.91,494.72
2016,12,21,11,15,838.5,73.0,2.1,14.0,467.5,658.79,531.17
2016,12,21,11,30,845.0,74.0,2.1,14.0,480.0,704.0,565.84
2016,12,21,11,45,847.5,74.5,2.1,14.5,485.5,743.73,593.36
2016,12,21,12,0,850.0,75.0,2.1,15.0,491.0,781.05,618.86
2016,12,21,12,15,849.5,74.5,2.1,15.0,489.0,812.09,640.84
2016,12,21,12,30,849.0,74.0,2.1,15.0,487.0,840.18,660.73
2016,12,21,12,45,846.0,73.5,2.15,15.0,478.0,863.01,677.4
2016,12,21,13,0,843.0,73.0,2.2,15.0,469.0,882.55,691.91
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.5,893.94,699.83
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,901.78,705.44
2016,12,21,13,45,817.5,68.5,2.1,15.0,413.5,901.23,705.81
2016,12,21,14,0,807.0,66.0,2.1,15.0,391.0,897.12,703.82
2016,12,21,14,15,788.5,64.0,2.0,15.0,361.5,882.46,693.38
2016,12,21,14,30,770.0,62.0,1.9,15.0,332.0,864.44,680.5
2016,12,21,14,45,745.0,59.0,1.85,15.0,298.0,835.59,660.15
2016,12,21,15,0,720.0,56.0,1.8,15.0,264.0,803.85,637.19
2016,12,21,15,15,679.5,52.0,1.6,14.0,226.0,753.46,600.52
2016,12,21,15,30,639.0,48.0,1.4,13.0,188.0,701.16,560.79
2016,12,21,15,45,576.5,42.0,1.2,12.5,148.5,624.89,500.01
2016,12,21,16,0,514.0,36.0,1.0,12.0,109.0,548.63,436.09
2016,12,21,16,15,403.5,28.0,1.05,11.5,72.5,442.13,340.41
2016,12,21,16,30,293.0,20.0,1.1,11.0,36.0,312.85,109.64
2016,12,21,16,45,146.5,10.0,1.15,10.5,18.0,125.91,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,68.0,5.5,1.55,7.0,7.0,0.0,0.0
2016,12,22,7,30,136.0,11.0,1.5,7.0,14.0,8.65,0.0
2016,12,22,7,45,283.5,21.5,1.5,7.5,46.0,17.81,3.01
2016,12,22,8,0,431.0,32.0,1.5,8.0,78.0,26.8,17.34
2016,12,22,8,15,515.0,39.5,1.45,8.0,118.5,33.11,23.96
2016,12,22,8,30,599.0,47.0,1.4,8.0,159.0,71.52,38.5
2016,12,22,8,45,652.5,51.5,1.35,8.5,199.5,123.93,72.75
2016,12,22,9,0,706.0,56.0,1.3,9.0,240.0,180.14,117.87
2016,12,22,9,15,739.5,59.5,1.25,9.5,277.5,236.83,168.11
2016,12,22,9,30,773.0,63.0,1.2,10.0,315.0,296.94,222.33
2016,12,22,9,45,796.5,65.0,1.15,11.0,347.5,355.2,274.32
2016,12,22,10,0,820.0,67.0,1.1,12.0,380.0,415.07,326.04
2016,12,22,10,15,835.0,69.0,1.15,12.5,406.5,472.3,375.03
2016,12,22,10,30,850.0,71.0,1.2,13.0,433.0,529.64,422.48
2016,12,22,10,45,859.5,72.0,1.25,13.5,453.0,582.62,465.13
2016,12,22,11,0,869.0,73.0,1.3,14.0,473.0,634.58,505.69
2016,12,22,11,15,875.0,74.0,1.35,14.0,485.5,682.95,543.42
2016,12,22,11,30,881.0,75.0,1.4,14.0,498.0,729.5,578.64
2016,12,22,11,45,882.5,75.5,1.5,14.5,503.5,770.07,606.95
2016,12,22,12,0,884.0,76.0,1.6,15.0,509.0,800.08,627.64
2016,12,22,12,15,883.5,75.5,1.65,15.0,507.0,831.77,650.25
2016,12,22,12,30,883.0,75.0,1.7,15.0,505.0,860.45,670.73
2016,12,22,12,45,882.0,73.5,1.75,15.0,496.0,884.33,687.95
2016,12,22,13,0,881.0,72.0,1.8,15.0,487.0,904.94,703.05
2016,12,22,13,15,873.0,71.0,1.7,15.0,470.0,926.89,717.33
2016,12,22,13,30,865.0,70.0,1.6,15.0,453.0,934.99,722.03
2016,12,22,13,45,853.0,68.5,1.55,15.0,429.0,934.92,722.03
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,931.14,719.65
2016,12,22,14,15,821.5,65.0,1.3,15.0,375.0,915.79,707.09
2016,12,22,14,30,802.0,63.0,1.1,15.0,345.0,896.92,691.96
2016,12,22,14,45,774.0,60.0,0.95,15.0,309.5,865.15,668.42
2016,12,22,15,0,746.0,57.0,0.8,15.0,274.0,830.39,642.35
2016,12,22,15,15,704.0,53.0,0.75,14.5,234.5,778.33,606.09
2016,12,22,15,30,662.0,49.0,0.7,14.0,195.0,724.25,566.76
2016,12,22,15,45,593.0,43.5,0.7,13.5,154.0,642.06,505.41
2016,12,22,16,0,524.0,38.0,0.7,13.0,113.0,571.48,448.78
2016,12,22,16,15,412.0,29.5,0.7,12.5,75.5,451.85,345.3
2016,12,22,16,30,300.0,21.0,0.7,12.0,38.0,321.12,126.96
2016,12,22,16,45,150.0,10.5,0.75,12.0,19.0,129.28,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,4.6,9.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,4.7,9.0,2.0,1.57,0.0
2016,12,23,7,45,0.0,7.5,4.8,9.0,7.5,5.68,0.0
2016,12,23,8,0,0.0,13.0,4.9,9.0,13.0,9.87,2.75
2016,12,23,8,15,0.0,20.0,4.95,9.0,20.0,15.21,7.88
2016,12,23,8,30,0.0,27.0,5.0,9.0,27.0,20.57,12.14
2016,12,23,8,45,0.0,34.0,5.05,9.5,34.0,25.93,16.91
2016,12,23,9,0,0.0,41.0,5.1,10.0,41.0,31.31,21.64
2016,12,23,9,15,0.0,47.5,5.0,10.0,47.5,36.32,26.03
2016,12,23,9,30,0.0,54.0,4.9,10.0,54.0,41.33,30.39
2016,12,23,9,45,0.0,60.0,4.85,10.5,60.0,45.96,34.31
2016,12,23,10,0,0.0,66.0,4.8,11.0,66.0,50.61,38.2
2016,12,23,10,15,0.5,105.5,4.6,11.0,106.0,82.64,65.66
2016,12,23,10,30,1.0,145.0,4.4,11.0,146.0,116.67,94.54
2016,12,23,10,45,0.5,77.0,4.2,11.5,77.5,59.42,45.49
2016,12,23,11,0,0.0,9.0,4.0,12.0,9.0,6.86,0.25
2016,12,23,11,15,0.0,9.5,4.0,12.0,9.5,7.24,0.58
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,7.62,0.91
2016,12,23,11,45,0.0,15.0,4.0,12.5,15.0,11.44,4.18
2016,12,23,12,0,0.0,20.0,4.0,13.0,20.0,15.27,7.43
2016,12,23,12,15,0.0,14.0,4.25,12.5,14.0,10.68,3.52
2016,12,23,12,30,0.0,8.0,4.5,12.0,8.0,6.1,0.0
2016,12,23,12,45,0.0,8.0,4.75,12.0,8.0,6.1,0.0
2016,12,23,13,0,0.0,8.0,5.0,12.0,8.0,6.09,0.0
2016,12,23,13,15,0.0,48.0,5.0,11.5,48.0,36.74,26.02
2016,12,23,13,30,0.0,88.0,5.0,11.0,88.0,68.54,53.43
2016,12,23,13,45,11.5,121.5,5.0,11.0,126.0,112.37,91.52
2016,12,23,14,0,23.0,155.0,5.0,11.0,164.0,162.76,134.93
2016,12,23,14,15,21.0,144.0,4.85,11.0,151.5,151.86,125.73
2016,12,23,14,30,19.0,133.0,4.7,11.0,139.0,141.05,116.62
2016,12,23,14,45,14.5,120.0,4.55,11.0,124.5,125.43,103.2
2016,12,23,15,0,10.0,107.0,4.4,11.0,110.0,109.93,89.76
2016,12,23,15,15,5.0,92.5,4.05,10.5,94.0,92.08,74.26
2016,12,23,15,30,0.0,78.0,3.7,10.0,78.0,74.32,58.63
2016,12,23,15,45,0.0,61.5,3.35,10.0,61.5,58.14,44.35
2016,12,23,16,0,0.0,45.0,3.0,10.0,45.0,41.28,29.4
2016,12,23,16,15,0.0,30.0,2.75,9.5,30.0,25.68,15.33
2016,12,23,16,30,0.0,15.0,2.5,9.0,15.0,11.43,0.0
2016,12,23,16,45,0.0,7.5,2.3,9.0,7.5,5.9,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,16.0,1.6,6.5,37.5,13.01,0.0
2016,12,24,8,0,419.0,32.0,1.7,7.0,75.0,26.76,17.27
2016,12,24,8,15,505.0,39.0,1.9,7.0,115.0,32.66,23.61
2016,12,24,8,30,591.0,46.0,2.1,7.0,155.0,67.54,36.48
2016,12,24,8,45,649.0,50.0,2.35,7.5,196.0,119.33,69.58
2016,12,24,9,0,707.0,54.0,2.6,8.0,237.0,175.45,114.47
2016,12,24,9,15,740.5,57.0,2.65,8.0,274.0,231.62,165.12
2016,12,24,9,30,774.0,60.0,2.7,8.0,311.0,291.19,220.42
2016,12,24,9,45,801.5,61.5,2.8,8.5,344.5,350.32,275.21
2016,12,24,10,0,829.0,63.0,2.9,9.0,378.0,411.51,330.73
2016,12,24,10,15,844.5,64.5,2.95,9.0,405.0,468.9,382.54
2016,12,24,10,30,860.0,66.0,3.0,9.0,432.0,526.43,433.08
2016,12,24,10,45,871.5,67.0,3.1,9.5,452.5,577.2,476.32
2016,12,24,11,0,883.0,68.0,3.2,10.0,473.0,630.13,519.97
2016,12,24,11,15,889.0,68.5,3.2,10.0,486.0,677.78,558.98
2016,12,24,11,30,895.0,69.0,3.2,10.0,499.0,723.59,594.95
2016,12,24,11,45,898.0,69.0,3.25,10.0,505.0,764.53,625.64
2016,12,24,12,0,901.0,69.0,3.3,10.0,511.0,802.98,654.35
2016,12,24,12,15,900.5,69.0,3.3,10.0,509.5,835.9,678.58
2016,12,24,12,30,900.0,69.0,3.3,10.0,508.0,865.79,700.57
2016,12,24,12,45,889.5,71.0,3.3,10.0,497.5,886.3,715.71
2016,12,24,13,0,879.0,73.0,3.3,10.0,487.0,903.17,728.35
2016,12,24,13,15,871.0,72.0,3.25,10.0,470.5,925.32,744.63
2016,12,24,13,30,863.0,71.0,3.2,10.0,454.0,933.64,750.87
2016,12,24,13,45,852.5,69.0,3.15,10.0,430.5,934.56,751.97
2016,12,24,14,0,842.0,67.0,3.1,10.0,407.0,931.79,750.51
2016,12,24,14,15,823.5,65.0,2.95,9.5,377.5,917.65,741.37
2016,12,24,14,30,805.0,63.0,2.8,9.0,348.0,899.97,729.55
2016,12,24,14,45,779.0,60.0,2.65,9.0,313.0,870.35,707.3
2016,12,24,15,0,753.0,57.0,2.5,9.0,278.0,837.68,682.29
2016,12,24,15,15,712.5,53.0,2.15,8.5,239.0,787.15,642.56
2016,12,24,15,30,672.0,49.0,1.8,8.0,200.0,734.54,599.71
2016,12,24,15,45,607.5,43.5,1.45,7.5,159.0,656.45,535.42
2016,12,24,16,0,543.0,38.0,1.1,7.0,118.0,578.03,467.9
2016,12,24,16,15,430.5,30.0,1.1,6.5,80.0,469.2,370.97
2016,12,24,16,30,318.0,22.0,1.1,6.0,42.0,340.36,169.24
2016,12,24,16,45,159.0,11.0,1.1,6.0,21.0,137.29,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,80.0,18.0,1.25,5.5,26.5,13.63,0.0
2016,12,25,8,0,160.0,36.0,1.3,6.0,53.0,26.98,17.5
2016,12,25,8,15,193.0,52.0,1.5,6.5,81.5,38.52,28.9
2016,12,25,8,30,226.0,68.0,1.7,7.0,110.0,62.11,42.17
2016,12,25,8,45,251.5,82.0,1.9,7.5,138.5,92.87,64.2
2016,12,25,9,0,277.0,96.0,2.1,8.0,167.0,127.01,92.2
2016,12,25,9,15,288.0,110.0,2.15,8.0,194.0,161.13,122.69
2016,12,25,9,30,299.0,124.0,2.2,8.0,221.0,196.78,155.11
2016,12,25,9,45,308.5,134.5,2.25,8.5,243.5,230.23,185.41
2016,12,25,10,0,318.0,145.0,2.3,9.0,266.0,264.68,216.12
2016,12,25,10,15,573.0,109.0,2.3,9.0,345.5,385.84,316.37
2016,12,25,10,30,828.0,73.0,2.3,9.0,425.0,515.78,423.0
2016,12,25,10,45,839.0,74.0,2.3,9.5,445.0,568.71,466.6
2016,12,25,11,0,850.0,75.0,2.3,10.0,465.0,620.83,508.67
2016,12,25,11,15,629.0,128.0,2.3,10.0,421.0,575.15,472.71
2016,12,25,11,30,408.0,181.0,2.3,10.0,377.0,497.32,410.32
2016,12,25,11,45,390.5,187.0,2.35,10.5,376.5,495.72,409.74
2016,12,25,12,0,373.0,193.0,2.4,11.0,376.0,507.63,418.74
2016,12,25,12,15,419.0,182.5,2.4,11.0,387.5,569.99,468.4
2016,12,25,12,30,465.0,172.0,2.4,11.0,399.0,616.07,505.06
2016,12,25,12,45,462.0,169.0,2.4,11.0,391.0,627.74,514.3
2016,12,25,13,0,459.0,166.0,2.4,11.0,383.0,637.35,522.24
2016,12,25,13,15,450.0,163.0,2.35,11.0,369.5,639.32,524.04
2016,12,25,13,30,441.0,160.0,2.3,11.0,356.0,639.03,524.19
2016,12,25,13,45,437.5,151.5,2.25,11.0,337.5,635.32,522.05
2016,12,25,14,0,434.0,143.0,2.2,11.0,319.0,629.43,518.28
2016,12,25,14,15,435.0,130.0,2.05,10.5,295.5,620.16,512.53
2016,12,25,14,30,436.0,117.0,1.9,10.0,272.0,608.57,504.43
2016,12,25,14,45,417.5,108.0,1.8,10.0,244.5,581.16,483.09
2016,12,25,15,0,399.0,99.0,1.7,10.0,217.0,552.12,460.14
2016,12,25,15,15,520.0,74.5,1.55,9.5,206.0,640.1,527.82
2016,12,25,15,30,641.0,50.0,1.4,9.0,195.0,707.13,575.24
2016,12,25,15,45,580.0,44.0,1.25,8.5,155.0,632.26,514.12
2016,12,25,16,0,519.0,38.0,1.1,8.0,115.0,568.12,459.43
2016,12,25,16,15,410.5,30.0,1.2,7.5,78.0,452.06,358.63
2016,12,25,16,30,302.0,22.0,1.3,7.0,41.0,328.52,176.03
2016,12,25,16,45,151.0,11.0,1.4,6.5,20.5,130.99,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,3.5,37.5,12.45,0.0
2016,12,26,8,0,457.0,28.0,1.5,4.0,75.0,25.68,16.49
2016,12,26,8,15,539.5,34.5,1.55,4.5,115.0,31.74,23.03
2016,12,26,8,30,622.0,41.0,1.6,5.0,155.0,64.58,34.52
2016,12,26,8,45,671.5,45.5,1.65,5.5,195.0,114.91,65.57
2016,12,26,9,0,721.0,50.0,1.7,6.0,235.0,171.13,110.64
2016,12,26,9,15,754.0,53.0,1.7,6.5,272.5,227.85,161.46
2016,12,26,9,30,787.0,56.0,1.7,7.0,310.0,287.92,216.73
2016,12,26,9,45,805.5,59.0,1.75,7.5,342.5,346.03,270.69
2016,12,26,10,0,824.0,62.0,1.8,8.0,375.0,405.26,324.41
2016,12,26,10,15,839.5,64.0,1.8,8.5,402.0,462.93,375.21
2016,12,26,10,30,855.0,66.0,1.8,9.0,429.0,520.81,424.46
2016,12,26,10,45,863.0,67.5,1.85,9.5,449.0,570.05,465.71
2016,12,26,11,0,871.0,69.0,1.9,10.0,469.0,621.11,507.02
2016,12,26,11,15,877.5,70.0,1.8,10.0,482.5,669.27,544.91
2016,12,26,11,30,884.0,71.0,1.7,10.0,496.0,715.71,579.82
2016,12,26,11,45,885.0,71.5,1.65,10.5,501.5,755.52,606.89
2016,12,26,12,0,886.0,72.0,1.6,11.0,507.0,792.76,631.74
2016,12,26,12,15,885.0,72.0,1.55,11.0,505.5,825.03,653.91
2016,12,26,12,30,884.0,72.0,1.5,11.0,504.0,854.3,673.85
2016,12,26,12,45,879.0,71.5,1.45,11.5,494.5,876.31,687.37
2016,12,26,13,0,874.0,71.0,1.4,12.0,485.0,894.91,698.54
2016,12,26,13,15,865.5,70.0,1.35,12.0,468.5,906.18,705.96
2016,12,26,13,30,857.0,69.0,1.3,12.0,452.0,924.62,718.49
2016,12,26,13,45,844.5,67.5,1.3,12.0,428.5,924.43,718.95
2016,12,26,14,0,832.0,66.0,1.3,12.0,405.0,920.55,717.19
2016,12,26,14,15,813.5,64.0,1.2,12.0,375.5,906.58,706.91
2016,12,26,14,30,795.0,62.0,1.1,12.0,346.0,889.12,694.2
2016,12,26,14,45,767.5,59.5,1.05,12.0,311.0,858.95,673.22
2016,12,26,15,0,740.0,57.0,1.0,12.0,276.0,825.79,649.69
2016,12,26,15,15,700.0,53.0,1.0,11.0,237.5,776.05,616.4
2016,12,26,15,30,660.0,49.0,1.0,10.0,199.0,724.28,579.84
2016,12,26,15,45,597.0,43.5,1.0,9.5,158.5,647.92,521.54
2016,12,26,16,0,534.0,38.0,1.0,9.0,118.0,571.31,459.6
2016,12,26,16,15,428.0,30.0,1.05,8.5,80.5,467.59,369.39
2016,12,26,16,30,322.0,22.0,1.1,8.0,43.0,347.06,196.83
2016,12,26,16,45,161.0,11.0,1.15,7.5,21.5,139.28,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,197.5,15.5,0.65,5.5,35.5,12.58,0.0
2016,12,27,8,0,395.0,31.0,0.6,6.0,71.0,25.84,16.48
2016,12,27,8,15,481.0,38.5,0.65,6.0,110.0,32.12,23.26
2016,12,27,8,30,567.0,46.0,0.7,6.0,149.0,62.35,34.47
2016,12,27,8,45,624.0,50.5,0.75,6.5,189.5,110.54,63.7
2016,12,27,9,0,681.0,55.0,0.8,7.0,230.0,167.37,108.42
2016,12,27,9,15,715.5,58.5,0.8,7.5,267.0,222.57,156.99
2016,12,27,9,30,750.0,62.0,0.8,8.0,304.0,281.37,210.04
2016,12,27,9,45,776.0,64.0,0.85,9.0,337.0,339.12,261.93
2016,12,27,10,0,802.0,66.0,0.9,10.0,370.0,398.84,314.16
2016,12,27,10,15,818.0,68.0,1.0,10.5,397.0,455.66,363.49
2016,12,27,10,30,834.0,70.0,1.1,11.0,424.0,512.79,411.55
2016,12,27,10,45,843.5,71.5,1.2,11.5,444.5,565.74,455.01
2016,12,27,11,0,853.0,73.0,1.3,12.0,465.0,617.78,496.51
2016,12,27,11,15,859.5,74.0,1.4,12.0,478.5,666.11,535.13
2016,12,27,11,30,866.0,75.0,1.5,12.0,492.0,712.75,571.72
2016,12,27,11,45,867.5,75.5,1.65,12.5,498.0,753.17,600.77
2016,12,27,12,0,869.0,76.0,1.8,13.0,504.0,791.06,627.88
2016,12,27,12,15,868.5,76.0,1.85,13.0,502.5,824.02,651.6
2016,12,27,12,30,868.0,76.0,1.9,13.0,501.0,854.01,673.23
2016,12,27,12,45,861.5,76.0,1.95,13.0,491.5,875.62,689.02
2016,12,27,13,0,855.0,76.0,2.0,13.0,482.0,893.73,702.53
2016,12,27,13,15,847.0,75.0,1.95,13.0,465.5,905.65,710.75
2016,12,27,13,30,839.0,74.0,1.9,13.0,449.0,913.95,716.59
2016,12,27,13,45,827.0,72.0,1.9,13.0,426.0,913.52,717.03
2016,12,27,14,0,815.0,70.0,1.9,13.0,403.0,909.44,715.09
2016,12,27,14,15,796.0,68.0,1.8,12.5,374.0,895.01,706.02
2016,12,27,14,30,777.0,66.0,1.7,12.0,345.0,877.11,694.45
2016,12,27,14,45,747.5,63.5,1.6,12.0,310.0,845.08,671.26
2016,12,27,15,0,718.0,61.0,1.5,12.0,275.0,810.05,645.48
2016,12,27,15,15,677.0,56.5,1.35,11.0,236.5,758.89,608.76
2016,12,27,15,30,636.0,52.0,1.2,10.0,198.0,705.72,568.99
2016,12,27,15,45,570.5,46.5,1.05,9.5,158.0,637.31,514.65
2016,12,27,16,0,505.0,41.0,0.9,9.0,118.0,560.53,451.17
2016,12,27,16,15,399.0,32.0,0.95,8.5,80.5,445.3,353.28
2016,12,27,16,30,293.0,23.0,1.0,8.0,43.0,325.41,195.05
2016,12,27,16,45,146.5,11.5,1.05,8.0,21.5,128.08,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,230.5,14.0,1.7,4.5,37.5,12.46,0.0
2016,12,28,8,0,461.0,28.0,1.9,5.0,75.0,25.7,16.34
2016,12,28,8,15,544.5,34.5,1.95,5.5,115.5,31.77,22.93
2016,12,28,8,30,628.0,41.0,2.0,6.0,156.0,62.0,33.26
2016,12,28,8,45,681.0,45.5,2.05,6.5,197.0,112.89,63.56
2016,12,28,9,0,734.0,50.0,2.1,7.0,238.0,170.13,108.75
2016,12,28,9,15,766.5,53.0,2.1,7.5,275.5,227.46,159.89
2016,12,28,9,30,799.0,56.0,2.1,8.0,313.0,288.09,215.65
2016,12,28,9,45,825.5,57.0,2.15,9.0,347.0,347.7,270.3
2016,12,28,10,0,852.0,58.0,2.2,10.0,381.0,408.01,324.35
2016,12,28,10,15,867.0,59.5,2.25,10.5,408.0,465.66,375.45
2016,12,28,10,30,882.0,61.0,2.3,11.0,435.0,523.39,424.97
2016,12,28,10,45,892.0,61.5,2.35,11.5,456.0,577.0,469.74
2016,12,28,11,0,902.0,62.0,2.4,12.0,477.0,629.6,512.34
2016,12,28,11,15,908.0,63.0,2.4,12.0,490.5,678.89,551.91
2016,12,28,11,30,914.0,64.0,2.4,12.0,504.0,726.35,588.36
2016,12,28,11,45,916.5,64.0,2.4,12.5,510.0,767.96,617.4
2016,12,28,12,0,919.0,64.0,2.4,13.0,516.0,807.01,644.28
2016,12,28,12,15,918.5,64.0,2.4,13.0,515.0,840.88,668.41
2016,12,28,12,30,918.0,64.0,2.4,13.0,514.0,871.67,690.32
2016,12,28,12,45,912.5,64.0,2.45,13.5,504.5,894.88,705.99
2016,12,28,13,0,907.0,64.0,2.5,14.0,495.0,914.57,719.29
2016,12,28,13,15,899.5,63.0,2.5,14.0,479.0,927.5,728.81
2016,12,28,13,30,892.0,62.0,2.5,14.0,463.0,936.75,735.94
2016,12,28,13,45,880.5,61.0,2.5,14.0,439.5,938.54,737.97
2016,12,28,14,0,869.0,60.0,2.5,14.0,416.0,936.67,737.58
2016,12,28,14,15,851.5,58.0,2.35,13.5,386.5,923.98,729.48
2016,12,28,14,30,834.0,56.0,2.2,13.0,357.0,907.84,718.87
2016,12,28,14,45,809.0,54.0,2.1,13.0,322.0,892.0,707.39
2016,12,28,15,0,784.0,52.0,2.0,13.0,287.0,862.03,685.3
2016,12,28,15,15,746.5,48.5,1.75,12.0,248.0,815.17,651.14
2016,12,28,15,30,709.0,45.0,1.5,11.0,209.0,766.19,613.88
2016,12,28,15,45,650.5,40.5,1.25,10.5,168.0,694.76,556.82
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,622.87,496.56
2016,12,28,16,15,492.0,28.5,1.05,9.5,88.0,511.82,402.89
2016,12,28,16,30,392.0,21.0,1.1,9.0,49.0,398.02,247.65
2016,12,28,16,45,196.0,10.5,1.15,9.0,24.5,167.74,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,15.0,2.2,6.5,37.0,12.23,0.0
2016,12,29,8,0,436.0,30.0,2.3,7.0,74.0,25.19,15.71
2016,12,29,8,15,523.0,37.0,2.25,7.5,114.5,33.86,24.57
2016,12,29,8,30,610.0,44.0,2.2,8.0,155.0,62.45,34.46
2016,12,29,8,45,661.5,49.5,2.2,8.5,196.0,112.89,64.11
2016,12,29,9,0,713.0,55.0,2.2,9.0,237.0,169.58,108.37
2016,12,29,9,15,747.5,58.5,2.2,9.5,275.5,226.65,158.63
2016,12,29,9,30,782.0,62.0,2.2,10.0,314.0,287.31,213.79
2016,12,29,9,45,790.5,68.0,2.25,10.5,345.5,344.78,267.05
2016,12,29,10,0,799.0,74.0,2.3,11.0,377.0,402.34,319.21
2016,12,29,10,15,816.0,76.0,2.3,11.5,404.5,459.75,369.53
2016,12,29,10,30,833.0,78.0,2.3,12.0,432.0,517.58,418.55
2016,12,29,10,45,845.5,79.0,2.3,13.0,453.0,571.99,462.52
2016,12,29,11,0,858.0,80.0,2.3,14.0,474.0,625.76,504.39
2016,12,29,11,15,864.5,80.5,2.25,14.0,488.0,674.13,542.51
2016,12,29,11,30,871.0,81.0,2.2,14.0,502.0,720.76,578.37
2016,12,29,11,45,873.5,81.5,2.15,14.5,508.0,762.48,607.09
2016,12,29,12,0,876.0,82.0,2.1,15.0,514.0,801.72,633.36
2016,12,29,12,15,875.0,82.0,2.05,15.0,512.5,834.88,656.19
2016,12,29,12,30,874.0,82.0,2.0,15.0,511.0,864.98,676.79
2016,12,29,12,45,876.5,79.0,1.95,15.5,503.5,891.34,693.41
2016,12,29,13,0,879.0,76.0,1.9,16.0,496.0,914.46,707.74
2016,12,29,13,15,870.5,75.0,1.85,16.0,479.0,926.67,715.88
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,935.14,721.67
2016,12,29,13,45,847.5,73.0,1.75,16.5,438.5,934.18,719.77
2016,12,29,14,0,833.0,72.0,1.7,17.0,415.0,929.43,715.46
2016,12,29,14,15,814.0,69.5,1.55,16.5,385.0,914.67,705.68
2016,12,29,14,30,795.0,67.0,1.4,16.0,355.0,896.34,693.35
2016,12,29,14,45,764.5,64.5,1.25,16.0,319.5,863.47,669.38
2016,12,29,15,0,734.0,62.0,1.1,16.0,284.0,827.52,642.88
2016,12,29,15,15,693.0,58.0,1.05,15.0,245.0,776.91,608.93
2016,12,29,15,30,652.0,54.0,1.0,14.0,206.0,733.42,578.44
2016,12,29,15,45,585.0,48.5,1.0,13.5,165.0,654.41,519.41
2016,12,29,16,0,518.0,43.0,1.0,13.0,124.0,575.75,457.46
2016,12,29,16,15,412.5,34.0,1.05,12.5,85.5,460.32,361.9
2016,12,29,16,30,307.0,25.0,1.1,12.0,47.0,343.02,220.74
2016,12,29,16,45,153.5,12.5,1.15,11.5,23.5,134.92,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,10.5,17.0,1.05,9.5,18.0,13.15,0.0
2016,12,30,8,0,21.0,34.0,1.0,10.0,36.0,25.33,15.6
2016,12,30,8,15,39.5,51.5,1.25,10.5,57.5,37.61,27.57
2016,12,30,8,30,58.0,69.0,1.5,11.0,79.0,52.67,38.21
2016,12,30,8,45,68.0,86.0,1.75,11.5,101.0,71.52,53.01
2016,12,30,9,0,78.0,103.0,2.0,12.0,123.0,92.06,69.98
2016,12,30,9,15,85.0,119.0,2.0,12.5,143.5,112.82,87.65
2016,12,30,9,30,92.0,135.0,2.0,13.0,164.0,134.77,106.47
2016,12,30,9,45,100.0,149.0,2.05,13.5,184.0,162.27,129.83
2016,12,30,10,0,108.0,163.0,2.1,14.0,204.0,186.46,150.23
2016,12,30,10,15,112.0,174.0,2.15,14.0,219.5,207.28,168.0
2016,12,30,10,30,116.0,185.0,2.2,14.0,235.0,228.7,186.09
2016,12,30,10,45,115.0,195.0,2.3,14.5,246.5,246.95,201.03
2016,12,30,11,0,114.0,205.0,2.4,15.0,258.0,265.26,215.79
2016,12,30,11,15,115.0,211.5,2.4,15.0,266.0,281.33,228.96
2016,12,30,11,30,116.0,218.0,2.4,15.0,274.0,297.52,242.13
2016,12,30,11,45,116.5,221.0,2.45,15.0,278.0,309.65,252.04
2016,12,30,12,0,117.0,224.0,2.5,15.0,282.0,321.72,261.9
2016,12,30,12,15,483.0,152.5,2.5,15.0,390.5,587.28,478.0
2016,12,30,12,30,849.0,81.0,2.5,15.0,499.0,841.86,667.06
2016,12,30,12,45,840.5,81.5,2.5,15.5,489.5,862.21,678.19
2016,12,30,13,0,832.0,82.0,2.5,16.0,480.0,879.02,689.07
2016,12,30,13,15,824.0,81.0,2.5,15.5,464.5,890.88,699.17
2016,12,30,13,30,816.0,80.0,2.5,15.0,449.0,899.19,706.95
2016,12,30,13,45,802.0,78.5,2.5,15.0,426.0,897.58,706.56
2016,12,30,14,0,788.0,77.0,2.5,15.0,403.0,892.33,703.75
2016,12,30,14,15,769.0,74.5,2.45,14.5,374.0,877.42,694.97
2016,12,30,14,30,750.0,72.0,2.4,14.0,345.0,859.07,683.66
2016,12,30,14,45,720.5,69.0,2.4,14.0,311.0,826.62,661.01
2016,12,30,15,0,691.0,66.0,2.4,14.0,277.0,799.44,641.73
2016,12,30,15,15,650.5,61.5,2.1,13.5,239.0,749.86,603.93
2016,12,30,15,30,610.0,57.0,1.8,13.0,201.0,698.58,563.6
2016,12,30,15,45,541.5,51.5,1.55,12.5,161.0,618.79,500.36
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,539.26,434.78
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,427.48,341.04
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,315.45,212.03
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,120.81,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
